Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-19T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
751733,Linden Lea - Hereford,2023-02-19T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
751733,Linden Lea - Hereford,2023-02-19T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-02-19T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
751733,Linden Lea - Hereford,2023-02-19T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.88
751733,Linden Lea - Hereford,2023-02-19T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.44
751733,Linden Lea - Hereford,2023-02-19T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
751733,Linden Lea - Hereford,2023-02-19T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-02-19T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-02-19T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-02-19T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-02-19T09:30:00.000+00:00,transformer,,Temperature,C,19.1
751733,Linden Lea - Hereford,2023-02-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-02-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
751733,Linden Lea - Hereford,2023-02-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-02-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
751733,Linden Lea - Hereford,2023-02-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-02-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
751733,Linden Lea - Hereford,2023-02-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
751733,Linden Lea - Hereford,2023-02-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-02-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-02-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.16
751733,Linden Lea - Hereford,2023-02-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.68
751733,Linden Lea - Hereford,2023-02-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.33
751733,Linden Lea - Hereford,2023-02-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
751733,Linden Lea - Hereford,2023-02-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
751733,Linden Lea - Hereford,2023-02-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
751733,Linden Lea - Hereford,2023-02-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
751733,Linden Lea - Hereford,2023-02-19T09:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-19T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-02-19T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-02-19T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-02-19T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
751733,Linden Lea - Hereford,2023-02-19T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.47
751733,Linden Lea - Hereford,2023-02-19T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.58
751733,Linden Lea - Hereford,2023-02-19T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
751733,Linden Lea - Hereford,2023-02-19T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-02-19T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
751733,Linden Lea - Hereford,2023-02-19T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
751733,Linden Lea - Hereford,2023-02-19T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-02-19T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-02-19T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-02-19T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
751733,Linden Lea - Hereford,2023-02-19T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
751733,Linden Lea - Hereford,2023-02-19T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
751733,Linden Lea - Hereford,2023-02-19T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-02-19T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-02-19T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-02-19T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-02-19T09:20:00.000+00:00,transformer,,Temperature,C,18.9
751733,Linden Lea - Hereford,2023-02-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-02-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
751733,Linden Lea - Hereford,2023-02-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-02-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
751733,Linden Lea - Hereford,2023-02-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-02-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
751733,Linden Lea - Hereford,2023-02-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-02-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-02-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-02-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.58
751733,Linden Lea - Hereford,2023-02-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.08
751733,Linden Lea - Hereford,2023-02-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.12
751733,Linden Lea - Hereford,2023-02-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
751733,Linden Lea - Hereford,2023-02-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
751733,Linden Lea - Hereford,2023-02-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
751733,Linden Lea - Hereford,2023-02-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
751733,Linden Lea - Hereford,2023-02-19T09:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-19T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-02-19T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-02-19T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-02-19T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
751733,Linden Lea - Hereford,2023-02-19T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.33
751733,Linden Lea - Hereford,2023-02-19T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.3
751733,Linden Lea - Hereford,2023-02-19T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
751733,Linden Lea - Hereford,2023-02-19T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-02-19T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
751733,Linden Lea - Hereford,2023-02-19T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
751733,Linden Lea - Hereford,2023-02-19T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-02-19T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-02-19T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-02-19T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.73
751733,Linden Lea - Hereford,2023-02-19T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.2
751733,Linden Lea - Hereford,2023-02-19T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
751733,Linden Lea - Hereford,2023-02-19T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-02-19T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-02-19T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-02-19T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-02-19T09:10:00.000+00:00,transformer,,Temperature,C,18.8
751733,Linden Lea - Hereford,2023-02-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-02-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
751733,Linden Lea - Hereford,2023-02-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-02-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
751733,Linden Lea - Hereford,2023-02-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-02-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
751733,Linden Lea - Hereford,2023-02-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-02-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-02-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-02-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.04
751733,Linden Lea - Hereford,2023-02-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.54
751733,Linden Lea - Hereford,2023-02-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.79
751733,Linden Lea - Hereford,2023-02-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
751733,Linden Lea - Hereford,2023-02-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
751733,Linden Lea - Hereford,2023-02-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
751733,Linden Lea - Hereford,2023-02-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
751733,Linden Lea - Hereford,2023-02-19T09:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-19T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-02-19T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-02-19T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-02-19T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
751733,Linden Lea - Hereford,2023-02-19T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
751733,Linden Lea - Hereford,2023-02-19T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
751733,Linden Lea - Hereford,2023-02-19T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-02-19T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-02-19T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-02-19T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-02-19T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-02-19T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-02-19T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-02-19T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.08
751733,Linden Lea - Hereford,2023-02-19T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
751733,Linden Lea - Hereford,2023-02-19T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
751733,Linden Lea - Hereford,2023-02-19T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-02-19T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
751733,Linden Lea - Hereford,2023-02-19T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-02-19T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-02-19T09:00:00.000+00:00,transformer,,Temperature,C,18.8
751733,Linden Lea - Hereford,2023-02-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-02-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
751733,Linden Lea - Hereford,2023-02-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-02-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
751733,Linden Lea - Hereford,2023-02-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-02-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
751733,Linden Lea - Hereford,2023-02-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-02-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-02-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
751733,Linden Lea - Hereford,2023-02-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.39
751733,Linden Lea - Hereford,2023-02-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.07
751733,Linden Lea - Hereford,2023-02-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.51
751733,Linden Lea - Hereford,2023-02-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-02-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
751733,Linden Lea - Hereford,2023-02-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
751733,Linden Lea - Hereford,2023-02-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
751733,Linden Lea - Hereford,2023-02-19T09:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-19T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-02-19T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-02-19T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-02-19T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.32
751733,Linden Lea - Hereford,2023-02-19T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
751733,Linden Lea - Hereford,2023-02-19T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
751733,Linden Lea - Hereford,2023-02-19T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-02-19T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-02-19T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-02-19T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-02-19T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-02-19T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-02-19T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
751733,Linden Lea - Hereford,2023-02-19T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.55
751733,Linden Lea - Hereford,2023-02-19T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
751733,Linden Lea - Hereford,2023-02-19T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
751733,Linden Lea - Hereford,2023-02-19T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-02-19T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
751733,Linden Lea - Hereford,2023-02-19T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-02-19T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-02-19T08:50:00.000+00:00,transformer,,Temperature,C,18.8
751733,Linden Lea - Hereford,2023-02-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-02-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
751733,Linden Lea - Hereford,2023-02-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-02-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
751733,Linden Lea - Hereford,2023-02-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-02-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
751733,Linden Lea - Hereford,2023-02-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
751733,Linden Lea - Hereford,2023-02-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-02-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-02-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.87
751733,Linden Lea - Hereford,2023-02-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.9
751733,Linden Lea - Hereford,2023-02-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.72
751733,Linden Lea - Hereford,2023-02-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
751733,Linden Lea - Hereford,2023-02-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
751733,Linden Lea - Hereford,2023-02-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
751733,Linden Lea - Hereford,2023-02-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
751733,Linden Lea - Hereford,2023-02-19T08:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-19T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-02-19T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-02-19T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-02-19T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
751733,Linden Lea - Hereford,2023-02-19T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
751733,Linden Lea - Hereford,2023-02-19T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.96
751733,Linden Lea - Hereford,2023-02-19T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
751733,Linden Lea - Hereford,2023-02-19T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-02-19T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-02-19T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
751733,Linden Lea - Hereford,2023-02-19T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-02-19T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-02-19T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-02-19T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.7
751733,Linden Lea - Hereford,2023-02-19T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
751733,Linden Lea - Hereford,2023-02-19T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
751733,Linden Lea - Hereford,2023-02-19T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-02-19T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-02-19T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-02-19T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-02-19T08:40:00.000+00:00,transformer,,Temperature,C,18.7
751733,Linden Lea - Hereford,2023-02-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-02-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
751733,Linden Lea - Hereford,2023-02-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-02-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
751733,Linden Lea - Hereford,2023-02-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-02-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
751733,Linden Lea - Hereford,2023-02-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-02-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-02-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-02-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.55
751733,Linden Lea - Hereford,2023-02-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.67
751733,Linden Lea - Hereford,2023-02-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.02
751733,Linden Lea - Hereford,2023-02-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-02-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
751733,Linden Lea - Hereford,2023-02-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
751733,Linden Lea - Hereford,2023-02-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
751733,Linden Lea - Hereford,2023-02-19T08:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-19T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-02-19T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-02-19T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-02-19T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.04
751733,Linden Lea - Hereford,2023-02-19T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
751733,Linden Lea - Hereford,2023-02-19T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
751733,Linden Lea - Hereford,2023-02-19T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-02-19T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
751733,Linden Lea - Hereford,2023-02-19T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-02-19T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-02-19T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-02-19T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-02-19T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-02-19T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
751733,Linden Lea - Hereford,2023-02-19T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.81
751733,Linden Lea - Hereford,2023-02-19T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
751733,Linden Lea - Hereford,2023-02-19T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-02-19T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-02-19T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
751733,Linden Lea - Hereford,2023-02-19T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-02-19T08:30:00.000+00:00,transformer,,Temperature,C,18.6
751733,Linden Lea - Hereford,2023-02-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-02-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
751733,Linden Lea - Hereford,2023-02-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-02-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
751733,Linden Lea - Hereford,2023-02-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-02-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
751733,Linden Lea - Hereford,2023-02-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-02-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-02-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-02-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.27
751733,Linden Lea - Hereford,2023-02-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.28
751733,Linden Lea - Hereford,2023-02-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.78
751733,Linden Lea - Hereford,2023-02-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
751733,Linden Lea - Hereford,2023-02-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
751733,Linden Lea - Hereford,2023-02-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
751733,Linden Lea - Hereford,2023-02-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
751733,Linden Lea - Hereford,2023-02-19T08:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-19T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-02-19T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-02-19T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-02-19T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.74
751733,Linden Lea - Hereford,2023-02-19T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
751733,Linden Lea - Hereford,2023-02-19T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
751733,Linden Lea - Hereford,2023-02-19T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-02-19T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
751733,Linden Lea - Hereford,2023-02-19T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-02-19T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-02-19T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-02-19T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-02-19T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-02-19T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
751733,Linden Lea - Hereford,2023-02-19T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
751733,Linden Lea - Hereford,2023-02-19T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
751733,Linden Lea - Hereford,2023-02-19T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-02-19T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-02-19T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-02-19T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-02-19T08:20:00.000+00:00,transformer,,Temperature,C,18.6
751733,Linden Lea - Hereford,2023-02-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-02-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
751733,Linden Lea - Hereford,2023-02-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-02-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
751733,Linden Lea - Hereford,2023-02-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-02-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
751733,Linden Lea - Hereford,2023-02-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-02-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-02-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-02-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.71
751733,Linden Lea - Hereford,2023-02-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.67
751733,Linden Lea - Hereford,2023-02-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.29
751733,Linden Lea - Hereford,2023-02-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
751733,Linden Lea - Hereford,2023-02-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
751733,Linden Lea - Hereford,2023-02-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
751733,Linden Lea - Hereford,2023-02-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-02-19T08:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-19T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-02-19T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-02-19T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-02-19T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
751733,Linden Lea - Hereford,2023-02-19T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
751733,Linden Lea - Hereford,2023-02-19T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
751733,Linden Lea - Hereford,2023-02-19T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-02-19T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-02-19T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-02-19T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-02-19T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-02-19T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-02-19T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-02-19T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
751733,Linden Lea - Hereford,2023-02-19T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
751733,Linden Lea - Hereford,2023-02-19T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
751733,Linden Lea - Hereford,2023-02-19T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-02-19T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-02-19T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-02-19T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-02-19T08:10:00.000+00:00,transformer,,Temperature,C,18.5
751733,Linden Lea - Hereford,2023-02-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-02-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
751733,Linden Lea - Hereford,2023-02-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-02-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
751733,Linden Lea - Hereford,2023-02-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-02-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
751733,Linden Lea - Hereford,2023-02-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
751733,Linden Lea - Hereford,2023-02-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-02-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
751733,Linden Lea - Hereford,2023-02-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.12
751733,Linden Lea - Hereford,2023-02-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.74
751733,Linden Lea - Hereford,2023-02-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.07
751733,Linden Lea - Hereford,2023-02-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-02-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
751733,Linden Lea - Hereford,2023-02-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
751733,Linden Lea - Hereford,2023-02-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-02-19T08:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-19T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-02-19T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-02-19T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-02-19T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
751733,Linden Lea - Hereford,2023-02-19T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
751733,Linden Lea - Hereford,2023-02-19T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
751733,Linden Lea - Hereford,2023-02-19T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-02-19T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-02-19T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-02-19T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-02-19T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-02-19T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-02-19T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-02-19T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
751733,Linden Lea - Hereford,2023-02-19T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
751733,Linden Lea - Hereford,2023-02-19T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
751733,Linden Lea - Hereford,2023-02-19T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-02-19T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-02-19T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-02-19T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-02-19T08:00:00.000+00:00,transformer,,Temperature,C,18.5
751733,Linden Lea - Hereford,2023-02-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-02-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
751733,Linden Lea - Hereford,2023-02-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-02-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
751733,Linden Lea - Hereford,2023-02-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-02-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
751733,Linden Lea - Hereford,2023-02-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-02-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-02-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-02-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.36
751733,Linden Lea - Hereford,2023-02-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.08
751733,Linden Lea - Hereford,2023-02-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.14
751733,Linden Lea - Hereford,2023-02-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-02-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
751733,Linden Lea - Hereford,2023-02-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
751733,Linden Lea - Hereford,2023-02-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-02-19T08:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-19T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-02-19T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-02-19T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-02-19T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
751733,Linden Lea - Hereford,2023-02-19T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
751733,Linden Lea - Hereford,2023-02-19T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
751733,Linden Lea - Hereford,2023-02-19T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-02-19T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-02-19T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-02-19T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-02-19T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-02-19T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-02-19T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-02-19T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
751733,Linden Lea - Hereford,2023-02-19T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
751733,Linden Lea - Hereford,2023-02-19T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
751733,Linden Lea - Hereford,2023-02-19T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-02-19T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-02-19T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-02-19T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-02-19T07:50:00.000+00:00,transformer,,Temperature,C,18.4
751733,Linden Lea - Hereford,2023-02-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-02-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
751733,Linden Lea - Hereford,2023-02-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-02-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
751733,Linden Lea - Hereford,2023-02-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-02-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
751733,Linden Lea - Hereford,2023-02-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-02-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-02-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-02-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.06
751733,Linden Lea - Hereford,2023-02-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.79
751733,Linden Lea - Hereford,2023-02-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.85
751733,Linden Lea - Hereford,2023-02-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
751733,Linden Lea - Hereford,2023-02-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
751733,Linden Lea - Hereford,2023-02-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-02-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
751733,Linden Lea - Hereford,2023-02-19T07:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-19T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-02-19T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-02-19T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-02-19T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
751733,Linden Lea - Hereford,2023-02-19T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
751733,Linden Lea - Hereford,2023-02-19T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
751733,Linden Lea - Hereford,2023-02-19T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-02-19T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-02-19T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-02-19T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-02-19T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-02-19T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-02-19T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-02-19T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
751733,Linden Lea - Hereford,2023-02-19T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
751733,Linden Lea - Hereford,2023-02-19T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
751733,Linden Lea - Hereford,2023-02-19T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-02-19T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-02-19T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-02-19T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-02-19T07:40:00.000+00:00,transformer,,Temperature,C,18.4
751733,Linden Lea - Hereford,2023-02-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-02-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
751733,Linden Lea - Hereford,2023-02-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-02-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
751733,Linden Lea - Hereford,2023-02-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-02-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
751733,Linden Lea - Hereford,2023-02-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-02-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
751733,Linden Lea - Hereford,2023-02-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
751733,Linden Lea - Hereford,2023-02-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.33
751733,Linden Lea - Hereford,2023-02-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.1
751733,Linden Lea - Hereford,2023-02-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.67
751733,Linden Lea - Hereford,2023-02-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-02-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
751733,Linden Lea - Hereford,2023-02-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-02-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-02-19T07:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-19T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-02-19T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-02-19T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-02-19T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
751733,Linden Lea - Hereford,2023-02-19T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
751733,Linden Lea - Hereford,2023-02-19T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
751733,Linden Lea - Hereford,2023-02-19T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-02-19T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
751733,Linden Lea - Hereford,2023-02-19T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-02-19T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-02-19T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-02-19T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-02-19T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-02-19T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
751733,Linden Lea - Hereford,2023-02-19T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
751733,Linden Lea - Hereford,2023-02-19T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
751733,Linden Lea - Hereford,2023-02-19T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-02-19T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-02-19T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-02-19T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-02-19T07:30:00.000+00:00,transformer,,Temperature,C,18.4
751733,Linden Lea - Hereford,2023-02-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-02-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
751733,Linden Lea - Hereford,2023-02-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-02-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
751733,Linden Lea - Hereford,2023-02-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-02-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
751733,Linden Lea - Hereford,2023-02-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-02-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-02-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-02-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.92
751733,Linden Lea - Hereford,2023-02-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.77
751733,Linden Lea - Hereford,2023-02-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.73
751733,Linden Lea - Hereford,2023-02-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-02-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-02-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-02-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-02-19T07:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-19T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-02-19T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-02-19T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-02-19T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
751733,Linden Lea - Hereford,2023-02-19T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
751733,Linden Lea - Hereford,2023-02-19T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
751733,Linden Lea - Hereford,2023-02-19T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-02-19T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-02-19T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-02-19T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-02-19T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-02-19T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-02-19T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-02-19T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
751733,Linden Lea - Hereford,2023-02-19T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
751733,Linden Lea - Hereford,2023-02-19T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
751733,Linden Lea - Hereford,2023-02-19T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-02-19T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-02-19T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-02-19T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-02-19T07:20:00.000+00:00,transformer,,Temperature,C,18.5
751733,Linden Lea - Hereford,2023-02-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
