Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
751733,Linden Lea - Hereford,2023-02-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-02-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
751733,Linden Lea - Hereford,2023-02-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-02-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
751733,Linden Lea - Hereford,2023-02-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
751733,Linden Lea - Hereford,2023-02-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-02-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
751733,Linden Lea - Hereford,2023-02-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.93
751733,Linden Lea - Hereford,2023-02-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.92
751733,Linden Lea - Hereford,2023-02-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.23
751733,Linden Lea - Hereford,2023-02-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-02-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-02-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-02-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-02-19T07:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-19T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-02-19T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-02-19T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-02-19T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
751733,Linden Lea - Hereford,2023-02-19T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
751733,Linden Lea - Hereford,2023-02-19T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
751733,Linden Lea - Hereford,2023-02-19T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-02-19T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-02-19T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-02-19T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-02-19T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-02-19T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-02-19T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-02-19T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
751733,Linden Lea - Hereford,2023-02-19T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
751733,Linden Lea - Hereford,2023-02-19T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
751733,Linden Lea - Hereford,2023-02-19T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-02-19T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-02-19T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-02-19T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-02-19T07:10:00.000+00:00,transformer,,Temperature,C,18.5
751733,Linden Lea - Hereford,2023-02-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-02-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
751733,Linden Lea - Hereford,2023-02-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-02-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
751733,Linden Lea - Hereford,2023-02-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-02-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
751733,Linden Lea - Hereford,2023-02-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-02-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-02-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
751733,Linden Lea - Hereford,2023-02-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.84
751733,Linden Lea - Hereford,2023-02-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.12
751733,Linden Lea - Hereford,2023-02-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.28
751733,Linden Lea - Hereford,2023-02-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-02-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-02-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
751733,Linden Lea - Hereford,2023-02-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-02-19T07:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-19T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-02-19T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-02-19T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-02-19T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
751733,Linden Lea - Hereford,2023-02-19T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
751733,Linden Lea - Hereford,2023-02-19T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
751733,Linden Lea - Hereford,2023-02-19T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-02-19T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-02-19T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-02-19T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-02-19T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-02-19T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-02-19T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-02-19T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
751733,Linden Lea - Hereford,2023-02-19T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
751733,Linden Lea - Hereford,2023-02-19T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
751733,Linden Lea - Hereford,2023-02-19T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-02-19T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-02-19T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-02-19T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-02-19T07:00:00.000+00:00,transformer,,Temperature,C,18.5
751733,Linden Lea - Hereford,2023-02-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-02-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
751733,Linden Lea - Hereford,2023-02-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-02-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
751733,Linden Lea - Hereford,2023-02-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-02-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
751733,Linden Lea - Hereford,2023-02-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-02-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
751733,Linden Lea - Hereford,2023-02-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
751733,Linden Lea - Hereford,2023-02-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.96
751733,Linden Lea - Hereford,2023-02-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.09
751733,Linden Lea - Hereford,2023-02-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.52
751733,Linden Lea - Hereford,2023-02-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-02-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-02-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-02-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-02-19T07:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-19T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-02-19T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-02-19T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-02-19T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
751733,Linden Lea - Hereford,2023-02-19T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
751733,Linden Lea - Hereford,2023-02-19T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
751733,Linden Lea - Hereford,2023-02-19T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-02-19T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-02-19T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-02-19T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-02-19T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-02-19T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-02-19T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-02-19T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
751733,Linden Lea - Hereford,2023-02-19T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
751733,Linden Lea - Hereford,2023-02-19T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
751733,Linden Lea - Hereford,2023-02-19T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-02-19T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-02-19T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-02-19T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-02-19T06:50:00.000+00:00,transformer,,Temperature,C,18.5
751733,Linden Lea - Hereford,2023-02-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-02-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
751733,Linden Lea - Hereford,2023-02-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-02-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
751733,Linden Lea - Hereford,2023-02-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-02-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
751733,Linden Lea - Hereford,2023-02-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-02-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-02-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-02-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.86
751733,Linden Lea - Hereford,2023-02-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.84
751733,Linden Lea - Hereford,2023-02-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.72
751733,Linden Lea - Hereford,2023-02-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-02-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-02-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-02-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-02-19T06:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-19T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-02-19T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-02-19T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-02-19T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
751733,Linden Lea - Hereford,2023-02-19T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
751733,Linden Lea - Hereford,2023-02-19T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
751733,Linden Lea - Hereford,2023-02-19T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-02-19T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-02-19T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-02-19T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-02-19T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-02-19T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-02-19T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-02-19T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
751733,Linden Lea - Hereford,2023-02-19T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
751733,Linden Lea - Hereford,2023-02-19T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
751733,Linden Lea - Hereford,2023-02-19T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-02-19T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-02-19T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-02-19T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-02-19T06:40:00.000+00:00,transformer,,Temperature,C,18.5
751733,Linden Lea - Hereford,2023-02-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-02-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
751733,Linden Lea - Hereford,2023-02-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-02-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
751733,Linden Lea - Hereford,2023-02-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-02-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
751733,Linden Lea - Hereford,2023-02-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-02-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
751733,Linden Lea - Hereford,2023-02-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-02-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.06
751733,Linden Lea - Hereford,2023-02-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.47
751733,Linden Lea - Hereford,2023-02-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.47
751733,Linden Lea - Hereford,2023-02-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-02-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-02-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-02-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-02-19T06:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-19T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-02-19T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-02-19T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-02-19T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
751733,Linden Lea - Hereford,2023-02-19T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
751733,Linden Lea - Hereford,2023-02-19T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
751733,Linden Lea - Hereford,2023-02-19T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-02-19T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-02-19T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-02-19T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-02-19T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-02-19T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-02-19T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-02-19T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
751733,Linden Lea - Hereford,2023-02-19T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
751733,Linden Lea - Hereford,2023-02-19T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
751733,Linden Lea - Hereford,2023-02-19T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-02-19T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-02-19T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-02-19T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-02-19T06:30:00.000+00:00,transformer,,Temperature,C,18.5
751733,Linden Lea - Hereford,2023-02-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-02-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
751733,Linden Lea - Hereford,2023-02-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
751733,Linden Lea - Hereford,2023-02-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-02-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
751733,Linden Lea - Hereford,2023-02-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-02-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
751733,Linden Lea - Hereford,2023-02-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
751733,Linden Lea - Hereford,2023-02-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.32
751733,Linden Lea - Hereford,2023-02-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.07
751733,Linden Lea - Hereford,2023-02-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.45
751733,Linden Lea - Hereford,2023-02-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-02-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-02-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-02-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-02-19T06:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-19T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-02-19T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-02-19T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-02-19T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
751733,Linden Lea - Hereford,2023-02-19T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
751733,Linden Lea - Hereford,2023-02-19T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
751733,Linden Lea - Hereford,2023-02-19T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-02-19T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-02-19T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-02-19T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-02-19T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-02-19T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-02-19T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-02-19T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
751733,Linden Lea - Hereford,2023-02-19T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
751733,Linden Lea - Hereford,2023-02-19T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
751733,Linden Lea - Hereford,2023-02-19T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-02-19T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-02-19T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-02-19T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-02-19T06:20:00.000+00:00,transformer,,Temperature,C,18.6
751733,Linden Lea - Hereford,2023-02-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-02-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
751733,Linden Lea - Hereford,2023-02-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-02-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
751733,Linden Lea - Hereford,2023-02-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-02-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
751733,Linden Lea - Hereford,2023-02-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
751733,Linden Lea - Hereford,2023-02-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
751733,Linden Lea - Hereford,2023-02-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
751733,Linden Lea - Hereford,2023-02-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.51
751733,Linden Lea - Hereford,2023-02-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.06
751733,Linden Lea - Hereford,2023-02-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.58
751733,Linden Lea - Hereford,2023-02-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-02-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-02-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-02-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-02-19T06:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-19T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-02-19T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-02-19T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-02-19T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
751733,Linden Lea - Hereford,2023-02-19T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
751733,Linden Lea - Hereford,2023-02-19T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
751733,Linden Lea - Hereford,2023-02-19T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-02-19T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-02-19T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-02-19T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-02-19T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-02-19T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-02-19T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-02-19T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
751733,Linden Lea - Hereford,2023-02-19T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
751733,Linden Lea - Hereford,2023-02-19T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
751733,Linden Lea - Hereford,2023-02-19T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-02-19T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-02-19T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-02-19T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-02-19T06:10:00.000+00:00,transformer,,Temperature,C,18.5
751733,Linden Lea - Hereford,2023-02-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-02-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
751733,Linden Lea - Hereford,2023-02-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-02-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
751733,Linden Lea - Hereford,2023-02-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-02-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
751733,Linden Lea - Hereford,2023-02-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-02-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
751733,Linden Lea - Hereford,2023-02-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
751733,Linden Lea - Hereford,2023-02-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.46
751733,Linden Lea - Hereford,2023-02-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.76
751733,Linden Lea - Hereford,2023-02-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.83
751733,Linden Lea - Hereford,2023-02-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-02-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-02-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-02-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-02-19T06:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-19T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-02-19T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
751733,Linden Lea - Hereford,2023-02-19T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-02-19T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
751733,Linden Lea - Hereford,2023-02-19T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
751733,Linden Lea - Hereford,2023-02-19T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
751733,Linden Lea - Hereford,2023-02-19T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-02-19T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-02-19T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-02-19T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-02-19T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-02-19T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-02-19T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-02-19T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
751733,Linden Lea - Hereford,2023-02-19T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
751733,Linden Lea - Hereford,2023-02-19T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
751733,Linden Lea - Hereford,2023-02-19T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-02-19T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-02-19T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-02-19T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-02-19T06:00:00.000+00:00,transformer,,Temperature,C,18.6
751733,Linden Lea - Hereford,2023-02-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-02-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
751733,Linden Lea - Hereford,2023-02-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-02-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
751733,Linden Lea - Hereford,2023-02-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-02-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
751733,Linden Lea - Hereford,2023-02-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-02-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
751733,Linden Lea - Hereford,2023-02-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-02-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.43
751733,Linden Lea - Hereford,2023-02-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.13
751733,Linden Lea - Hereford,2023-02-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.75
751733,Linden Lea - Hereford,2023-02-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-02-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-02-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-02-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-02-19T06:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-19T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-02-19T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-02-19T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-02-19T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
751733,Linden Lea - Hereford,2023-02-19T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
751733,Linden Lea - Hereford,2023-02-19T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
751733,Linden Lea - Hereford,2023-02-19T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-02-19T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-02-19T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-02-19T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-02-19T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-02-19T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
751733,Linden Lea - Hereford,2023-02-19T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-02-19T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
751733,Linden Lea - Hereford,2023-02-19T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
751733,Linden Lea - Hereford,2023-02-19T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
751733,Linden Lea - Hereford,2023-02-19T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
751733,Linden Lea - Hereford,2023-02-19T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-02-19T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-02-19T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-02-19T05:50:00.000+00:00,transformer,,Temperature,C,18.6
751733,Linden Lea - Hereford,2023-02-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-02-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
751733,Linden Lea - Hereford,2023-02-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-02-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
751733,Linden Lea - Hereford,2023-02-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-02-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
751733,Linden Lea - Hereford,2023-02-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
751733,Linden Lea - Hereford,2023-02-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
751733,Linden Lea - Hereford,2023-02-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-02-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.5
751733,Linden Lea - Hereford,2023-02-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.85
751733,Linden Lea - Hereford,2023-02-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.93
751733,Linden Lea - Hereford,2023-02-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-02-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-02-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-02-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-02-19T05:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-19T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-02-19T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-02-19T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-02-19T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
751733,Linden Lea - Hereford,2023-02-19T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
751733,Linden Lea - Hereford,2023-02-19T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
751733,Linden Lea - Hereford,2023-02-19T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-02-19T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-02-19T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-02-19T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-02-19T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-02-19T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-02-19T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-02-19T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
751733,Linden Lea - Hereford,2023-02-19T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
751733,Linden Lea - Hereford,2023-02-19T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
751733,Linden Lea - Hereford,2023-02-19T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
751733,Linden Lea - Hereford,2023-02-19T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
751733,Linden Lea - Hereford,2023-02-19T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-02-19T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-02-19T05:40:00.000+00:00,transformer,,Temperature,C,18.7
751733,Linden Lea - Hereford,2023-02-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-02-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
751733,Linden Lea - Hereford,2023-02-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-02-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
751733,Linden Lea - Hereford,2023-02-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-02-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
751733,Linden Lea - Hereford,2023-02-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
751733,Linden Lea - Hereford,2023-02-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
751733,Linden Lea - Hereford,2023-02-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
751733,Linden Lea - Hereford,2023-02-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.92
751733,Linden Lea - Hereford,2023-02-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.58
751733,Linden Lea - Hereford,2023-02-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.41
751733,Linden Lea - Hereford,2023-02-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-02-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-02-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-02-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-02-19T05:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-19T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-02-19T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-02-19T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-02-19T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
751733,Linden Lea - Hereford,2023-02-19T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
751733,Linden Lea - Hereford,2023-02-19T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
751733,Linden Lea - Hereford,2023-02-19T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-02-19T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-02-19T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-02-19T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-02-19T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-02-19T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-02-19T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-02-19T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
751733,Linden Lea - Hereford,2023-02-19T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
751733,Linden Lea - Hereford,2023-02-19T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
751733,Linden Lea - Hereford,2023-02-19T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
751733,Linden Lea - Hereford,2023-02-19T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-02-19T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-02-19T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-02-19T05:30:00.000+00:00,transformer,,Temperature,C,18.8
751733,Linden Lea - Hereford,2023-02-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-02-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
751733,Linden Lea - Hereford,2023-02-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-02-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
751733,Linden Lea - Hereford,2023-02-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-02-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
751733,Linden Lea - Hereford,2023-02-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-02-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-02-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-02-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.37
751733,Linden Lea - Hereford,2023-02-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.24
751733,Linden Lea - Hereford,2023-02-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.91
751733,Linden Lea - Hereford,2023-02-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-02-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-02-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-02-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-02-19T05:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-19T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-02-19T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-02-19T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-02-19T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.67
751733,Linden Lea - Hereford,2023-02-19T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
751733,Linden Lea - Hereford,2023-02-19T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
751733,Linden Lea - Hereford,2023-02-19T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-02-19T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-02-19T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-02-19T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-02-19T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-02-19T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
751733,Linden Lea - Hereford,2023-02-19T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-02-19T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
751733,Linden Lea - Hereford,2023-02-19T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
751733,Linden Lea - Hereford,2023-02-19T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
751733,Linden Lea - Hereford,2023-02-19T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
751733,Linden Lea - Hereford,2023-02-19T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-02-19T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-02-19T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-02-19T05:20:00.000+00:00,transformer,,Temperature,C,18.8
751733,Linden Lea - Hereford,2023-02-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-02-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
751733,Linden Lea - Hereford,2023-02-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-02-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
751733,Linden Lea - Hereford,2023-02-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-02-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
751733,Linden Lea - Hereford,2023-02-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-02-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
751733,Linden Lea - Hereford,2023-02-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-02-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.49
751733,Linden Lea - Hereford,2023-02-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.33
751733,Linden Lea - Hereford,2023-02-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.84
751733,Linden Lea - Hereford,2023-02-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-02-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-02-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-02-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-02-19T05:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-19T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-02-19T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-02-19T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-02-19T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
751733,Linden Lea - Hereford,2023-02-19T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
751733,Linden Lea - Hereford,2023-02-19T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.24
751733,Linden Lea - Hereford,2023-02-19T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-02-19T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-02-19T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-02-19T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-02-19T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-02-19T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-02-19T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-02-19T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
751733,Linden Lea - Hereford,2023-02-19T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
751733,Linden Lea - Hereford,2023-02-19T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
751733,Linden Lea - Hereford,2023-02-19T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
751733,Linden Lea - Hereford,2023-02-19T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-02-19T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-02-19T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-02-19T05:10:00.000+00:00,transformer,,Temperature,C,18.9
751733,Linden Lea - Hereford,2023-02-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-02-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
751733,Linden Lea - Hereford,2023-02-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-02-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
751733,Linden Lea - Hereford,2023-02-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-02-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
751733,Linden Lea - Hereford,2023-02-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
751733,Linden Lea - Hereford,2023-02-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
751733,Linden Lea - Hereford,2023-02-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
751733,Linden Lea - Hereford,2023-02-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.24
751733,Linden Lea - Hereford,2023-02-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.32
751733,Linden Lea - Hereford,2023-02-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.64
751733,Linden Lea - Hereford,2023-02-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-02-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
