Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-02-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
751733,Linden Lea - Hereford,2023-02-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-02-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
751733,Linden Lea - Hereford,2023-02-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
751733,Linden Lea - Hereford,2023-02-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
751733,Linden Lea - Hereford,2023-02-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
751733,Linden Lea - Hereford,2023-02-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.17
751733,Linden Lea - Hereford,2023-02-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.61
751733,Linden Lea - Hereford,2023-02-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.09
751733,Linden Lea - Hereford,2023-02-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-02-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-02-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-02-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-02-19T00:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-19T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-02-19T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-02-19T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-02-19T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
751733,Linden Lea - Hereford,2023-02-19T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
751733,Linden Lea - Hereford,2023-02-19T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
751733,Linden Lea - Hereford,2023-02-19T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-02-19T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-02-19T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-02-19T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-02-19T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-02-19T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-02-19T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-02-19T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
751733,Linden Lea - Hereford,2023-02-19T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
751733,Linden Lea - Hereford,2023-02-19T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751733,Linden Lea - Hereford,2023-02-19T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-02-19T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-02-19T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-02-19T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-02-19T00:30:00.000+00:00,transformer,,Temperature,C,20.7
751733,Linden Lea - Hereford,2023-02-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-02-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
751733,Linden Lea - Hereford,2023-02-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-02-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
751733,Linden Lea - Hereford,2023-02-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-02-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
751733,Linden Lea - Hereford,2023-02-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
751733,Linden Lea - Hereford,2023-02-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
751733,Linden Lea - Hereford,2023-02-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
751733,Linden Lea - Hereford,2023-02-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.65
751733,Linden Lea - Hereford,2023-02-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.22
751733,Linden Lea - Hereford,2023-02-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.85
751733,Linden Lea - Hereford,2023-02-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-02-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-02-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-02-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-02-19T00:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-19T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-02-19T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-02-19T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-02-19T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.67
751733,Linden Lea - Hereford,2023-02-19T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
751733,Linden Lea - Hereford,2023-02-19T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
751733,Linden Lea - Hereford,2023-02-19T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-02-19T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-02-19T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-02-19T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-02-19T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-02-19T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-02-19T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-02-19T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
751733,Linden Lea - Hereford,2023-02-19T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
751733,Linden Lea - Hereford,2023-02-19T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
751733,Linden Lea - Hereford,2023-02-19T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-02-19T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-02-19T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-02-19T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-02-19T00:20:00.000+00:00,transformer,,Temperature,C,20.8
751733,Linden Lea - Hereford,2023-02-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-02-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
751733,Linden Lea - Hereford,2023-02-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-02-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
751733,Linden Lea - Hereford,2023-02-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-02-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
751733,Linden Lea - Hereford,2023-02-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
751733,Linden Lea - Hereford,2023-02-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
751733,Linden Lea - Hereford,2023-02-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-02-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.73
751733,Linden Lea - Hereford,2023-02-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.53
751733,Linden Lea - Hereford,2023-02-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.79
751733,Linden Lea - Hereford,2023-02-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-02-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-02-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-02-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-02-19T00:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-19T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-02-19T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-02-19T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-02-19T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
751733,Linden Lea - Hereford,2023-02-19T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
751733,Linden Lea - Hereford,2023-02-19T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
751733,Linden Lea - Hereford,2023-02-19T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-02-19T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-02-19T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-02-19T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-02-19T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-02-19T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-02-19T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-02-19T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
751733,Linden Lea - Hereford,2023-02-19T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
751733,Linden Lea - Hereford,2023-02-19T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
751733,Linden Lea - Hereford,2023-02-19T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-02-19T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-02-19T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-02-19T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-02-19T00:10:00.000+00:00,transformer,,Temperature,C,20.8
751733,Linden Lea - Hereford,2023-02-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-02-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
751733,Linden Lea - Hereford,2023-02-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-02-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
751733,Linden Lea - Hereford,2023-02-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-02-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
751733,Linden Lea - Hereford,2023-02-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-02-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-02-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-02-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.02
751733,Linden Lea - Hereford,2023-02-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.32
751733,Linden Lea - Hereford,2023-02-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.54
751733,Linden Lea - Hereford,2023-02-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-02-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-02-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
751733,Linden Lea - Hereford,2023-02-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-02-19T00:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-19T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-02-19T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-02-19T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-02-19T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
751733,Linden Lea - Hereford,2023-02-19T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
751733,Linden Lea - Hereford,2023-02-19T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
751733,Linden Lea - Hereford,2023-02-19T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-02-19T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-02-19T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-02-19T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-02-19T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-02-19T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-02-19T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-02-19T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
751733,Linden Lea - Hereford,2023-02-19T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.08
751733,Linden Lea - Hereford,2023-02-19T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
751733,Linden Lea - Hereford,2023-02-19T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-02-19T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-02-19T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-02-19T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-02-19T00:00:00.000+00:00,transformer,,Temperature,C,20.8
751733,Linden Lea - Hereford,2023-02-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-02-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
751733,Linden Lea - Hereford,2023-02-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-02-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
751733,Linden Lea - Hereford,2023-02-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-02-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
751733,Linden Lea - Hereford,2023-02-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-02-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-02-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-02-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.98
751733,Linden Lea - Hereford,2023-02-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.2
751733,Linden Lea - Hereford,2023-02-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.64
751733,Linden Lea - Hereford,2023-02-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-02-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-02-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
751733,Linden Lea - Hereford,2023-02-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-02-19T00:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-20T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-02-20T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-02-20T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-02-20T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
751733,Linden Lea - Hereford,2023-02-20T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
751733,Linden Lea - Hereford,2023-02-20T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
751733,Linden Lea - Hereford,2023-02-20T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-02-20T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-02-20T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-02-20T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-02-20T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-02-20T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-02-20T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-02-20T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
751733,Linden Lea - Hereford,2023-02-20T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
751733,Linden Lea - Hereford,2023-02-20T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
751733,Linden Lea - Hereford,2023-02-20T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-02-20T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-02-20T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-02-20T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-02-20T23:50:00.000+00:00,transformer,,Temperature,C,20.8
751733,Linden Lea - Hereford,2023-02-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
751733,Linden Lea - Hereford,2023-02-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.43
751733,Linden Lea - Hereford,2023-02-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
751733,Linden Lea - Hereford,2023-02-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.04
751733,Linden Lea - Hereford,2023-02-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
751733,Linden Lea - Hereford,2023-02-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
751733,Linden Lea - Hereford,2023-02-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-02-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
751733,Linden Lea - Hereford,2023-02-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-02-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.5
751733,Linden Lea - Hereford,2023-02-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.89
751733,Linden Lea - Hereford,2023-02-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.1
751733,Linden Lea - Hereford,2023-02-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-02-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-02-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-02-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-02-20T23:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-20T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-02-20T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-02-20T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-02-20T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
751733,Linden Lea - Hereford,2023-02-20T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
751733,Linden Lea - Hereford,2023-02-20T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
751733,Linden Lea - Hereford,2023-02-20T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-02-20T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-02-20T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-02-20T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-02-20T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-02-20T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-02-20T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-02-20T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
751733,Linden Lea - Hereford,2023-02-20T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
751733,Linden Lea - Hereford,2023-02-20T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
751733,Linden Lea - Hereford,2023-02-20T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-02-20T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-02-20T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-02-20T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-02-20T23:40:00.000+00:00,transformer,,Temperature,C,20.9
751733,Linden Lea - Hereford,2023-02-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-02-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
751733,Linden Lea - Hereford,2023-02-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
751733,Linden Lea - Hereford,2023-02-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
751733,Linden Lea - Hereford,2023-02-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-02-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
751733,Linden Lea - Hereford,2023-02-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
751733,Linden Lea - Hereford,2023-02-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
751733,Linden Lea - Hereford,2023-02-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-02-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.92
751733,Linden Lea - Hereford,2023-02-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.52
751733,Linden Lea - Hereford,2023-02-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.09
751733,Linden Lea - Hereford,2023-02-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-02-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-02-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-02-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-02-20T23:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-20T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-02-20T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-02-20T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-02-20T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
751733,Linden Lea - Hereford,2023-02-20T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
751733,Linden Lea - Hereford,2023-02-20T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
751733,Linden Lea - Hereford,2023-02-20T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-02-20T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-02-20T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-02-20T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-02-20T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-02-20T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-02-20T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-02-20T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
751733,Linden Lea - Hereford,2023-02-20T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
751733,Linden Lea - Hereford,2023-02-20T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
751733,Linden Lea - Hereford,2023-02-20T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-02-20T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-02-20T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-02-20T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-02-20T23:30:00.000+00:00,transformer,,Temperature,C,20.9
751733,Linden Lea - Hereford,2023-02-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-02-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
751733,Linden Lea - Hereford,2023-02-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
751733,Linden Lea - Hereford,2023-02-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
751733,Linden Lea - Hereford,2023-02-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-02-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
751733,Linden Lea - Hereford,2023-02-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-02-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-02-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-02-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.16
751733,Linden Lea - Hereford,2023-02-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.65
751733,Linden Lea - Hereford,2023-02-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.63
751733,Linden Lea - Hereford,2023-02-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-02-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-02-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-02-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-02-20T23:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-20T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-02-20T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-02-20T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-02-20T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
751733,Linden Lea - Hereford,2023-02-20T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
751733,Linden Lea - Hereford,2023-02-20T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
751733,Linden Lea - Hereford,2023-02-20T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-02-20T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-02-20T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-02-20T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-02-20T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-02-20T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-02-20T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-02-20T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
751733,Linden Lea - Hereford,2023-02-20T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
751733,Linden Lea - Hereford,2023-02-20T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
751733,Linden Lea - Hereford,2023-02-20T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-02-20T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-02-20T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-02-20T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-02-20T23:20:00.000+00:00,transformer,,Temperature,C,20.9
751733,Linden Lea - Hereford,2023-02-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-02-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
751733,Linden Lea - Hereford,2023-02-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
751733,Linden Lea - Hereford,2023-02-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.66
751733,Linden Lea - Hereford,2023-02-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-02-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
751733,Linden Lea - Hereford,2023-02-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-02-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-02-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-02-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.23
751733,Linden Lea - Hereford,2023-02-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.3
751733,Linden Lea - Hereford,2023-02-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.8
751733,Linden Lea - Hereford,2023-02-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-02-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-02-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-02-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-02-20T23:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-20T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-02-20T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-02-20T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-02-20T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
751733,Linden Lea - Hereford,2023-02-20T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
751733,Linden Lea - Hereford,2023-02-20T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
751733,Linden Lea - Hereford,2023-02-20T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-02-20T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-02-20T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-02-20T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-02-20T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-02-20T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-02-20T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-02-20T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
751733,Linden Lea - Hereford,2023-02-20T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
751733,Linden Lea - Hereford,2023-02-20T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
751733,Linden Lea - Hereford,2023-02-20T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-02-20T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-02-20T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-02-20T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-02-20T23:10:00.000+00:00,transformer,,Temperature,C,21.0
751733,Linden Lea - Hereford,2023-02-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-02-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
751733,Linden Lea - Hereford,2023-02-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
751733,Linden Lea - Hereford,2023-02-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
751733,Linden Lea - Hereford,2023-02-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-02-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
751733,Linden Lea - Hereford,2023-02-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
751733,Linden Lea - Hereford,2023-02-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
751733,Linden Lea - Hereford,2023-02-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
751733,Linden Lea - Hereford,2023-02-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.4
751733,Linden Lea - Hereford,2023-02-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.51
751733,Linden Lea - Hereford,2023-02-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.16
751733,Linden Lea - Hereford,2023-02-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-02-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-02-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-02-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-02-20T23:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-20T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-02-20T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-02-20T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-02-20T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
751733,Linden Lea - Hereford,2023-02-20T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.2
751733,Linden Lea - Hereford,2023-02-20T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
751733,Linden Lea - Hereford,2023-02-20T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-02-20T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-02-20T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-02-20T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-02-20T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-02-20T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-02-20T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-02-20T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
751733,Linden Lea - Hereford,2023-02-20T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
751733,Linden Lea - Hereford,2023-02-20T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
751733,Linden Lea - Hereford,2023-02-20T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-02-20T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-02-20T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-02-20T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-02-20T23:00:00.000+00:00,transformer,,Temperature,C,21.0
751733,Linden Lea - Hereford,2023-02-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-02-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
751733,Linden Lea - Hereford,2023-02-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-02-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.07
751733,Linden Lea - Hereford,2023-02-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-02-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
751733,Linden Lea - Hereford,2023-02-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
751733,Linden Lea - Hereford,2023-02-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
751733,Linden Lea - Hereford,2023-02-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
751733,Linden Lea - Hereford,2023-02-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.39
751733,Linden Lea - Hereford,2023-02-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.8
751733,Linden Lea - Hereford,2023-02-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.52
751733,Linden Lea - Hereford,2023-02-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-02-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-02-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-02-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-02-20T23:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-20T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-02-20T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-02-20T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-02-20T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
751733,Linden Lea - Hereford,2023-02-20T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
751733,Linden Lea - Hereford,2023-02-20T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
751733,Linden Lea - Hereford,2023-02-20T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-02-20T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-02-20T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-02-20T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-02-20T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-02-20T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-02-20T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-02-20T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
751733,Linden Lea - Hereford,2023-02-20T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
751733,Linden Lea - Hereford,2023-02-20T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
751733,Linden Lea - Hereford,2023-02-20T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-02-20T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-02-20T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-02-20T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-02-20T22:50:00.000+00:00,transformer,,Temperature,C,21.0
751733,Linden Lea - Hereford,2023-02-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-02-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.31
751733,Linden Lea - Hereford,2023-02-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-02-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.29
751733,Linden Lea - Hereford,2023-02-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-02-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
751733,Linden Lea - Hereford,2023-02-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-02-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-02-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-02-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.56
751733,Linden Lea - Hereford,2023-02-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.02
751733,Linden Lea - Hereford,2023-02-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.4
751733,Linden Lea - Hereford,2023-02-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-02-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-02-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-02-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-02-20T22:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-20T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-02-20T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-02-20T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-02-20T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
751733,Linden Lea - Hereford,2023-02-20T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
751733,Linden Lea - Hereford,2023-02-20T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
751733,Linden Lea - Hereford,2023-02-20T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-02-20T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-02-20T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-02-20T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-02-20T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-02-20T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
751733,Linden Lea - Hereford,2023-02-20T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-02-20T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
751733,Linden Lea - Hereford,2023-02-20T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
751733,Linden Lea - Hereford,2023-02-20T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
751733,Linden Lea - Hereford,2023-02-20T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-02-20T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-02-20T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-02-20T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-02-20T22:40:00.000+00:00,transformer,,Temperature,C,21.1
751733,Linden Lea - Hereford,2023-02-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-02-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
751733,Linden Lea - Hereford,2023-02-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-02-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
751733,Linden Lea - Hereford,2023-02-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-02-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
751733,Linden Lea - Hereford,2023-02-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
751733,Linden Lea - Hereford,2023-02-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
751733,Linden Lea - Hereford,2023-02-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
751733,Linden Lea - Hereford,2023-02-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.66
751733,Linden Lea - Hereford,2023-02-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.25
751733,Linden Lea - Hereford,2023-02-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.06
751733,Linden Lea - Hereford,2023-02-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-02-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-02-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-02-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
751733,Linden Lea - Hereford,2023-02-20T22:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-20T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-02-20T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-02-20T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-02-20T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
751733,Linden Lea - Hereford,2023-02-20T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
751733,Linden Lea - Hereford,2023-02-20T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
751733,Linden Lea - Hereford,2023-02-20T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-02-20T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-02-20T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
751733,Linden Lea - Hereford,2023-02-20T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-02-20T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-02-20T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-02-20T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-02-20T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
751733,Linden Lea - Hereford,2023-02-20T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
751733,Linden Lea - Hereford,2023-02-20T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
751733,Linden Lea - Hereford,2023-02-20T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-02-20T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-02-20T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-02-20T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-02-20T22:30:00.000+00:00,transformer,,Temperature,C,21.1
751733,Linden Lea - Hereford,2023-02-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-02-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
751733,Linden Lea - Hereford,2023-02-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-02-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
751733,Linden Lea - Hereford,2023-02-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-02-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
751733,Linden Lea - Hereford,2023-02-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-02-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
751733,Linden Lea - Hereford,2023-02-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
751733,Linden Lea - Hereford,2023-02-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.06
751733,Linden Lea - Hereford,2023-02-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.8
751733,Linden Lea - Hereford,2023-02-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.24
751733,Linden Lea - Hereford,2023-02-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-02-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
751733,Linden Lea - Hereford,2023-02-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
