Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-20T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-02-20T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-02-20T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-02-20T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.94
751733,Linden Lea - Hereford,2023-02-20T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.8
751733,Linden Lea - Hereford,2023-02-20T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
751733,Linden Lea - Hereford,2023-02-20T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-02-20T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
751733,Linden Lea - Hereford,2023-02-20T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
751733,Linden Lea - Hereford,2023-02-20T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-02-20T20:10:00.000+00:00,transformer,,Temperature,C,21.6
751733,Linden Lea - Hereford,2023-02-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-02-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
751733,Linden Lea - Hereford,2023-02-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-02-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
751733,Linden Lea - Hereford,2023-02-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-02-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
751733,Linden Lea - Hereford,2023-02-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-02-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-02-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-02-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.81
751733,Linden Lea - Hereford,2023-02-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.38
751733,Linden Lea - Hereford,2023-02-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.38
751733,Linden Lea - Hereford,2023-02-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
751733,Linden Lea - Hereford,2023-02-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
751733,Linden Lea - Hereford,2023-02-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
751733,Linden Lea - Hereford,2023-02-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
751733,Linden Lea - Hereford,2023-02-20T20:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-20T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-02-20T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-02-20T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-02-20T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
751733,Linden Lea - Hereford,2023-02-20T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
751733,Linden Lea - Hereford,2023-02-20T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
751733,Linden Lea - Hereford,2023-02-20T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-02-20T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-02-20T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-02-20T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-02-20T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-02-20T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-02-20T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-02-20T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.97
751733,Linden Lea - Hereford,2023-02-20T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.89
751733,Linden Lea - Hereford,2023-02-20T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
751733,Linden Lea - Hereford,2023-02-20T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-02-20T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
751733,Linden Lea - Hereford,2023-02-20T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
751733,Linden Lea - Hereford,2023-02-20T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-02-20T20:00:00.000+00:00,transformer,,Temperature,C,21.7
751733,Linden Lea - Hereford,2023-02-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-02-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
751733,Linden Lea - Hereford,2023-02-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-02-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
751733,Linden Lea - Hereford,2023-02-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-02-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
751733,Linden Lea - Hereford,2023-02-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-02-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-02-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-02-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.31
751733,Linden Lea - Hereford,2023-02-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.28
751733,Linden Lea - Hereford,2023-02-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.93
751733,Linden Lea - Hereford,2023-02-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
751733,Linden Lea - Hereford,2023-02-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
751733,Linden Lea - Hereford,2023-02-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
751733,Linden Lea - Hereford,2023-02-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
751733,Linden Lea - Hereford,2023-02-20T20:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-20T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-02-20T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-02-20T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-02-20T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
751733,Linden Lea - Hereford,2023-02-20T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
751733,Linden Lea - Hereford,2023-02-20T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
751733,Linden Lea - Hereford,2023-02-20T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-02-20T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-02-20T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-02-20T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-02-20T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-02-20T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-02-20T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-02-20T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.42
751733,Linden Lea - Hereford,2023-02-20T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.09
751733,Linden Lea - Hereford,2023-02-20T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
751733,Linden Lea - Hereford,2023-02-20T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-02-20T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
751733,Linden Lea - Hereford,2023-02-20T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
751733,Linden Lea - Hereford,2023-02-20T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-02-20T19:50:00.000+00:00,transformer,,Temperature,C,21.8
751733,Linden Lea - Hereford,2023-02-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-02-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
751733,Linden Lea - Hereford,2023-02-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-02-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.26
751733,Linden Lea - Hereford,2023-02-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-02-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
751733,Linden Lea - Hereford,2023-02-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-02-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
751733,Linden Lea - Hereford,2023-02-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-02-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.84
751733,Linden Lea - Hereford,2023-02-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.03
751733,Linden Lea - Hereford,2023-02-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.16
751733,Linden Lea - Hereford,2023-02-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
751733,Linden Lea - Hereford,2023-02-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
751733,Linden Lea - Hereford,2023-02-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
751733,Linden Lea - Hereford,2023-02-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
751733,Linden Lea - Hereford,2023-02-20T19:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-20T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-02-20T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-02-20T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-02-20T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
751733,Linden Lea - Hereford,2023-02-20T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
751733,Linden Lea - Hereford,2023-02-20T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
751733,Linden Lea - Hereford,2023-02-20T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-02-20T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-02-20T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-02-20T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-02-20T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-02-20T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-02-20T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-02-20T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.52
751733,Linden Lea - Hereford,2023-02-20T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.71
751733,Linden Lea - Hereford,2023-02-20T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.61
751733,Linden Lea - Hereford,2023-02-20T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-02-20T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
751733,Linden Lea - Hereford,2023-02-20T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
751733,Linden Lea - Hereford,2023-02-20T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-02-20T19:40:00.000+00:00,transformer,,Temperature,C,21.8
751733,Linden Lea - Hereford,2023-02-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-02-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
751733,Linden Lea - Hereford,2023-02-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-02-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
751733,Linden Lea - Hereford,2023-02-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-02-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
751733,Linden Lea - Hereford,2023-02-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-02-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-02-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-02-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.12
751733,Linden Lea - Hereford,2023-02-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.8
751733,Linden Lea - Hereford,2023-02-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.29
751733,Linden Lea - Hereford,2023-02-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
751733,Linden Lea - Hereford,2023-02-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
751733,Linden Lea - Hereford,2023-02-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
751733,Linden Lea - Hereford,2023-02-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
751733,Linden Lea - Hereford,2023-02-20T19:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-20T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-02-20T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-02-20T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-02-20T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
751733,Linden Lea - Hereford,2023-02-20T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
751733,Linden Lea - Hereford,2023-02-20T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.05
751733,Linden Lea - Hereford,2023-02-20T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-02-20T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-02-20T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-02-20T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
751733,Linden Lea - Hereford,2023-02-20T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-02-20T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-02-20T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-02-20T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.65
751733,Linden Lea - Hereford,2023-02-20T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.43
751733,Linden Lea - Hereford,2023-02-20T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.75
751733,Linden Lea - Hereford,2023-02-20T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-02-20T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-02-20T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
751733,Linden Lea - Hereford,2023-02-20T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
751733,Linden Lea - Hereford,2023-02-20T19:30:00.000+00:00,transformer,,Temperature,C,21.8
751733,Linden Lea - Hereford,2023-02-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-02-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
751733,Linden Lea - Hereford,2023-02-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-02-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
751733,Linden Lea - Hereford,2023-02-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-02-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
751733,Linden Lea - Hereford,2023-02-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-02-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-02-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-02-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.28
751733,Linden Lea - Hereford,2023-02-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.92
751733,Linden Lea - Hereford,2023-02-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.79
751733,Linden Lea - Hereford,2023-02-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
751733,Linden Lea - Hereford,2023-02-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
751733,Linden Lea - Hereford,2023-02-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
751733,Linden Lea - Hereford,2023-02-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
751733,Linden Lea - Hereford,2023-02-20T19:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-20T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-02-20T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-02-20T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-02-20T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
751733,Linden Lea - Hereford,2023-02-20T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.72
751733,Linden Lea - Hereford,2023-02-20T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
751733,Linden Lea - Hereford,2023-02-20T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-02-20T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-02-20T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
751733,Linden Lea - Hereford,2023-02-20T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
751733,Linden Lea - Hereford,2023-02-20T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-02-20T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-02-20T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-02-20T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
751733,Linden Lea - Hereford,2023-02-20T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.31
751733,Linden Lea - Hereford,2023-02-20T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.96
751733,Linden Lea - Hereford,2023-02-20T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-02-20T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
751733,Linden Lea - Hereford,2023-02-20T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
751733,Linden Lea - Hereford,2023-02-20T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
751733,Linden Lea - Hereford,2023-02-20T19:20:00.000+00:00,transformer,,Temperature,C,21.9
751733,Linden Lea - Hereford,2023-02-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-02-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
751733,Linden Lea - Hereford,2023-02-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-02-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
751733,Linden Lea - Hereford,2023-02-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-02-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
751733,Linden Lea - Hereford,2023-02-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-02-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-02-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
751733,Linden Lea - Hereford,2023-02-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.87
751733,Linden Lea - Hereford,2023-02-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.03
751733,Linden Lea - Hereford,2023-02-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.14
751733,Linden Lea - Hereford,2023-02-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
751733,Linden Lea - Hereford,2023-02-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
751733,Linden Lea - Hereford,2023-02-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
751733,Linden Lea - Hereford,2023-02-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
751733,Linden Lea - Hereford,2023-02-20T19:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-20T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-02-20T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-02-20T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-02-20T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
751733,Linden Lea - Hereford,2023-02-20T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
751733,Linden Lea - Hereford,2023-02-20T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.08
751733,Linden Lea - Hereford,2023-02-20T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-02-20T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-02-20T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-02-20T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
751733,Linden Lea - Hereford,2023-02-20T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-02-20T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-02-20T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
751733,Linden Lea - Hereford,2023-02-20T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.67
751733,Linden Lea - Hereford,2023-02-20T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.79
751733,Linden Lea - Hereford,2023-02-20T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.56
751733,Linden Lea - Hereford,2023-02-20T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-02-20T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
751733,Linden Lea - Hereford,2023-02-20T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-02-20T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
751733,Linden Lea - Hereford,2023-02-20T19:10:00.000+00:00,transformer,,Temperature,C,21.9
751733,Linden Lea - Hereford,2023-02-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-02-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
751733,Linden Lea - Hereford,2023-02-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-02-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
751733,Linden Lea - Hereford,2023-02-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-02-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
751733,Linden Lea - Hereford,2023-02-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
751733,Linden Lea - Hereford,2023-02-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-02-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
751733,Linden Lea - Hereford,2023-02-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.31
751733,Linden Lea - Hereford,2023-02-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
751733,Linden Lea - Hereford,2023-02-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.64
751733,Linden Lea - Hereford,2023-02-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
751733,Linden Lea - Hereford,2023-02-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
751733,Linden Lea - Hereford,2023-02-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
751733,Linden Lea - Hereford,2023-02-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
751733,Linden Lea - Hereford,2023-02-20T19:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-20T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-02-20T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-02-20T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-02-20T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.81
751733,Linden Lea - Hereford,2023-02-20T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
751733,Linden Lea - Hereford,2023-02-20T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.04
751733,Linden Lea - Hereford,2023-02-20T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-02-20T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
751733,Linden Lea - Hereford,2023-02-20T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-02-20T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
751733,Linden Lea - Hereford,2023-02-20T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-02-20T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-02-20T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-02-20T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.21
751733,Linden Lea - Hereford,2023-02-20T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
751733,Linden Lea - Hereford,2023-02-20T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.84
751733,Linden Lea - Hereford,2023-02-20T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-02-20T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-02-20T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-02-20T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
751733,Linden Lea - Hereford,2023-02-20T19:00:00.000+00:00,transformer,,Temperature,C,21.9
751733,Linden Lea - Hereford,2023-02-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-02-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
751733,Linden Lea - Hereford,2023-02-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-02-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
751733,Linden Lea - Hereford,2023-02-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-02-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
751733,Linden Lea - Hereford,2023-02-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-02-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
751733,Linden Lea - Hereford,2023-02-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-02-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.02
751733,Linden Lea - Hereford,2023-02-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.39
751733,Linden Lea - Hereford,2023-02-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.88
751733,Linden Lea - Hereford,2023-02-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
751733,Linden Lea - Hereford,2023-02-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
751733,Linden Lea - Hereford,2023-02-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
751733,Linden Lea - Hereford,2023-02-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
751733,Linden Lea - Hereford,2023-02-20T19:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-20T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-02-20T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-02-20T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-02-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
751733,Linden Lea - Hereford,2023-02-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
751733,Linden Lea - Hereford,2023-02-20T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
751733,Linden Lea - Hereford,2023-02-20T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-02-20T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-02-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-02-20T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-02-20T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
751733,Linden Lea - Hereford,2023-02-20T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-02-20T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.32
751733,Linden Lea - Hereford,2023-02-20T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.6
751733,Linden Lea - Hereford,2023-02-20T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.79
751733,Linden Lea - Hereford,2023-02-20T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.07
751733,Linden Lea - Hereford,2023-02-20T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-02-20T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
751733,Linden Lea - Hereford,2023-02-20T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
751733,Linden Lea - Hereford,2023-02-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
751733,Linden Lea - Hereford,2023-02-20T18:50:00.000+00:00,transformer,,Temperature,C,21.9
751733,Linden Lea - Hereford,2023-02-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-02-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
751733,Linden Lea - Hereford,2023-02-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-02-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
751733,Linden Lea - Hereford,2023-02-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-02-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
751733,Linden Lea - Hereford,2023-02-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
751733,Linden Lea - Hereford,2023-02-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-02-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
751733,Linden Lea - Hereford,2023-02-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.05
751733,Linden Lea - Hereford,2023-02-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.91
751733,Linden Lea - Hereford,2023-02-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.6
751733,Linden Lea - Hereford,2023-02-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
751733,Linden Lea - Hereford,2023-02-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
751733,Linden Lea - Hereford,2023-02-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
751733,Linden Lea - Hereford,2023-02-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
751733,Linden Lea - Hereford,2023-02-20T18:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-20T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-02-20T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-02-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-02-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.29
751733,Linden Lea - Hereford,2023-02-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
751733,Linden Lea - Hereford,2023-02-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.02
751733,Linden Lea - Hereford,2023-02-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-02-20T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
751733,Linden Lea - Hereford,2023-02-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-02-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
751733,Linden Lea - Hereford,2023-02-20T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-02-20T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-02-20T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-02-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
751733,Linden Lea - Hereford,2023-02-20T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
751733,Linden Lea - Hereford,2023-02-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.37
751733,Linden Lea - Hereford,2023-02-20T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-02-20T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-02-20T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-02-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
751733,Linden Lea - Hereford,2023-02-20T18:40:00.000+00:00,transformer,,Temperature,C,21.9
751733,Linden Lea - Hereford,2023-02-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-02-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
751733,Linden Lea - Hereford,2023-02-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-02-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
751733,Linden Lea - Hereford,2023-02-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-02-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
751733,Linden Lea - Hereford,2023-02-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-02-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-02-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-02-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.71
751733,Linden Lea - Hereford,2023-02-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.98
751733,Linden Lea - Hereford,2023-02-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.38
751733,Linden Lea - Hereford,2023-02-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
751733,Linden Lea - Hereford,2023-02-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
751733,Linden Lea - Hereford,2023-02-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
751733,Linden Lea - Hereford,2023-02-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
751733,Linden Lea - Hereford,2023-02-20T18:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-20T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-02-20T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-02-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-02-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.28
751733,Linden Lea - Hereford,2023-02-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
751733,Linden Lea - Hereford,2023-02-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.5
751733,Linden Lea - Hereford,2023-02-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-02-20T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
751733,Linden Lea - Hereford,2023-02-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-02-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
751733,Linden Lea - Hereford,2023-02-20T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.43
751733,Linden Lea - Hereford,2023-02-20T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-02-20T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.46
751733,Linden Lea - Hereford,2023-02-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.51
751733,Linden Lea - Hereford,2023-02-20T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
751733,Linden Lea - Hereford,2023-02-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.92
751733,Linden Lea - Hereford,2023-02-20T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-02-20T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
751733,Linden Lea - Hereford,2023-02-20T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
751733,Linden Lea - Hereford,2023-02-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
751733,Linden Lea - Hereford,2023-02-20T18:30:00.000+00:00,transformer,,Temperature,C,21.9
751733,Linden Lea - Hereford,2023-02-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-02-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
751733,Linden Lea - Hereford,2023-02-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-02-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
751733,Linden Lea - Hereford,2023-02-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-02-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
751733,Linden Lea - Hereford,2023-02-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
751733,Linden Lea - Hereford,2023-02-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
751733,Linden Lea - Hereford,2023-02-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
751733,Linden Lea - Hereford,2023-02-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.79
751733,Linden Lea - Hereford,2023-02-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.08
751733,Linden Lea - Hereford,2023-02-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.42
751733,Linden Lea - Hereford,2023-02-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
751733,Linden Lea - Hereford,2023-02-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
751733,Linden Lea - Hereford,2023-02-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
751733,Linden Lea - Hereford,2023-02-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
751733,Linden Lea - Hereford,2023-02-20T18:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-02-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-02-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-02-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.55
751733,Linden Lea - Hereford,2023-02-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
751733,Linden Lea - Hereford,2023-02-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
751733,Linden Lea - Hereford,2023-02-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-02-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-02-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-02-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
751733,Linden Lea - Hereford,2023-02-20T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-02-20T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-02-20T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-02-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.25
751733,Linden Lea - Hereford,2023-02-20T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.32
751733,Linden Lea - Hereford,2023-02-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.76
751733,Linden Lea - Hereford,2023-02-20T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-02-20T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
751733,Linden Lea - Hereford,2023-02-20T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
751733,Linden Lea - Hereford,2023-02-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
751733,Linden Lea - Hereford,2023-02-20T18:20:00.000+00:00,transformer,,Temperature,C,21.9
751733,Linden Lea - Hereford,2023-02-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-02-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
751733,Linden Lea - Hereford,2023-02-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-02-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
751733,Linden Lea - Hereford,2023-02-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-02-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
751733,Linden Lea - Hereford,2023-02-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-02-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-02-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-02-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.8
751733,Linden Lea - Hereford,2023-02-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.84
751733,Linden Lea - Hereford,2023-02-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.28
751733,Linden Lea - Hereford,2023-02-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
751733,Linden Lea - Hereford,2023-02-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
751733,Linden Lea - Hereford,2023-02-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
751733,Linden Lea - Hereford,2023-02-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
751733,Linden Lea - Hereford,2023-02-20T18:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-02-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-02-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-02-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.15
751733,Linden Lea - Hereford,2023-02-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
751733,Linden Lea - Hereford,2023-02-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.65
751733,Linden Lea - Hereford,2023-02-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-02-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
751733,Linden Lea - Hereford,2023-02-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
751733,Linden Lea - Hereford,2023-02-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
751733,Linden Lea - Hereford,2023-02-20T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-02-20T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.72
751733,Linden Lea - Hereford,2023-02-20T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-02-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.47
751733,Linden Lea - Hereford,2023-02-20T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.81
751733,Linden Lea - Hereford,2023-02-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.52
751733,Linden Lea - Hereford,2023-02-20T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
751733,Linden Lea - Hereford,2023-02-20T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
751733,Linden Lea - Hereford,2023-02-20T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.0
751733,Linden Lea - Hereford,2023-02-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
751733,Linden Lea - Hereford,2023-02-20T18:10:00.000+00:00,transformer,,Temperature,C,21.9
751733,Linden Lea - Hereford,2023-02-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-02-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
751733,Linden Lea - Hereford,2023-02-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-02-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
751733,Linden Lea - Hereford,2023-02-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-02-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
751733,Linden Lea - Hereford,2023-02-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
751733,Linden Lea - Hereford,2023-02-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
751733,Linden Lea - Hereford,2023-02-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-02-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.62
751733,Linden Lea - Hereford,2023-02-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.61
751733,Linden Lea - Hereford,2023-02-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.18
751733,Linden Lea - Hereford,2023-02-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
751733,Linden Lea - Hereford,2023-02-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
751733,Linden Lea - Hereford,2023-02-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
751733,Linden Lea - Hereford,2023-02-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
751733,Linden Lea - Hereford,2023-02-20T18:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-02-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-02-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-02-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.64
751733,Linden Lea - Hereford,2023-02-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
751733,Linden Lea - Hereford,2023-02-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.31
751733,Linden Lea - Hereford,2023-02-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
751733,Linden Lea - Hereford,2023-02-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-02-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-02-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
751733,Linden Lea - Hereford,2023-02-20T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-02-20T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-02-20T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-02-20T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.47
751733,Linden Lea - Hereford,2023-02-20T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.75
751733,Linden Lea - Hereford,2023-02-20T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.5
751733,Linden Lea - Hereford,2023-02-20T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-02-20T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
751733,Linden Lea - Hereford,2023-02-20T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
751733,Linden Lea - Hereford,2023-02-20T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-02-20T18:00:00.000+00:00,transformer,,Temperature,C,21.9
751733,Linden Lea - Hereford,2023-02-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
