Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
751733,Linden Lea - Hereford,2023-02-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-02-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
751733,Linden Lea - Hereford,2023-02-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-02-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
751733,Linden Lea - Hereford,2023-02-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-02-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
751733,Linden Lea - Hereford,2023-02-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-02-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.12
751733,Linden Lea - Hereford,2023-02-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.83
751733,Linden Lea - Hereford,2023-02-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.81
751733,Linden Lea - Hereford,2023-02-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
751733,Linden Lea - Hereford,2023-02-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
751733,Linden Lea - Hereford,2023-02-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
751733,Linden Lea - Hereford,2023-02-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
751733,Linden Lea - Hereford,2023-02-20T18:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-02-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-02-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-02-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.62
751733,Linden Lea - Hereford,2023-02-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
751733,Linden Lea - Hereford,2023-02-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.09
751733,Linden Lea - Hereford,2023-02-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.7
751733,Linden Lea - Hereford,2023-02-20T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-02-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-02-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.2
751733,Linden Lea - Hereford,2023-02-20T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-02-20T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-02-20T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-02-20T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.38
751733,Linden Lea - Hereford,2023-02-20T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.4
751733,Linden Lea - Hereford,2023-02-20T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
751733,Linden Lea - Hereford,2023-02-20T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-02-20T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
751733,Linden Lea - Hereford,2023-02-20T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
751733,Linden Lea - Hereford,2023-02-20T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-02-20T17:50:00.000+00:00,transformer,,Temperature,C,21.9
751733,Linden Lea - Hereford,2023-02-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-02-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
751733,Linden Lea - Hereford,2023-02-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-02-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
751733,Linden Lea - Hereford,2023-02-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-02-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
751733,Linden Lea - Hereford,2023-02-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-02-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
751733,Linden Lea - Hereford,2023-02-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
751733,Linden Lea - Hereford,2023-02-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
751733,Linden Lea - Hereford,2023-02-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.37
751733,Linden Lea - Hereford,2023-02-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.05
751733,Linden Lea - Hereford,2023-02-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
751733,Linden Lea - Hereford,2023-02-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
751733,Linden Lea - Hereford,2023-02-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
751733,Linden Lea - Hereford,2023-02-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
751733,Linden Lea - Hereford,2023-02-20T17:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-20T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-02-20T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
751733,Linden Lea - Hereford,2023-02-20T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-02-20T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.76
751733,Linden Lea - Hereford,2023-02-20T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
751733,Linden Lea - Hereford,2023-02-20T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.18
751733,Linden Lea - Hereford,2023-02-20T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
751733,Linden Lea - Hereford,2023-02-20T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
751733,Linden Lea - Hereford,2023-02-20T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-02-20T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
751733,Linden Lea - Hereford,2023-02-20T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-02-20T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-02-20T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-02-20T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.79
751733,Linden Lea - Hereford,2023-02-20T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.19
751733,Linden Lea - Hereford,2023-02-20T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
751733,Linden Lea - Hereford,2023-02-20T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-02-20T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
751733,Linden Lea - Hereford,2023-02-20T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
751733,Linden Lea - Hereford,2023-02-20T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-02-20T17:40:00.000+00:00,transformer,,Temperature,C,21.9
751733,Linden Lea - Hereford,2023-02-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-02-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
751733,Linden Lea - Hereford,2023-02-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-02-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
751733,Linden Lea - Hereford,2023-02-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-02-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
751733,Linden Lea - Hereford,2023-02-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-02-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
751733,Linden Lea - Hereford,2023-02-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-02-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.56
751733,Linden Lea - Hereford,2023-02-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.02
751733,Linden Lea - Hereford,2023-02-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.28
751733,Linden Lea - Hereford,2023-02-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
751733,Linden Lea - Hereford,2023-02-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
751733,Linden Lea - Hereford,2023-02-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
751733,Linden Lea - Hereford,2023-02-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
751733,Linden Lea - Hereford,2023-02-20T17:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-20T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-02-20T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
751733,Linden Lea - Hereford,2023-02-20T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-02-20T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.13
751733,Linden Lea - Hereford,2023-02-20T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
751733,Linden Lea - Hereford,2023-02-20T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.53
751733,Linden Lea - Hereford,2023-02-20T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
751733,Linden Lea - Hereford,2023-02-20T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
751733,Linden Lea - Hereford,2023-02-20T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-02-20T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
751733,Linden Lea - Hereford,2023-02-20T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-02-20T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-02-20T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-02-20T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.09
751733,Linden Lea - Hereford,2023-02-20T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.07
751733,Linden Lea - Hereford,2023-02-20T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
751733,Linden Lea - Hereford,2023-02-20T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-02-20T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-02-20T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
751733,Linden Lea - Hereford,2023-02-20T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-02-20T17:30:00.000+00:00,transformer,,Temperature,C,21.9
751733,Linden Lea - Hereford,2023-02-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-02-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
751733,Linden Lea - Hereford,2023-02-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-02-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
751733,Linden Lea - Hereford,2023-02-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-02-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
751733,Linden Lea - Hereford,2023-02-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-02-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
751733,Linden Lea - Hereford,2023-02-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-02-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.22
751733,Linden Lea - Hereford,2023-02-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.88
751733,Linden Lea - Hereford,2023-02-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.78
751733,Linden Lea - Hereford,2023-02-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
751733,Linden Lea - Hereford,2023-02-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
751733,Linden Lea - Hereford,2023-02-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
751733,Linden Lea - Hereford,2023-02-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
751733,Linden Lea - Hereford,2023-02-20T17:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-20T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
751733,Linden Lea - Hereford,2023-02-20T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-02-20T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-02-20T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
751733,Linden Lea - Hereford,2023-02-20T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
751733,Linden Lea - Hereford,2023-02-20T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.51
751733,Linden Lea - Hereford,2023-02-20T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
751733,Linden Lea - Hereford,2023-02-20T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
751733,Linden Lea - Hereford,2023-02-20T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-02-20T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
751733,Linden Lea - Hereford,2023-02-20T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-02-20T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-02-20T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-02-20T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.82
751733,Linden Lea - Hereford,2023-02-20T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
751733,Linden Lea - Hereford,2023-02-20T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
751733,Linden Lea - Hereford,2023-02-20T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-02-20T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
751733,Linden Lea - Hereford,2023-02-20T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-02-20T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-02-20T17:20:00.000+00:00,transformer,,Temperature,C,21.9
751733,Linden Lea - Hereford,2023-02-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-02-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
751733,Linden Lea - Hereford,2023-02-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-02-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
751733,Linden Lea - Hereford,2023-02-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-02-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
751733,Linden Lea - Hereford,2023-02-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
751733,Linden Lea - Hereford,2023-02-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-02-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-02-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.88
751733,Linden Lea - Hereford,2023-02-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.1
751733,Linden Lea - Hereford,2023-02-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.84
751733,Linden Lea - Hereford,2023-02-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
751733,Linden Lea - Hereford,2023-02-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
751733,Linden Lea - Hereford,2023-02-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
751733,Linden Lea - Hereford,2023-02-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
751733,Linden Lea - Hereford,2023-02-20T17:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-20T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-02-20T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
751733,Linden Lea - Hereford,2023-02-20T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-02-20T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.28
751733,Linden Lea - Hereford,2023-02-20T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
751733,Linden Lea - Hereford,2023-02-20T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.6
751733,Linden Lea - Hereford,2023-02-20T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-02-20T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
751733,Linden Lea - Hereford,2023-02-20T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-02-20T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
751733,Linden Lea - Hereford,2023-02-20T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-02-20T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
751733,Linden Lea - Hereford,2023-02-20T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-02-20T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.98
751733,Linden Lea - Hereford,2023-02-20T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.67
751733,Linden Lea - Hereford,2023-02-20T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
751733,Linden Lea - Hereford,2023-02-20T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-02-20T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-02-20T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-02-20T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-02-20T17:10:00.000+00:00,transformer,,Temperature,C,22.0
751733,Linden Lea - Hereford,2023-02-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
751733,Linden Lea - Hereford,2023-02-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-02-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
751733,Linden Lea - Hereford,2023-02-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-02-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
751733,Linden Lea - Hereford,2023-02-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-02-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-02-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-02-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.26
751733,Linden Lea - Hereford,2023-02-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.61
751733,Linden Lea - Hereford,2023-02-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.49
751733,Linden Lea - Hereford,2023-02-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-02-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
751733,Linden Lea - Hereford,2023-02-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
751733,Linden Lea - Hereford,2023-02-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
751733,Linden Lea - Hereford,2023-02-20T17:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-20T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-02-20T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
751733,Linden Lea - Hereford,2023-02-20T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
751733,Linden Lea - Hereford,2023-02-20T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.02
751733,Linden Lea - Hereford,2023-02-20T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
751733,Linden Lea - Hereford,2023-02-20T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.53
751733,Linden Lea - Hereford,2023-02-20T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-02-20T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
751733,Linden Lea - Hereford,2023-02-20T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-02-20T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
751733,Linden Lea - Hereford,2023-02-20T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-02-20T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-02-20T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-02-20T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
751733,Linden Lea - Hereford,2023-02-20T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
751733,Linden Lea - Hereford,2023-02-20T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
751733,Linden Lea - Hereford,2023-02-20T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-02-20T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-02-20T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
751733,Linden Lea - Hereford,2023-02-20T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-02-20T17:00:00.000+00:00,transformer,,Temperature,C,22.1
751733,Linden Lea - Hereford,2023-02-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-02-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
751733,Linden Lea - Hereford,2023-02-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-02-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
751733,Linden Lea - Hereford,2023-02-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-02-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
751733,Linden Lea - Hereford,2023-02-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
751733,Linden Lea - Hereford,2023-02-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
751733,Linden Lea - Hereford,2023-02-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
751733,Linden Lea - Hereford,2023-02-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.18
751733,Linden Lea - Hereford,2023-02-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.76
751733,Linden Lea - Hereford,2023-02-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.25
751733,Linden Lea - Hereford,2023-02-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-02-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
751733,Linden Lea - Hereford,2023-02-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
751733,Linden Lea - Hereford,2023-02-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
751733,Linden Lea - Hereford,2023-02-20T17:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-20T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-02-20T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-02-20T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
751733,Linden Lea - Hereford,2023-02-20T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.89
751733,Linden Lea - Hereford,2023-02-20T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
751733,Linden Lea - Hereford,2023-02-20T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.98
751733,Linden Lea - Hereford,2023-02-20T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-02-20T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-02-20T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-02-20T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-02-20T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-02-20T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
751733,Linden Lea - Hereford,2023-02-20T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-02-20T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.45
751733,Linden Lea - Hereford,2023-02-20T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.78
751733,Linden Lea - Hereford,2023-02-20T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
751733,Linden Lea - Hereford,2023-02-20T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-02-20T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
751733,Linden Lea - Hereford,2023-02-20T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
751733,Linden Lea - Hereford,2023-02-20T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-02-20T16:50:00.000+00:00,transformer,,Temperature,C,22.2
751733,Linden Lea - Hereford,2023-02-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-02-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
751733,Linden Lea - Hereford,2023-02-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-02-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
751733,Linden Lea - Hereford,2023-02-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-02-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
751733,Linden Lea - Hereford,2023-02-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-02-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-02-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-02-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.34
751733,Linden Lea - Hereford,2023-02-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.96
751733,Linden Lea - Hereford,2023-02-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.99
751733,Linden Lea - Hereford,2023-02-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-02-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
751733,Linden Lea - Hereford,2023-02-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
751733,Linden Lea - Hereford,2023-02-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
751733,Linden Lea - Hereford,2023-02-20T16:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-20T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-02-20T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-02-20T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
751733,Linden Lea - Hereford,2023-02-20T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
751733,Linden Lea - Hereford,2023-02-20T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
751733,Linden Lea - Hereford,2023-02-20T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.78
751733,Linden Lea - Hereford,2023-02-20T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-02-20T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-02-20T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-02-20T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
751733,Linden Lea - Hereford,2023-02-20T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-02-20T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-02-20T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-02-20T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
751733,Linden Lea - Hereford,2023-02-20T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
751733,Linden Lea - Hereford,2023-02-20T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
751733,Linden Lea - Hereford,2023-02-20T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-02-20T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-02-20T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
751733,Linden Lea - Hereford,2023-02-20T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-02-20T16:40:00.000+00:00,transformer,,Temperature,C,22.3
751733,Linden Lea - Hereford,2023-02-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-02-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
751733,Linden Lea - Hereford,2023-02-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-02-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
751733,Linden Lea - Hereford,2023-02-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-02-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
751733,Linden Lea - Hereford,2023-02-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-02-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-02-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-02-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.4
751733,Linden Lea - Hereford,2023-02-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.86
751733,Linden Lea - Hereford,2023-02-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.76
751733,Linden Lea - Hereford,2023-02-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
751733,Linden Lea - Hereford,2023-02-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-02-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
751733,Linden Lea - Hereford,2023-02-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
751733,Linden Lea - Hereford,2023-02-20T16:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-20T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-02-20T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-02-20T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-02-20T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
751733,Linden Lea - Hereford,2023-02-20T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
751733,Linden Lea - Hereford,2023-02-20T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
751733,Linden Lea - Hereford,2023-02-20T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-02-20T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-02-20T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-02-20T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-02-20T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-02-20T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-02-20T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-02-20T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
751733,Linden Lea - Hereford,2023-02-20T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
751733,Linden Lea - Hereford,2023-02-20T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
751733,Linden Lea - Hereford,2023-02-20T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-02-20T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-02-20T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-02-20T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-02-20T16:30:00.000+00:00,transformer,,Temperature,C,22.4
751733,Linden Lea - Hereford,2023-02-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-02-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
751733,Linden Lea - Hereford,2023-02-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-02-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
751733,Linden Lea - Hereford,2023-02-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-02-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
751733,Linden Lea - Hereford,2023-02-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-02-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-02-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-02-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.11
751733,Linden Lea - Hereford,2023-02-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.01
751733,Linden Lea - Hereford,2023-02-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.55
751733,Linden Lea - Hereford,2023-02-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-02-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-02-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
751733,Linden Lea - Hereford,2023-02-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
751733,Linden Lea - Hereford,2023-02-20T16:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-20T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-02-20T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-02-20T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-02-20T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
751733,Linden Lea - Hereford,2023-02-20T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
751733,Linden Lea - Hereford,2023-02-20T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
751733,Linden Lea - Hereford,2023-02-20T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-02-20T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-02-20T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-02-20T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-02-20T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-02-20T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
751733,Linden Lea - Hereford,2023-02-20T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-02-20T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
751733,Linden Lea - Hereford,2023-02-20T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
751733,Linden Lea - Hereford,2023-02-20T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
751733,Linden Lea - Hereford,2023-02-20T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-02-20T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-02-20T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-02-20T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-02-20T16:20:00.000+00:00,transformer,,Temperature,C,22.5
751733,Linden Lea - Hereford,2023-02-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-02-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
751733,Linden Lea - Hereford,2023-02-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-02-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
751733,Linden Lea - Hereford,2023-02-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-02-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
751733,Linden Lea - Hereford,2023-02-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-02-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
751733,Linden Lea - Hereford,2023-02-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-02-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.45
751733,Linden Lea - Hereford,2023-02-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.15
751733,Linden Lea - Hereford,2023-02-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.24
751733,Linden Lea - Hereford,2023-02-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-02-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-02-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
751733,Linden Lea - Hereford,2023-02-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
751733,Linden Lea - Hereford,2023-02-20T16:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-20T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-02-20T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-02-20T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-02-20T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
751733,Linden Lea - Hereford,2023-02-20T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
751733,Linden Lea - Hereford,2023-02-20T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
751733,Linden Lea - Hereford,2023-02-20T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-02-20T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-02-20T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-02-20T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-02-20T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-02-20T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-02-20T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-02-20T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
751733,Linden Lea - Hereford,2023-02-20T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
751733,Linden Lea - Hereford,2023-02-20T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
751733,Linden Lea - Hereford,2023-02-20T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-02-20T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-02-20T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-02-20T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-02-20T16:10:00.000+00:00,transformer,,Temperature,C,22.6
751733,Linden Lea - Hereford,2023-02-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-02-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
751733,Linden Lea - Hereford,2023-02-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-02-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
751733,Linden Lea - Hereford,2023-02-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-02-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
751733,Linden Lea - Hereford,2023-02-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-02-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-02-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-02-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.7
751733,Linden Lea - Hereford,2023-02-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.39
751733,Linden Lea - Hereford,2023-02-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.49
751733,Linden Lea - Hereford,2023-02-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-02-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
751733,Linden Lea - Hereford,2023-02-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
751733,Linden Lea - Hereford,2023-02-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
751733,Linden Lea - Hereford,2023-02-20T16:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-20T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-02-20T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-02-20T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-02-20T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
751733,Linden Lea - Hereford,2023-02-20T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
751733,Linden Lea - Hereford,2023-02-20T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
751733,Linden Lea - Hereford,2023-02-20T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-02-20T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-02-20T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-02-20T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-02-20T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-02-20T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-02-20T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-02-20T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
751733,Linden Lea - Hereford,2023-02-20T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
751733,Linden Lea - Hereford,2023-02-20T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
751733,Linden Lea - Hereford,2023-02-20T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-02-20T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-02-20T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-02-20T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-02-20T16:00:00.000+00:00,transformer,,Temperature,C,22.7
751733,Linden Lea - Hereford,2023-02-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-02-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
751733,Linden Lea - Hereford,2023-02-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-02-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
751733,Linden Lea - Hereford,2023-02-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-02-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
751733,Linden Lea - Hereford,2023-02-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-02-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-02-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-02-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.53
751733,Linden Lea - Hereford,2023-02-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.47
751733,Linden Lea - Hereford,2023-02-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.37
751733,Linden Lea - Hereford,2023-02-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-02-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-02-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-02-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-02-20T16:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-20T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-02-20T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-02-20T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-02-20T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
751733,Linden Lea - Hereford,2023-02-20T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
751733,Linden Lea - Hereford,2023-02-20T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
751733,Linden Lea - Hereford,2023-02-20T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-02-20T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-02-20T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-02-20T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-02-20T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-02-20T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-02-20T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-02-20T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
751733,Linden Lea - Hereford,2023-02-20T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
751733,Linden Lea - Hereford,2023-02-20T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
751733,Linden Lea - Hereford,2023-02-20T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-02-20T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-02-20T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-02-20T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-02-20T15:50:00.000+00:00,transformer,,Temperature,C,22.8
751733,Linden Lea - Hereford,2023-02-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-02-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
751733,Linden Lea - Hereford,2023-02-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-02-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
751733,Linden Lea - Hereford,2023-02-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-02-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
751733,Linden Lea - Hereford,2023-02-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-02-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
751733,Linden Lea - Hereford,2023-02-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-02-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.71
751733,Linden Lea - Hereford,2023-02-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.1
751733,Linden Lea - Hereford,2023-02-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.37
751733,Linden Lea - Hereford,2023-02-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-02-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
