Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-02-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
751733,Linden Lea - Hereford,2023-02-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-02-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
751733,Linden Lea - Hereford,2023-02-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-02-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-02-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-02-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.07
751733,Linden Lea - Hereford,2023-02-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.12
751733,Linden Lea - Hereford,2023-02-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.54
751733,Linden Lea - Hereford,2023-02-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
751733,Linden Lea - Hereford,2023-02-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-02-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
751733,Linden Lea - Hereford,2023-02-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-02-20T11:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-20T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-02-20T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-02-20T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-02-20T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
751733,Linden Lea - Hereford,2023-02-20T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
751733,Linden Lea - Hereford,2023-02-20T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
751733,Linden Lea - Hereford,2023-02-20T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-02-20T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
751733,Linden Lea - Hereford,2023-02-20T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-02-20T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-02-20T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-02-20T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
751733,Linden Lea - Hereford,2023-02-20T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-02-20T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
751733,Linden Lea - Hereford,2023-02-20T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
751733,Linden Lea - Hereford,2023-02-20T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
751733,Linden Lea - Hereford,2023-02-20T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-02-20T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-02-20T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-02-20T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-02-20T11:10:00.000+00:00,transformer,,Temperature,C,22.3
751733,Linden Lea - Hereford,2023-02-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751733,Linden Lea - Hereford,2023-02-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
751733,Linden Lea - Hereford,2023-02-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-02-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
751733,Linden Lea - Hereford,2023-02-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-02-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
751733,Linden Lea - Hereford,2023-02-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-02-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
751733,Linden Lea - Hereford,2023-02-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-02-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.67
751733,Linden Lea - Hereford,2023-02-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.93
751733,Linden Lea - Hereford,2023-02-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.94
751733,Linden Lea - Hereford,2023-02-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-02-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-02-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-02-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
751733,Linden Lea - Hereford,2023-02-20T11:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-20T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-02-20T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-02-20T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-02-20T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
751733,Linden Lea - Hereford,2023-02-20T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
751733,Linden Lea - Hereford,2023-02-20T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
751733,Linden Lea - Hereford,2023-02-20T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-02-20T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
751733,Linden Lea - Hereford,2023-02-20T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-02-20T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-02-20T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-02-20T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-02-20T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.51
751733,Linden Lea - Hereford,2023-02-20T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
751733,Linden Lea - Hereford,2023-02-20T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
751733,Linden Lea - Hereford,2023-02-20T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
751733,Linden Lea - Hereford,2023-02-20T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-02-20T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-02-20T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-02-20T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-02-20T11:00:00.000+00:00,transformer,,Temperature,C,22.1
751733,Linden Lea - Hereford,2023-02-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-02-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
751733,Linden Lea - Hereford,2023-02-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-02-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
751733,Linden Lea - Hereford,2023-02-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-02-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
751733,Linden Lea - Hereford,2023-02-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-02-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-02-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
751733,Linden Lea - Hereford,2023-02-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.5
751733,Linden Lea - Hereford,2023-02-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.24
751733,Linden Lea - Hereford,2023-02-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.34
751733,Linden Lea - Hereford,2023-02-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-02-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-02-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-02-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-02-20T11:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-20T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-02-20T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-02-20T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-02-20T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
751733,Linden Lea - Hereford,2023-02-20T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
751733,Linden Lea - Hereford,2023-02-20T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
751733,Linden Lea - Hereford,2023-02-20T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-02-20T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-02-20T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-02-20T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-02-20T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-02-20T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-02-20T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-02-20T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
751733,Linden Lea - Hereford,2023-02-20T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
751733,Linden Lea - Hereford,2023-02-20T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
751733,Linden Lea - Hereford,2023-02-20T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-02-20T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-02-20T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-02-20T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-02-20T10:50:00.000+00:00,transformer,,Temperature,C,21.8
751733,Linden Lea - Hereford,2023-02-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-02-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
751733,Linden Lea - Hereford,2023-02-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-02-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
751733,Linden Lea - Hereford,2023-02-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-02-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
751733,Linden Lea - Hereford,2023-02-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-02-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-02-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-02-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.49
751733,Linden Lea - Hereford,2023-02-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.83
751733,Linden Lea - Hereford,2023-02-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.78
751733,Linden Lea - Hereford,2023-02-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-02-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
751733,Linden Lea - Hereford,2023-02-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
751733,Linden Lea - Hereford,2023-02-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-02-20T10:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-20T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-02-20T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-02-20T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-02-20T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
751733,Linden Lea - Hereford,2023-02-20T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
751733,Linden Lea - Hereford,2023-02-20T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
751733,Linden Lea - Hereford,2023-02-20T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-02-20T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-02-20T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-02-20T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-02-20T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-02-20T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-02-20T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
751733,Linden Lea - Hereford,2023-02-20T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
751733,Linden Lea - Hereford,2023-02-20T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
751733,Linden Lea - Hereford,2023-02-20T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
751733,Linden Lea - Hereford,2023-02-20T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-02-20T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-02-20T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-02-20T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-02-20T10:40:00.000+00:00,transformer,,Temperature,C,21.7
751733,Linden Lea - Hereford,2023-02-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-02-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
751733,Linden Lea - Hereford,2023-02-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-02-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
751733,Linden Lea - Hereford,2023-02-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-02-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
751733,Linden Lea - Hereford,2023-02-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-02-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-02-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-02-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.59
751733,Linden Lea - Hereford,2023-02-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.75
751733,Linden Lea - Hereford,2023-02-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.4
751733,Linden Lea - Hereford,2023-02-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-02-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
751733,Linden Lea - Hereford,2023-02-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-02-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-02-20T10:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-20T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-02-20T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-02-20T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-02-20T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
751733,Linden Lea - Hereford,2023-02-20T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
751733,Linden Lea - Hereford,2023-02-20T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.11
751733,Linden Lea - Hereford,2023-02-20T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-02-20T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-02-20T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-02-20T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-02-20T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-02-20T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-02-20T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-02-20T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
751733,Linden Lea - Hereford,2023-02-20T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.99
751733,Linden Lea - Hereford,2023-02-20T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
751733,Linden Lea - Hereford,2023-02-20T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
751733,Linden Lea - Hereford,2023-02-20T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-02-20T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
751733,Linden Lea - Hereford,2023-02-20T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-02-20T10:30:00.000+00:00,transformer,,Temperature,C,21.5
751733,Linden Lea - Hereford,2023-02-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-02-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
751733,Linden Lea - Hereford,2023-02-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-02-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
751733,Linden Lea - Hereford,2023-02-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-02-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
751733,Linden Lea - Hereford,2023-02-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-02-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-02-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-02-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.01
751733,Linden Lea - Hereford,2023-02-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.16
751733,Linden Lea - Hereford,2023-02-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.32
751733,Linden Lea - Hereford,2023-02-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-02-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-02-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
751733,Linden Lea - Hereford,2023-02-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-02-20T10:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-20T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-02-20T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-02-20T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-02-20T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
751733,Linden Lea - Hereford,2023-02-20T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
751733,Linden Lea - Hereford,2023-02-20T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
751733,Linden Lea - Hereford,2023-02-20T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-02-20T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-02-20T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-02-20T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-02-20T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-02-20T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-02-20T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-02-20T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
751733,Linden Lea - Hereford,2023-02-20T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.17
751733,Linden Lea - Hereford,2023-02-20T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
751733,Linden Lea - Hereford,2023-02-20T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
751733,Linden Lea - Hereford,2023-02-20T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-02-20T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
751733,Linden Lea - Hereford,2023-02-20T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-02-20T10:20:00.000+00:00,transformer,,Temperature,C,21.4
751733,Linden Lea - Hereford,2023-02-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-02-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
751733,Linden Lea - Hereford,2023-02-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-02-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
751733,Linden Lea - Hereford,2023-02-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-02-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
751733,Linden Lea - Hereford,2023-02-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-02-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-02-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-02-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.22
751733,Linden Lea - Hereford,2023-02-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.58
751733,Linden Lea - Hereford,2023-02-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.71
751733,Linden Lea - Hereford,2023-02-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
751733,Linden Lea - Hereford,2023-02-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
751733,Linden Lea - Hereford,2023-02-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
751733,Linden Lea - Hereford,2023-02-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
751733,Linden Lea - Hereford,2023-02-20T10:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-20T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-02-20T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-02-20T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-02-20T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
751733,Linden Lea - Hereford,2023-02-20T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
751733,Linden Lea - Hereford,2023-02-20T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
751733,Linden Lea - Hereford,2023-02-20T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-02-20T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-02-20T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-02-20T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-02-20T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-02-20T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-02-20T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-02-20T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.32
751733,Linden Lea - Hereford,2023-02-20T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.9
751733,Linden Lea - Hereford,2023-02-20T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
751733,Linden Lea - Hereford,2023-02-20T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
751733,Linden Lea - Hereford,2023-02-20T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
751733,Linden Lea - Hereford,2023-02-20T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
751733,Linden Lea - Hereford,2023-02-20T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-02-20T10:10:00.000+00:00,transformer,,Temperature,C,21.2
751733,Linden Lea - Hereford,2023-02-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-02-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
751733,Linden Lea - Hereford,2023-02-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-02-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
751733,Linden Lea - Hereford,2023-02-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-02-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
751733,Linden Lea - Hereford,2023-02-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-02-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-02-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-02-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.62
751733,Linden Lea - Hereford,2023-02-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.63
751733,Linden Lea - Hereford,2023-02-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
751733,Linden Lea - Hereford,2023-02-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
751733,Linden Lea - Hereford,2023-02-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
751733,Linden Lea - Hereford,2023-02-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
751733,Linden Lea - Hereford,2023-02-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
751733,Linden Lea - Hereford,2023-02-20T10:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-20T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-02-20T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
751733,Linden Lea - Hereford,2023-02-20T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-02-20T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
751733,Linden Lea - Hereford,2023-02-20T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
751733,Linden Lea - Hereford,2023-02-20T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
751733,Linden Lea - Hereford,2023-02-20T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-02-20T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-02-20T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
751733,Linden Lea - Hereford,2023-02-20T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-02-20T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-02-20T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-02-20T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-02-20T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
751733,Linden Lea - Hereford,2023-02-20T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.77
751733,Linden Lea - Hereford,2023-02-20T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
751733,Linden Lea - Hereford,2023-02-20T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-02-20T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-02-20T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
751733,Linden Lea - Hereford,2023-02-20T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-02-20T10:00:00.000+00:00,transformer,,Temperature,C,21.0
751733,Linden Lea - Hereford,2023-02-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-02-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
751733,Linden Lea - Hereford,2023-02-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-02-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
751733,Linden Lea - Hereford,2023-02-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-02-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
751733,Linden Lea - Hereford,2023-02-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-02-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
751733,Linden Lea - Hereford,2023-02-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-02-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.35
751733,Linden Lea - Hereford,2023-02-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.57
751733,Linden Lea - Hereford,2023-02-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.04
751733,Linden Lea - Hereford,2023-02-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
751733,Linden Lea - Hereford,2023-02-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-02-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
751733,Linden Lea - Hereford,2023-02-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
751733,Linden Lea - Hereford,2023-02-20T10:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-20T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-02-20T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
751733,Linden Lea - Hereford,2023-02-20T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-02-20T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
751733,Linden Lea - Hereford,2023-02-20T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
751733,Linden Lea - Hereford,2023-02-20T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
751733,Linden Lea - Hereford,2023-02-20T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-02-20T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-02-20T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-02-20T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-02-20T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-02-20T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-02-20T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-02-20T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
751733,Linden Lea - Hereford,2023-02-20T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
751733,Linden Lea - Hereford,2023-02-20T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
751733,Linden Lea - Hereford,2023-02-20T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-02-20T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-02-20T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-02-20T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-02-20T09:50:00.000+00:00,transformer,,Temperature,C,20.6
751733,Linden Lea - Hereford,2023-02-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-02-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
751733,Linden Lea - Hereford,2023-02-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-02-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
751733,Linden Lea - Hereford,2023-02-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-02-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
751733,Linden Lea - Hereford,2023-02-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-02-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-02-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-02-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.04
751733,Linden Lea - Hereford,2023-02-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.26
751733,Linden Lea - Hereford,2023-02-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.42
751733,Linden Lea - Hereford,2023-02-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-02-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-02-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
751733,Linden Lea - Hereford,2023-02-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
751733,Linden Lea - Hereford,2023-02-20T09:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-20T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-02-20T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-02-20T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-02-20T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
751733,Linden Lea - Hereford,2023-02-20T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
751733,Linden Lea - Hereford,2023-02-20T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.29
751733,Linden Lea - Hereford,2023-02-20T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
751733,Linden Lea - Hereford,2023-02-20T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-02-20T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-02-20T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
751733,Linden Lea - Hereford,2023-02-20T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-02-20T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-02-20T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-02-20T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
751733,Linden Lea - Hereford,2023-02-20T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
751733,Linden Lea - Hereford,2023-02-20T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
751733,Linden Lea - Hereford,2023-02-20T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-02-20T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-02-20T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-02-20T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-02-20T09:40:00.000+00:00,transformer,,Temperature,C,20.2
751733,Linden Lea - Hereford,2023-02-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-02-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
751733,Linden Lea - Hereford,2023-02-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-02-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
751733,Linden Lea - Hereford,2023-02-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-02-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
751733,Linden Lea - Hereford,2023-02-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-02-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-02-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-02-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.66
751733,Linden Lea - Hereford,2023-02-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.81
751733,Linden Lea - Hereford,2023-02-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.35
751733,Linden Lea - Hereford,2023-02-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-02-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-02-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
751733,Linden Lea - Hereford,2023-02-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
751733,Linden Lea - Hereford,2023-02-20T09:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-20T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-02-20T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-02-20T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-02-20T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
751733,Linden Lea - Hereford,2023-02-20T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
751733,Linden Lea - Hereford,2023-02-20T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
751733,Linden Lea - Hereford,2023-02-20T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-02-20T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-02-20T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-02-20T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-02-20T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-02-20T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-02-20T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.26
751733,Linden Lea - Hereford,2023-02-20T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.42
751733,Linden Lea - Hereford,2023-02-20T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.14
751733,Linden Lea - Hereford,2023-02-20T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
751733,Linden Lea - Hereford,2023-02-20T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-02-20T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-02-20T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
751733,Linden Lea - Hereford,2023-02-20T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-02-20T09:30:00.000+00:00,transformer,,Temperature,C,19.9
751733,Linden Lea - Hereford,2023-02-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-02-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
751733,Linden Lea - Hereford,2023-02-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-02-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
751733,Linden Lea - Hereford,2023-02-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-02-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
751733,Linden Lea - Hereford,2023-02-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-02-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-02-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-02-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.75
751733,Linden Lea - Hereford,2023-02-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.98
751733,Linden Lea - Hereford,2023-02-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.04
751733,Linden Lea - Hereford,2023-02-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
751733,Linden Lea - Hereford,2023-02-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
751733,Linden Lea - Hereford,2023-02-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
751733,Linden Lea - Hereford,2023-02-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
751733,Linden Lea - Hereford,2023-02-20T09:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-20T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-02-20T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-02-20T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-02-20T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
751733,Linden Lea - Hereford,2023-02-20T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
751733,Linden Lea - Hereford,2023-02-20T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
751733,Linden Lea - Hereford,2023-02-20T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-02-20T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-02-20T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-02-20T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
751733,Linden Lea - Hereford,2023-02-20T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-02-20T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-02-20T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
751733,Linden Lea - Hereford,2023-02-20T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
751733,Linden Lea - Hereford,2023-02-20T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.13
751733,Linden Lea - Hereford,2023-02-20T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
751733,Linden Lea - Hereford,2023-02-20T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
751733,Linden Lea - Hereford,2023-02-20T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-02-20T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
751733,Linden Lea - Hereford,2023-02-20T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-02-20T09:20:00.000+00:00,transformer,,Temperature,C,19.6
751733,Linden Lea - Hereford,2023-02-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-02-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
751733,Linden Lea - Hereford,2023-02-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-02-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
751733,Linden Lea - Hereford,2023-02-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-02-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
751733,Linden Lea - Hereford,2023-02-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-02-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-02-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-02-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.79
751733,Linden Lea - Hereford,2023-02-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.12
751733,Linden Lea - Hereford,2023-02-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.71
751733,Linden Lea - Hereford,2023-02-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
751733,Linden Lea - Hereford,2023-02-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-02-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
751733,Linden Lea - Hereford,2023-02-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
751733,Linden Lea - Hereford,2023-02-20T09:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-20T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-02-20T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-02-20T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-02-20T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
751733,Linden Lea - Hereford,2023-02-20T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
751733,Linden Lea - Hereford,2023-02-20T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.36
751733,Linden Lea - Hereford,2023-02-20T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
751733,Linden Lea - Hereford,2023-02-20T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-02-20T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-02-20T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
751733,Linden Lea - Hereford,2023-02-20T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-02-20T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-02-20T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-02-20T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
751733,Linden Lea - Hereford,2023-02-20T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
751733,Linden Lea - Hereford,2023-02-20T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
751733,Linden Lea - Hereford,2023-02-20T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-02-20T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-02-20T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-02-20T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-02-20T09:10:00.000+00:00,transformer,,Temperature,C,19.4
751733,Linden Lea - Hereford,2023-02-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-02-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
751733,Linden Lea - Hereford,2023-02-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-02-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
751733,Linden Lea - Hereford,2023-02-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-02-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
751733,Linden Lea - Hereford,2023-02-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-02-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-02-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-02-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.97
751733,Linden Lea - Hereford,2023-02-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.99
751733,Linden Lea - Hereford,2023-02-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.23
751733,Linden Lea - Hereford,2023-02-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
751733,Linden Lea - Hereford,2023-02-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-02-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
