Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-20T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-02-20T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
751733,Linden Lea - Hereford,2023-02-20T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
751733,Linden Lea - Hereford,2023-02-20T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
751733,Linden Lea - Hereford,2023-02-20T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-02-20T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-02-20T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-02-20T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-02-20T00:10:00.000+00:00,transformer,,Temperature,C,19.0
751733,Linden Lea - Hereford,2023-02-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-02-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
751733,Linden Lea - Hereford,2023-02-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-02-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
751733,Linden Lea - Hereford,2023-02-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-02-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
751733,Linden Lea - Hereford,2023-02-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
751733,Linden Lea - Hereford,2023-02-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
751733,Linden Lea - Hereford,2023-02-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-02-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.75
751733,Linden Lea - Hereford,2023-02-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.72
751733,Linden Lea - Hereford,2023-02-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.63
751733,Linden Lea - Hereford,2023-02-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-02-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-02-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-02-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
751733,Linden Lea - Hereford,2023-02-20T00:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-20T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-02-20T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-02-20T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-02-20T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
751733,Linden Lea - Hereford,2023-02-20T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
751733,Linden Lea - Hereford,2023-02-20T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
751733,Linden Lea - Hereford,2023-02-20T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-02-20T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-02-20T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-02-20T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-02-20T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-02-20T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-02-20T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-02-20T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
751733,Linden Lea - Hereford,2023-02-20T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
751733,Linden Lea - Hereford,2023-02-20T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
751733,Linden Lea - Hereford,2023-02-20T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-02-20T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-02-20T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-02-20T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-02-20T00:00:00.000+00:00,transformer,,Temperature,C,19.1
751733,Linden Lea - Hereford,2023-02-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-02-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
751733,Linden Lea - Hereford,2023-02-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-02-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
751733,Linden Lea - Hereford,2023-02-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-02-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
751733,Linden Lea - Hereford,2023-02-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
751733,Linden Lea - Hereford,2023-02-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
751733,Linden Lea - Hereford,2023-02-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
751733,Linden Lea - Hereford,2023-02-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.14
751733,Linden Lea - Hereford,2023-02-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.49
751733,Linden Lea - Hereford,2023-02-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.04
751733,Linden Lea - Hereford,2023-02-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-02-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-02-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-02-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-02-20T00:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-21T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-02-21T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-02-21T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-02-21T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
751733,Linden Lea - Hereford,2023-02-21T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
751733,Linden Lea - Hereford,2023-02-21T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
751733,Linden Lea - Hereford,2023-02-21T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-02-21T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-02-21T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-02-21T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-02-21T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
751733,Linden Lea - Hereford,2023-02-21T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
751733,Linden Lea - Hereford,2023-02-21T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-02-21T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
751733,Linden Lea - Hereford,2023-02-21T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
751733,Linden Lea - Hereford,2023-02-21T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
751733,Linden Lea - Hereford,2023-02-21T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-02-21T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-02-21T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-02-21T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-02-21T23:50:00.000+00:00,transformer,,Temperature,C,18.9
751733,Linden Lea - Hereford,2023-02-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
751733,Linden Lea - Hereford,2023-02-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
751733,Linden Lea - Hereford,2023-02-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
751733,Linden Lea - Hereford,2023-02-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
751733,Linden Lea - Hereford,2023-02-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
751733,Linden Lea - Hereford,2023-02-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
751733,Linden Lea - Hereford,2023-02-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
751733,Linden Lea - Hereford,2023-02-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
751733,Linden Lea - Hereford,2023-02-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
751733,Linden Lea - Hereford,2023-02-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.77
751733,Linden Lea - Hereford,2023-02-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.38
751733,Linden Lea - Hereford,2023-02-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.4
751733,Linden Lea - Hereford,2023-02-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-02-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-02-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-02-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-02-21T23:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-21T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-02-21T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-02-21T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-02-21T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
751733,Linden Lea - Hereford,2023-02-21T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
751733,Linden Lea - Hereford,2023-02-21T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
751733,Linden Lea - Hereford,2023-02-21T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-02-21T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-02-21T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
751733,Linden Lea - Hereford,2023-02-21T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-02-21T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
751733,Linden Lea - Hereford,2023-02-21T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
751733,Linden Lea - Hereford,2023-02-21T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-02-21T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
751733,Linden Lea - Hereford,2023-02-21T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
751733,Linden Lea - Hereford,2023-02-21T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
751733,Linden Lea - Hereford,2023-02-21T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-02-21T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-02-21T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-02-21T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-02-21T23:40:00.000+00:00,transformer,,Temperature,C,19.0
751733,Linden Lea - Hereford,2023-02-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
751733,Linden Lea - Hereford,2023-02-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.24
751733,Linden Lea - Hereford,2023-02-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
751733,Linden Lea - Hereford,2023-02-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.83
751733,Linden Lea - Hereford,2023-02-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
751733,Linden Lea - Hereford,2023-02-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.85
751733,Linden Lea - Hereford,2023-02-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
751733,Linden Lea - Hereford,2023-02-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
751733,Linden Lea - Hereford,2023-02-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
751733,Linden Lea - Hereford,2023-02-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.75
751733,Linden Lea - Hereford,2023-02-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.95
751733,Linden Lea - Hereford,2023-02-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
751733,Linden Lea - Hereford,2023-02-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-02-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-02-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-02-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-02-21T23:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-21T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-02-21T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-02-21T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-02-21T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
751733,Linden Lea - Hereford,2023-02-21T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
751733,Linden Lea - Hereford,2023-02-21T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
751733,Linden Lea - Hereford,2023-02-21T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-02-21T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-02-21T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-02-21T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-02-21T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
751733,Linden Lea - Hereford,2023-02-21T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
751733,Linden Lea - Hereford,2023-02-21T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
751733,Linden Lea - Hereford,2023-02-21T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
751733,Linden Lea - Hereford,2023-02-21T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
751733,Linden Lea - Hereford,2023-02-21T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
751733,Linden Lea - Hereford,2023-02-21T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-02-21T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-02-21T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-02-21T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-02-21T23:30:00.000+00:00,transformer,,Temperature,C,19.2
751733,Linden Lea - Hereford,2023-02-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
751733,Linden Lea - Hereford,2023-02-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.86
751733,Linden Lea - Hereford,2023-02-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
751733,Linden Lea - Hereford,2023-02-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.41
751733,Linden Lea - Hereford,2023-02-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
751733,Linden Lea - Hereford,2023-02-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
751733,Linden Lea - Hereford,2023-02-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
751733,Linden Lea - Hereford,2023-02-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
751733,Linden Lea - Hereford,2023-02-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
751733,Linden Lea - Hereford,2023-02-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.9
751733,Linden Lea - Hereford,2023-02-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.21
751733,Linden Lea - Hereford,2023-02-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.26
751733,Linden Lea - Hereford,2023-02-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-02-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-02-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-02-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-02-21T23:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-21T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-02-21T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-02-21T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-02-21T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
751733,Linden Lea - Hereford,2023-02-21T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
751733,Linden Lea - Hereford,2023-02-21T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
751733,Linden Lea - Hereford,2023-02-21T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-02-21T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-02-21T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-02-21T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-02-21T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-02-21T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-02-21T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-02-21T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
751733,Linden Lea - Hereford,2023-02-21T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
751733,Linden Lea - Hereford,2023-02-21T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
751733,Linden Lea - Hereford,2023-02-21T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-02-21T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-02-21T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-02-21T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-02-21T23:20:00.000+00:00,transformer,,Temperature,C,19.3
751733,Linden Lea - Hereford,2023-02-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
751733,Linden Lea - Hereford,2023-02-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
751733,Linden Lea - Hereford,2023-02-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
751733,Linden Lea - Hereford,2023-02-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.63
751733,Linden Lea - Hereford,2023-02-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
751733,Linden Lea - Hereford,2023-02-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
751733,Linden Lea - Hereford,2023-02-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-02-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-02-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-02-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.44
751733,Linden Lea - Hereford,2023-02-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.51
751733,Linden Lea - Hereford,2023-02-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.31
751733,Linden Lea - Hereford,2023-02-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-02-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-02-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
751733,Linden Lea - Hereford,2023-02-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-02-21T23:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-21T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-02-21T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-02-21T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-02-21T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
751733,Linden Lea - Hereford,2023-02-21T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
751733,Linden Lea - Hereford,2023-02-21T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
751733,Linden Lea - Hereford,2023-02-21T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-02-21T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-02-21T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-02-21T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-02-21T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-02-21T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-02-21T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-02-21T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
751733,Linden Lea - Hereford,2023-02-21T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
751733,Linden Lea - Hereford,2023-02-21T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
751733,Linden Lea - Hereford,2023-02-21T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-02-21T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-02-21T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-02-21T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-02-21T23:10:00.000+00:00,transformer,,Temperature,C,19.3
751733,Linden Lea - Hereford,2023-02-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
751733,Linden Lea - Hereford,2023-02-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
751733,Linden Lea - Hereford,2023-02-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
751733,Linden Lea - Hereford,2023-02-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
751733,Linden Lea - Hereford,2023-02-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
751733,Linden Lea - Hereford,2023-02-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
751733,Linden Lea - Hereford,2023-02-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-02-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
751733,Linden Lea - Hereford,2023-02-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
751733,Linden Lea - Hereford,2023-02-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.95
751733,Linden Lea - Hereford,2023-02-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.26
751733,Linden Lea - Hereford,2023-02-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.31
751733,Linden Lea - Hereford,2023-02-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-02-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-02-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
751733,Linden Lea - Hereford,2023-02-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-02-21T23:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-21T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-02-21T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-02-21T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-02-21T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
751733,Linden Lea - Hereford,2023-02-21T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
751733,Linden Lea - Hereford,2023-02-21T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
751733,Linden Lea - Hereford,2023-02-21T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-02-21T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-02-21T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-02-21T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-02-21T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-02-21T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-02-21T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-02-21T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
751733,Linden Lea - Hereford,2023-02-21T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
751733,Linden Lea - Hereford,2023-02-21T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
751733,Linden Lea - Hereford,2023-02-21T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-02-21T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-02-21T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-02-21T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-02-21T23:00:00.000+00:00,transformer,,Temperature,C,19.4
751733,Linden Lea - Hereford,2023-02-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
751733,Linden Lea - Hereford,2023-02-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
751733,Linden Lea - Hereford,2023-02-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
751733,Linden Lea - Hereford,2023-02-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
751733,Linden Lea - Hereford,2023-02-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
751733,Linden Lea - Hereford,2023-02-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
751733,Linden Lea - Hereford,2023-02-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
751733,Linden Lea - Hereford,2023-02-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
751733,Linden Lea - Hereford,2023-02-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
751733,Linden Lea - Hereford,2023-02-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.97
751733,Linden Lea - Hereford,2023-02-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.87
751733,Linden Lea - Hereford,2023-02-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.59
751733,Linden Lea - Hereford,2023-02-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-02-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-02-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
751733,Linden Lea - Hereford,2023-02-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-02-21T23:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-21T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-02-21T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-02-21T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-02-21T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
751733,Linden Lea - Hereford,2023-02-21T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
751733,Linden Lea - Hereford,2023-02-21T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
751733,Linden Lea - Hereford,2023-02-21T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-02-21T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-02-21T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-02-21T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-02-21T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-02-21T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-02-21T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-02-21T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
751733,Linden Lea - Hereford,2023-02-21T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
751733,Linden Lea - Hereford,2023-02-21T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
751733,Linden Lea - Hereford,2023-02-21T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-02-21T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-02-21T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-02-21T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-02-21T22:50:00.000+00:00,transformer,,Temperature,C,19.4
751733,Linden Lea - Hereford,2023-02-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
751733,Linden Lea - Hereford,2023-02-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
751733,Linden Lea - Hereford,2023-02-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
751733,Linden Lea - Hereford,2023-02-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
751733,Linden Lea - Hereford,2023-02-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
751733,Linden Lea - Hereford,2023-02-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
751733,Linden Lea - Hereford,2023-02-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-02-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-02-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-02-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.62
751733,Linden Lea - Hereford,2023-02-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.9
751733,Linden Lea - Hereford,2023-02-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.3
751733,Linden Lea - Hereford,2023-02-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
751733,Linden Lea - Hereford,2023-02-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-02-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
751733,Linden Lea - Hereford,2023-02-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-02-21T22:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-21T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-02-21T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-02-21T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-02-21T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
751733,Linden Lea - Hereford,2023-02-21T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
751733,Linden Lea - Hereford,2023-02-21T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
751733,Linden Lea - Hereford,2023-02-21T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-02-21T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-02-21T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-02-21T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-02-21T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-02-21T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-02-21T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-02-21T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
751733,Linden Lea - Hereford,2023-02-21T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
751733,Linden Lea - Hereford,2023-02-21T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
751733,Linden Lea - Hereford,2023-02-21T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-02-21T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-02-21T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-02-21T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-02-21T22:40:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-02-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
751733,Linden Lea - Hereford,2023-02-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
751733,Linden Lea - Hereford,2023-02-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
751733,Linden Lea - Hereford,2023-02-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
751733,Linden Lea - Hereford,2023-02-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
751733,Linden Lea - Hereford,2023-02-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
751733,Linden Lea - Hereford,2023-02-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-02-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-02-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-02-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.16
751733,Linden Lea - Hereford,2023-02-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.39
751733,Linden Lea - Hereford,2023-02-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.02
751733,Linden Lea - Hereford,2023-02-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-02-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
751733,Linden Lea - Hereford,2023-02-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-02-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
751733,Linden Lea - Hereford,2023-02-21T22:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-21T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-02-21T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-02-21T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-02-21T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
751733,Linden Lea - Hereford,2023-02-21T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
751733,Linden Lea - Hereford,2023-02-21T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
751733,Linden Lea - Hereford,2023-02-21T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-02-21T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-02-21T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-02-21T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-02-21T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-02-21T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-02-21T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-02-21T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
751733,Linden Lea - Hereford,2023-02-21T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
751733,Linden Lea - Hereford,2023-02-21T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
751733,Linden Lea - Hereford,2023-02-21T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-02-21T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-02-21T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-02-21T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-02-21T22:30:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-02-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
751733,Linden Lea - Hereford,2023-02-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
751733,Linden Lea - Hereford,2023-02-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
751733,Linden Lea - Hereford,2023-02-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
751733,Linden Lea - Hereford,2023-02-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
751733,Linden Lea - Hereford,2023-02-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
751733,Linden Lea - Hereford,2023-02-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
751733,Linden Lea - Hereford,2023-02-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
751733,Linden Lea - Hereford,2023-02-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
751733,Linden Lea - Hereford,2023-02-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.44
751733,Linden Lea - Hereford,2023-02-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.15
751733,Linden Lea - Hereford,2023-02-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.43
751733,Linden Lea - Hereford,2023-02-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
751733,Linden Lea - Hereford,2023-02-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
751733,Linden Lea - Hereford,2023-02-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-02-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
751733,Linden Lea - Hereford,2023-02-21T22:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-21T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-02-21T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-02-21T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-02-21T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
751733,Linden Lea - Hereford,2023-02-21T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
751733,Linden Lea - Hereford,2023-02-21T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
751733,Linden Lea - Hereford,2023-02-21T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-02-21T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-02-21T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-02-21T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-02-21T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-02-21T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-02-21T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-02-21T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
751733,Linden Lea - Hereford,2023-02-21T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
751733,Linden Lea - Hereford,2023-02-21T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
751733,Linden Lea - Hereford,2023-02-21T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-02-21T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-02-21T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-02-21T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-02-21T22:20:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-02-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
751733,Linden Lea - Hereford,2023-02-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
751733,Linden Lea - Hereford,2023-02-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
751733,Linden Lea - Hereford,2023-02-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
751733,Linden Lea - Hereford,2023-02-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
751733,Linden Lea - Hereford,2023-02-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
751733,Linden Lea - Hereford,2023-02-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-02-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-02-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-02-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.05
751733,Linden Lea - Hereford,2023-02-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.25
751733,Linden Lea - Hereford,2023-02-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.62
751733,Linden Lea - Hereford,2023-02-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-02-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
751733,Linden Lea - Hereford,2023-02-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-02-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
751733,Linden Lea - Hereford,2023-02-21T22:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-21T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-02-21T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-02-21T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-02-21T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
751733,Linden Lea - Hereford,2023-02-21T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
751733,Linden Lea - Hereford,2023-02-21T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
751733,Linden Lea - Hereford,2023-02-21T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-02-21T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-02-21T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-02-21T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-02-21T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-02-21T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-02-21T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-02-21T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
751733,Linden Lea - Hereford,2023-02-21T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
751733,Linden Lea - Hereford,2023-02-21T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.75
751733,Linden Lea - Hereford,2023-02-21T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-02-21T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-02-21T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-02-21T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
751733,Linden Lea - Hereford,2023-02-21T22:10:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-02-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-02-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
751733,Linden Lea - Hereford,2023-02-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-02-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
751733,Linden Lea - Hereford,2023-02-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
751733,Linden Lea - Hereford,2023-02-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
751733,Linden Lea - Hereford,2023-02-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-02-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-02-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-02-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.73
751733,Linden Lea - Hereford,2023-02-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.35
751733,Linden Lea - Hereford,2023-02-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.02
751733,Linden Lea - Hereford,2023-02-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-02-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-02-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
751733,Linden Lea - Hereford,2023-02-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
751733,Linden Lea - Hereford,2023-02-21T22:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-21T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-02-21T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-02-21T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-02-21T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
751733,Linden Lea - Hereford,2023-02-21T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
751733,Linden Lea - Hereford,2023-02-21T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
751733,Linden Lea - Hereford,2023-02-21T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-02-21T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-02-21T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-02-21T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-02-21T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-02-21T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-02-21T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-02-21T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
751733,Linden Lea - Hereford,2023-02-21T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
751733,Linden Lea - Hereford,2023-02-21T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
751733,Linden Lea - Hereford,2023-02-21T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-02-21T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-02-21T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-02-21T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
751733,Linden Lea - Hereford,2023-02-21T22:00:00.000+00:00,transformer,,Temperature,C,19.6
751733,Linden Lea - Hereford,2023-02-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-02-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
751733,Linden Lea - Hereford,2023-02-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-02-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
