Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
751733,Linden Lea - Hereford,2023-02-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
751733,Linden Lea - Hereford,2023-02-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-02-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
751733,Linden Lea - Hereford,2023-02-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-02-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.37
751733,Linden Lea - Hereford,2023-02-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.32
751733,Linden Lea - Hereford,2023-02-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.7
751733,Linden Lea - Hereford,2023-02-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
751733,Linden Lea - Hereford,2023-02-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-02-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
751733,Linden Lea - Hereford,2023-02-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
751733,Linden Lea - Hereford,2023-02-21T22:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-21T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-02-21T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-02-21T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-02-21T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.93
751733,Linden Lea - Hereford,2023-02-21T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
751733,Linden Lea - Hereford,2023-02-21T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
751733,Linden Lea - Hereford,2023-02-21T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-02-21T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
751733,Linden Lea - Hereford,2023-02-21T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-02-21T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-02-21T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-02-21T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-02-21T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-02-21T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
751733,Linden Lea - Hereford,2023-02-21T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
751733,Linden Lea - Hereford,2023-02-21T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
751733,Linden Lea - Hereford,2023-02-21T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-02-21T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-02-21T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-02-21T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-02-21T21:50:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-02-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-02-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
751733,Linden Lea - Hereford,2023-02-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
751733,Linden Lea - Hereford,2023-02-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
751733,Linden Lea - Hereford,2023-02-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
751733,Linden Lea - Hereford,2023-02-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
751733,Linden Lea - Hereford,2023-02-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-02-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-02-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-02-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.9
751733,Linden Lea - Hereford,2023-02-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.57
751733,Linden Lea - Hereford,2023-02-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.41
751733,Linden Lea - Hereford,2023-02-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-02-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
751733,Linden Lea - Hereford,2023-02-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
751733,Linden Lea - Hereford,2023-02-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
751733,Linden Lea - Hereford,2023-02-21T21:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-21T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-02-21T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-02-21T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-02-21T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
751733,Linden Lea - Hereford,2023-02-21T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
751733,Linden Lea - Hereford,2023-02-21T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
751733,Linden Lea - Hereford,2023-02-21T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-02-21T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
751733,Linden Lea - Hereford,2023-02-21T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-02-21T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-02-21T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-02-21T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-02-21T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-02-21T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
751733,Linden Lea - Hereford,2023-02-21T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
751733,Linden Lea - Hereford,2023-02-21T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
751733,Linden Lea - Hereford,2023-02-21T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-02-21T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-02-21T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-02-21T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-02-21T21:40:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-02-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-02-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
751733,Linden Lea - Hereford,2023-02-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-02-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
751733,Linden Lea - Hereford,2023-02-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-02-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
751733,Linden Lea - Hereford,2023-02-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-02-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-02-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
751733,Linden Lea - Hereford,2023-02-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.44
751733,Linden Lea - Hereford,2023-02-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.47
751733,Linden Lea - Hereford,2023-02-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.78
751733,Linden Lea - Hereford,2023-02-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
751733,Linden Lea - Hereford,2023-02-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
751733,Linden Lea - Hereford,2023-02-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
751733,Linden Lea - Hereford,2023-02-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
751733,Linden Lea - Hereford,2023-02-21T21:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-21T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-02-21T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-02-21T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-02-21T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
751733,Linden Lea - Hereford,2023-02-21T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
751733,Linden Lea - Hereford,2023-02-21T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.89
751733,Linden Lea - Hereford,2023-02-21T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-02-21T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-02-21T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-02-21T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
751733,Linden Lea - Hereford,2023-02-21T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-02-21T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-02-21T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-02-21T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.43
751733,Linden Lea - Hereford,2023-02-21T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
751733,Linden Lea - Hereford,2023-02-21T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.07
751733,Linden Lea - Hereford,2023-02-21T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-02-21T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-02-21T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-02-21T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
751733,Linden Lea - Hereford,2023-02-21T21:30:00.000+00:00,transformer,,Temperature,C,19.6
751733,Linden Lea - Hereford,2023-02-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
751733,Linden Lea - Hereford,2023-02-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
751733,Linden Lea - Hereford,2023-02-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
751733,Linden Lea - Hereford,2023-02-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
751733,Linden Lea - Hereford,2023-02-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
751733,Linden Lea - Hereford,2023-02-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
751733,Linden Lea - Hereford,2023-02-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-02-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-02-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-02-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.73
751733,Linden Lea - Hereford,2023-02-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.12
751733,Linden Lea - Hereford,2023-02-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.96
751733,Linden Lea - Hereford,2023-02-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
751733,Linden Lea - Hereford,2023-02-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
751733,Linden Lea - Hereford,2023-02-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
751733,Linden Lea - Hereford,2023-02-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
751733,Linden Lea - Hereford,2023-02-21T21:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-21T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-02-21T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-02-21T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-02-21T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
751733,Linden Lea - Hereford,2023-02-21T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
751733,Linden Lea - Hereford,2023-02-21T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.6
751733,Linden Lea - Hereford,2023-02-21T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
751733,Linden Lea - Hereford,2023-02-21T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-02-21T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-02-21T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
751733,Linden Lea - Hereford,2023-02-21T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-02-21T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-02-21T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-02-21T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
751733,Linden Lea - Hereford,2023-02-21T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
751733,Linden Lea - Hereford,2023-02-21T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.21
751733,Linden Lea - Hereford,2023-02-21T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-02-21T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-02-21T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-02-21T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
751733,Linden Lea - Hereford,2023-02-21T21:20:00.000+00:00,transformer,,Temperature,C,19.6
751733,Linden Lea - Hereford,2023-02-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
751733,Linden Lea - Hereford,2023-02-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
751733,Linden Lea - Hereford,2023-02-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
751733,Linden Lea - Hereford,2023-02-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
751733,Linden Lea - Hereford,2023-02-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
751733,Linden Lea - Hereford,2023-02-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
751733,Linden Lea - Hereford,2023-02-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-02-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-02-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-02-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.05
751733,Linden Lea - Hereford,2023-02-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.27
751733,Linden Lea - Hereford,2023-02-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.81
751733,Linden Lea - Hereford,2023-02-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
751733,Linden Lea - Hereford,2023-02-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
751733,Linden Lea - Hereford,2023-02-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
751733,Linden Lea - Hereford,2023-02-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
751733,Linden Lea - Hereford,2023-02-21T21:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-21T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-02-21T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-02-21T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-02-21T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
751733,Linden Lea - Hereford,2023-02-21T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
751733,Linden Lea - Hereford,2023-02-21T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.46
751733,Linden Lea - Hereford,2023-02-21T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-02-21T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-02-21T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-02-21T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
751733,Linden Lea - Hereford,2023-02-21T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-02-21T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
751733,Linden Lea - Hereford,2023-02-21T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-02-21T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
751733,Linden Lea - Hereford,2023-02-21T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
751733,Linden Lea - Hereford,2023-02-21T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
751733,Linden Lea - Hereford,2023-02-21T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-02-21T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-02-21T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-02-21T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-02-21T21:10:00.000+00:00,transformer,,Temperature,C,19.6
751733,Linden Lea - Hereford,2023-02-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
751733,Linden Lea - Hereford,2023-02-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
751733,Linden Lea - Hereford,2023-02-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
751733,Linden Lea - Hereford,2023-02-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
751733,Linden Lea - Hereford,2023-02-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
751733,Linden Lea - Hereford,2023-02-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
751733,Linden Lea - Hereford,2023-02-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-02-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
751733,Linden Lea - Hereford,2023-02-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
751733,Linden Lea - Hereford,2023-02-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.41
751733,Linden Lea - Hereford,2023-02-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.78
751733,Linden Lea - Hereford,2023-02-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.26
751733,Linden Lea - Hereford,2023-02-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
751733,Linden Lea - Hereford,2023-02-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
751733,Linden Lea - Hereford,2023-02-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
751733,Linden Lea - Hereford,2023-02-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
751733,Linden Lea - Hereford,2023-02-21T21:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-21T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-02-21T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-02-21T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-02-21T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
751733,Linden Lea - Hereford,2023-02-21T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
751733,Linden Lea - Hereford,2023-02-21T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
751733,Linden Lea - Hereford,2023-02-21T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-02-21T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-02-21T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-02-21T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-02-21T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-02-21T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-02-21T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-02-21T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
751733,Linden Lea - Hereford,2023-02-21T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.45
751733,Linden Lea - Hereford,2023-02-21T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
751733,Linden Lea - Hereford,2023-02-21T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-02-21T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-02-21T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
751733,Linden Lea - Hereford,2023-02-21T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-02-21T21:00:00.000+00:00,transformer,,Temperature,C,19.6
751733,Linden Lea - Hereford,2023-02-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
751733,Linden Lea - Hereford,2023-02-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
751733,Linden Lea - Hereford,2023-02-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
751733,Linden Lea - Hereford,2023-02-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
751733,Linden Lea - Hereford,2023-02-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
751733,Linden Lea - Hereford,2023-02-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
751733,Linden Lea - Hereford,2023-02-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-02-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-02-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-02-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.53
751733,Linden Lea - Hereford,2023-02-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.72
751733,Linden Lea - Hereford,2023-02-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.47
751733,Linden Lea - Hereford,2023-02-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-02-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
751733,Linden Lea - Hereford,2023-02-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
751733,Linden Lea - Hereford,2023-02-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
751733,Linden Lea - Hereford,2023-02-21T21:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-21T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-02-21T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-02-21T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-02-21T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
751733,Linden Lea - Hereford,2023-02-21T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.74
751733,Linden Lea - Hereford,2023-02-21T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
751733,Linden Lea - Hereford,2023-02-21T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-02-21T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-02-21T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
751733,Linden Lea - Hereford,2023-02-21T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-02-21T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-02-21T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-02-21T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-02-21T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
751733,Linden Lea - Hereford,2023-02-21T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.94
751733,Linden Lea - Hereford,2023-02-21T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
751733,Linden Lea - Hereford,2023-02-21T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-02-21T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-02-21T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
751733,Linden Lea - Hereford,2023-02-21T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-02-21T20:50:00.000+00:00,transformer,,Temperature,C,19.6
751733,Linden Lea - Hereford,2023-02-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-02-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
751733,Linden Lea - Hereford,2023-02-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-02-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
751733,Linden Lea - Hereford,2023-02-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
751733,Linden Lea - Hereford,2023-02-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
751733,Linden Lea - Hereford,2023-02-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-02-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
751733,Linden Lea - Hereford,2023-02-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
751733,Linden Lea - Hereford,2023-02-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.25
751733,Linden Lea - Hereford,2023-02-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.68
751733,Linden Lea - Hereford,2023-02-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.76
751733,Linden Lea - Hereford,2023-02-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
751733,Linden Lea - Hereford,2023-02-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
751733,Linden Lea - Hereford,2023-02-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
751733,Linden Lea - Hereford,2023-02-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
751733,Linden Lea - Hereford,2023-02-21T20:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-21T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-02-21T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-02-21T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-02-21T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
751733,Linden Lea - Hereford,2023-02-21T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.69
751733,Linden Lea - Hereford,2023-02-21T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.15
751733,Linden Lea - Hereford,2023-02-21T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-02-21T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-02-21T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
751733,Linden Lea - Hereford,2023-02-21T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
751733,Linden Lea - Hereford,2023-02-21T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-02-21T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-02-21T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-02-21T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.46
751733,Linden Lea - Hereford,2023-02-21T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
751733,Linden Lea - Hereford,2023-02-21T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.47
751733,Linden Lea - Hereford,2023-02-21T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-02-21T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-02-21T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
751733,Linden Lea - Hereford,2023-02-21T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
751733,Linden Lea - Hereford,2023-02-21T20:40:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-02-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-02-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
751733,Linden Lea - Hereford,2023-02-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-02-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
751733,Linden Lea - Hereford,2023-02-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-02-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
751733,Linden Lea - Hereford,2023-02-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-02-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-02-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-02-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.29
751733,Linden Lea - Hereford,2023-02-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.1
751733,Linden Lea - Hereford,2023-02-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.62
751733,Linden Lea - Hereford,2023-02-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
751733,Linden Lea - Hereford,2023-02-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
751733,Linden Lea - Hereford,2023-02-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
751733,Linden Lea - Hereford,2023-02-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
751733,Linden Lea - Hereford,2023-02-21T20:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-21T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-02-21T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-02-21T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-02-21T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
751733,Linden Lea - Hereford,2023-02-21T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
751733,Linden Lea - Hereford,2023-02-21T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
751733,Linden Lea - Hereford,2023-02-21T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-02-21T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-02-21T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
751733,Linden Lea - Hereford,2023-02-21T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
751733,Linden Lea - Hereford,2023-02-21T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-02-21T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-02-21T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-02-21T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.45
751733,Linden Lea - Hereford,2023-02-21T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
751733,Linden Lea - Hereford,2023-02-21T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.37
751733,Linden Lea - Hereford,2023-02-21T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-02-21T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
751733,Linden Lea - Hereford,2023-02-21T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
751733,Linden Lea - Hereford,2023-02-21T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-02-21T20:30:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-02-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-02-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
751733,Linden Lea - Hereford,2023-02-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-02-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
751733,Linden Lea - Hereford,2023-02-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-02-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
751733,Linden Lea - Hereford,2023-02-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-02-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-02-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-02-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.83
751733,Linden Lea - Hereford,2023-02-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.03
751733,Linden Lea - Hereford,2023-02-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.83
751733,Linden Lea - Hereford,2023-02-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
751733,Linden Lea - Hereford,2023-02-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
751733,Linden Lea - Hereford,2023-02-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
751733,Linden Lea - Hereford,2023-02-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
751733,Linden Lea - Hereford,2023-02-21T20:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-21T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-02-21T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-02-21T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-02-21T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
751733,Linden Lea - Hereford,2023-02-21T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
751733,Linden Lea - Hereford,2023-02-21T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.16
751733,Linden Lea - Hereford,2023-02-21T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
751733,Linden Lea - Hereford,2023-02-21T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-02-21T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-02-21T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
751733,Linden Lea - Hereford,2023-02-21T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-02-21T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-02-21T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-02-21T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
751733,Linden Lea - Hereford,2023-02-21T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.09
751733,Linden Lea - Hereford,2023-02-21T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
751733,Linden Lea - Hereford,2023-02-21T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-02-21T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-02-21T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
751733,Linden Lea - Hereford,2023-02-21T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-02-21T20:20:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-02-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-02-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
751733,Linden Lea - Hereford,2023-02-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-02-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
751733,Linden Lea - Hereford,2023-02-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-02-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
751733,Linden Lea - Hereford,2023-02-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-02-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-02-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-02-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.32
751733,Linden Lea - Hereford,2023-02-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.91
751733,Linden Lea - Hereford,2023-02-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.9
751733,Linden Lea - Hereford,2023-02-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
751733,Linden Lea - Hereford,2023-02-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
751733,Linden Lea - Hereford,2023-02-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
751733,Linden Lea - Hereford,2023-02-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
751733,Linden Lea - Hereford,2023-02-21T20:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-21T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-02-21T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-02-21T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-02-21T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
751733,Linden Lea - Hereford,2023-02-21T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
751733,Linden Lea - Hereford,2023-02-21T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.35
751733,Linden Lea - Hereford,2023-02-21T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-02-21T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-02-21T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-02-21T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
751733,Linden Lea - Hereford,2023-02-21T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-02-21T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-02-21T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-02-21T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
751733,Linden Lea - Hereford,2023-02-21T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.89
751733,Linden Lea - Hereford,2023-02-21T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.32
751733,Linden Lea - Hereford,2023-02-21T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-02-21T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-02-21T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
751733,Linden Lea - Hereford,2023-02-21T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
751733,Linden Lea - Hereford,2023-02-21T20:10:00.000+00:00,transformer,,Temperature,C,19.4
751733,Linden Lea - Hereford,2023-02-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-02-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
751733,Linden Lea - Hereford,2023-02-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-02-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
751733,Linden Lea - Hereford,2023-02-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-02-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
751733,Linden Lea - Hereford,2023-02-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-02-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-02-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-02-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.27
751733,Linden Lea - Hereford,2023-02-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.98
751733,Linden Lea - Hereford,2023-02-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.67
751733,Linden Lea - Hereford,2023-02-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
751733,Linden Lea - Hereford,2023-02-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
751733,Linden Lea - Hereford,2023-02-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
751733,Linden Lea - Hereford,2023-02-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
751733,Linden Lea - Hereford,2023-02-21T20:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-21T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-02-21T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-02-21T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-02-21T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
751733,Linden Lea - Hereford,2023-02-21T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
751733,Linden Lea - Hereford,2023-02-21T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
751733,Linden Lea - Hereford,2023-02-21T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-02-21T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-02-21T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
751733,Linden Lea - Hereford,2023-02-21T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
751733,Linden Lea - Hereford,2023-02-21T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-02-21T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-02-21T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-02-21T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
751733,Linden Lea - Hereford,2023-02-21T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.97
751733,Linden Lea - Hereford,2023-02-21T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.48
751733,Linden Lea - Hereford,2023-02-21T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-02-21T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-02-21T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
751733,Linden Lea - Hereford,2023-02-21T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
751733,Linden Lea - Hereford,2023-02-21T20:00:00.000+00:00,transformer,,Temperature,C,19.4
751733,Linden Lea - Hereford,2023-02-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-02-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
751733,Linden Lea - Hereford,2023-02-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-02-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
751733,Linden Lea - Hereford,2023-02-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-02-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
751733,Linden Lea - Hereford,2023-02-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
751733,Linden Lea - Hereford,2023-02-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-02-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-02-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.24
751733,Linden Lea - Hereford,2023-02-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.93
751733,Linden Lea - Hereford,2023-02-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.95
751733,Linden Lea - Hereford,2023-02-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
751733,Linden Lea - Hereford,2023-02-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
751733,Linden Lea - Hereford,2023-02-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
751733,Linden Lea - Hereford,2023-02-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
751733,Linden Lea - Hereford,2023-02-21T20:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-21T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-02-21T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-02-21T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-02-21T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
751733,Linden Lea - Hereford,2023-02-21T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
751733,Linden Lea - Hereford,2023-02-21T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
751733,Linden Lea - Hereford,2023-02-21T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-02-21T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-02-21T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-02-21T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
751733,Linden Lea - Hereford,2023-02-21T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-02-21T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
751733,Linden Lea - Hereford,2023-02-21T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-02-21T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
751733,Linden Lea - Hereford,2023-02-21T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
751733,Linden Lea - Hereford,2023-02-21T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.96
751733,Linden Lea - Hereford,2023-02-21T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-02-21T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-02-21T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
751733,Linden Lea - Hereford,2023-02-21T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
751733,Linden Lea - Hereford,2023-02-21T19:50:00.000+00:00,transformer,,Temperature,C,19.4
751733,Linden Lea - Hereford,2023-02-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-02-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
751733,Linden Lea - Hereford,2023-02-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-02-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
751733,Linden Lea - Hereford,2023-02-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-02-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
751733,Linden Lea - Hereford,2023-02-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-02-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
751733,Linden Lea - Hereford,2023-02-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-02-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.09
751733,Linden Lea - Hereford,2023-02-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.24
751733,Linden Lea - Hereford,2023-02-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.59
751733,Linden Lea - Hereford,2023-02-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
751733,Linden Lea - Hereford,2023-02-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
751733,Linden Lea - Hereford,2023-02-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
751733,Linden Lea - Hereford,2023-02-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
751733,Linden Lea - Hereford,2023-02-21T19:50:00.000+00:00,device,,,,0.006999999999999999
