Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-21T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-02-21T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-02-21T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-02-21T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.73
751733,Linden Lea - Hereford,2023-02-21T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.58
751733,Linden Lea - Hereford,2023-02-21T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
751733,Linden Lea - Hereford,2023-02-21T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-02-21T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-02-21T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
751733,Linden Lea - Hereford,2023-02-21T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-02-21T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-02-21T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-02-21T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-02-21T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.13
751733,Linden Lea - Hereford,2023-02-21T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.04
751733,Linden Lea - Hereford,2023-02-21T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.92
751733,Linden Lea - Hereford,2023-02-21T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-02-21T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-02-21T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
751733,Linden Lea - Hereford,2023-02-21T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-02-21T19:40:00.000+00:00,transformer,,Temperature,C,19.3
751733,Linden Lea - Hereford,2023-02-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-02-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
751733,Linden Lea - Hereford,2023-02-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-02-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
751733,Linden Lea - Hereford,2023-02-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-02-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
751733,Linden Lea - Hereford,2023-02-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-02-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-02-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
751733,Linden Lea - Hereford,2023-02-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.86
751733,Linden Lea - Hereford,2023-02-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.62
751733,Linden Lea - Hereford,2023-02-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.82
751733,Linden Lea - Hereford,2023-02-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
751733,Linden Lea - Hereford,2023-02-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
751733,Linden Lea - Hereford,2023-02-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
751733,Linden Lea - Hereford,2023-02-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
751733,Linden Lea - Hereford,2023-02-21T19:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-21T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-02-21T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-02-21T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-02-21T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
751733,Linden Lea - Hereford,2023-02-21T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
751733,Linden Lea - Hereford,2023-02-21T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
751733,Linden Lea - Hereford,2023-02-21T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-02-21T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-02-21T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
751733,Linden Lea - Hereford,2023-02-21T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
751733,Linden Lea - Hereford,2023-02-21T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-02-21T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-02-21T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-02-21T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
751733,Linden Lea - Hereford,2023-02-21T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.81
751733,Linden Lea - Hereford,2023-02-21T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
751733,Linden Lea - Hereford,2023-02-21T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-02-21T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-02-21T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
751733,Linden Lea - Hereford,2023-02-21T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-02-21T19:30:00.000+00:00,transformer,,Temperature,C,19.3
751733,Linden Lea - Hereford,2023-02-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-02-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
751733,Linden Lea - Hereford,2023-02-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-02-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
751733,Linden Lea - Hereford,2023-02-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-02-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
751733,Linden Lea - Hereford,2023-02-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-02-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-02-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-02-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.48
751733,Linden Lea - Hereford,2023-02-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.38
751733,Linden Lea - Hereford,2023-02-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.51
751733,Linden Lea - Hereford,2023-02-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
751733,Linden Lea - Hereford,2023-02-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
751733,Linden Lea - Hereford,2023-02-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
751733,Linden Lea - Hereford,2023-02-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
751733,Linden Lea - Hereford,2023-02-21T19:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-21T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-02-21T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-02-21T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-02-21T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.87
751733,Linden Lea - Hereford,2023-02-21T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
751733,Linden Lea - Hereford,2023-02-21T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.92
751733,Linden Lea - Hereford,2023-02-21T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-02-21T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-02-21T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-02-21T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
751733,Linden Lea - Hereford,2023-02-21T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-02-21T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-02-21T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-02-21T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.69
751733,Linden Lea - Hereford,2023-02-21T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.12
751733,Linden Lea - Hereford,2023-02-21T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.15
751733,Linden Lea - Hereford,2023-02-21T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
751733,Linden Lea - Hereford,2023-02-21T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-02-21T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.2
751733,Linden Lea - Hereford,2023-02-21T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
751733,Linden Lea - Hereford,2023-02-21T19:20:00.000+00:00,transformer,,Temperature,C,19.3
751733,Linden Lea - Hereford,2023-02-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-02-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
751733,Linden Lea - Hereford,2023-02-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-02-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
751733,Linden Lea - Hereford,2023-02-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-02-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
751733,Linden Lea - Hereford,2023-02-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
751733,Linden Lea - Hereford,2023-02-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-02-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-02-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.56
751733,Linden Lea - Hereford,2023-02-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.39
751733,Linden Lea - Hereford,2023-02-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.07
751733,Linden Lea - Hereford,2023-02-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
751733,Linden Lea - Hereford,2023-02-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
751733,Linden Lea - Hereford,2023-02-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
751733,Linden Lea - Hereford,2023-02-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
751733,Linden Lea - Hereford,2023-02-21T19:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-21T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-02-21T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-02-21T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-02-21T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
751733,Linden Lea - Hereford,2023-02-21T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.63
751733,Linden Lea - Hereford,2023-02-21T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.21
751733,Linden Lea - Hereford,2023-02-21T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
751733,Linden Lea - Hereford,2023-02-21T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-02-21T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
751733,Linden Lea - Hereford,2023-02-21T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
751733,Linden Lea - Hereford,2023-02-21T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-02-21T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-02-21T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-02-21T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
751733,Linden Lea - Hereford,2023-02-21T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.09
751733,Linden Lea - Hereford,2023-02-21T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.92
751733,Linden Lea - Hereford,2023-02-21T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-02-21T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-02-21T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
751733,Linden Lea - Hereford,2023-02-21T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
751733,Linden Lea - Hereford,2023-02-21T19:10:00.000+00:00,transformer,,Temperature,C,19.2
751733,Linden Lea - Hereford,2023-02-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-02-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
751733,Linden Lea - Hereford,2023-02-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-02-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
751733,Linden Lea - Hereford,2023-02-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-02-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
751733,Linden Lea - Hereford,2023-02-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-02-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-02-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-02-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.55
751733,Linden Lea - Hereford,2023-02-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.72
751733,Linden Lea - Hereford,2023-02-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.12
751733,Linden Lea - Hereford,2023-02-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
751733,Linden Lea - Hereford,2023-02-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
751733,Linden Lea - Hereford,2023-02-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
751733,Linden Lea - Hereford,2023-02-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
751733,Linden Lea - Hereford,2023-02-21T19:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-21T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-02-21T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-02-21T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-02-21T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.16
751733,Linden Lea - Hereford,2023-02-21T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.55
751733,Linden Lea - Hereford,2023-02-21T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
751733,Linden Lea - Hereford,2023-02-21T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-02-21T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
751733,Linden Lea - Hereford,2023-02-21T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-02-21T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-02-21T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-02-21T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-02-21T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-02-21T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.2
751733,Linden Lea - Hereford,2023-02-21T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.25
751733,Linden Lea - Hereford,2023-02-21T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
751733,Linden Lea - Hereford,2023-02-21T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-02-21T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-02-21T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
751733,Linden Lea - Hereford,2023-02-21T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-02-21T19:00:00.000+00:00,transformer,,Temperature,C,19.2
751733,Linden Lea - Hereford,2023-02-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-02-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
751733,Linden Lea - Hereford,2023-02-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-02-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
751733,Linden Lea - Hereford,2023-02-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-02-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
751733,Linden Lea - Hereford,2023-02-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-02-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-02-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-02-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.36
751733,Linden Lea - Hereford,2023-02-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.8
751733,Linden Lea - Hereford,2023-02-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.97
751733,Linden Lea - Hereford,2023-02-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
751733,Linden Lea - Hereford,2023-02-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
751733,Linden Lea - Hereford,2023-02-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
751733,Linden Lea - Hereford,2023-02-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
751733,Linden Lea - Hereford,2023-02-21T19:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-21T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-02-21T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-02-21T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-02-21T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.74
751733,Linden Lea - Hereford,2023-02-21T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
751733,Linden Lea - Hereford,2023-02-21T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
751733,Linden Lea - Hereford,2023-02-21T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-02-21T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
751733,Linden Lea - Hereford,2023-02-21T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-02-21T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-02-21T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-02-21T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-02-21T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-02-21T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.69
751733,Linden Lea - Hereford,2023-02-21T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.87
751733,Linden Lea - Hereford,2023-02-21T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.57
751733,Linden Lea - Hereford,2023-02-21T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-02-21T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
751733,Linden Lea - Hereford,2023-02-21T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
751733,Linden Lea - Hereford,2023-02-21T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
751733,Linden Lea - Hereford,2023-02-21T18:50:00.000+00:00,transformer,,Temperature,C,19.1
751733,Linden Lea - Hereford,2023-02-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-02-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
751733,Linden Lea - Hereford,2023-02-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-02-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
751733,Linden Lea - Hereford,2023-02-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-02-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
751733,Linden Lea - Hereford,2023-02-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-02-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
751733,Linden Lea - Hereford,2023-02-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-02-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.42
751733,Linden Lea - Hereford,2023-02-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.17
751733,Linden Lea - Hereford,2023-02-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.36
751733,Linden Lea - Hereford,2023-02-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
751733,Linden Lea - Hereford,2023-02-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
751733,Linden Lea - Hereford,2023-02-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
751733,Linden Lea - Hereford,2023-02-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
751733,Linden Lea - Hereford,2023-02-21T18:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-21T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-02-21T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-02-21T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-02-21T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.92
751733,Linden Lea - Hereford,2023-02-21T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
751733,Linden Lea - Hereford,2023-02-21T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.38
751733,Linden Lea - Hereford,2023-02-21T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-02-21T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-02-21T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-02-21T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
751733,Linden Lea - Hereford,2023-02-21T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-02-21T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
751733,Linden Lea - Hereford,2023-02-21T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-02-21T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.27
751733,Linden Lea - Hereford,2023-02-21T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.84
751733,Linden Lea - Hereford,2023-02-21T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
751733,Linden Lea - Hereford,2023-02-21T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-02-21T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
751733,Linden Lea - Hereford,2023-02-21T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
751733,Linden Lea - Hereford,2023-02-21T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-02-21T18:40:00.000+00:00,transformer,,Temperature,C,19.1
751733,Linden Lea - Hereford,2023-02-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-02-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
751733,Linden Lea - Hereford,2023-02-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-02-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
751733,Linden Lea - Hereford,2023-02-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-02-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
751733,Linden Lea - Hereford,2023-02-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-02-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
751733,Linden Lea - Hereford,2023-02-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-02-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.19
751733,Linden Lea - Hereford,2023-02-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.1
751733,Linden Lea - Hereford,2023-02-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.85
751733,Linden Lea - Hereford,2023-02-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
751733,Linden Lea - Hereford,2023-02-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
751733,Linden Lea - Hereford,2023-02-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
751733,Linden Lea - Hereford,2023-02-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
751733,Linden Lea - Hereford,2023-02-21T18:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-21T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-02-21T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-02-21T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-02-21T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.22
751733,Linden Lea - Hereford,2023-02-21T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
751733,Linden Lea - Hereford,2023-02-21T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.72
751733,Linden Lea - Hereford,2023-02-21T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-02-21T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
751733,Linden Lea - Hereford,2023-02-21T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-02-21T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
751733,Linden Lea - Hereford,2023-02-21T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-02-21T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-02-21T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-02-21T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.04
751733,Linden Lea - Hereford,2023-02-21T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.53
751733,Linden Lea - Hereford,2023-02-21T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
751733,Linden Lea - Hereford,2023-02-21T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
751733,Linden Lea - Hereford,2023-02-21T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
751733,Linden Lea - Hereford,2023-02-21T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
751733,Linden Lea - Hereford,2023-02-21T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-02-21T18:30:00.000+00:00,transformer,,Temperature,C,19.1
751733,Linden Lea - Hereford,2023-02-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-02-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
751733,Linden Lea - Hereford,2023-02-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-02-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
751733,Linden Lea - Hereford,2023-02-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-02-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
751733,Linden Lea - Hereford,2023-02-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-02-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-02-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-02-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.25
751733,Linden Lea - Hereford,2023-02-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.18
751733,Linden Lea - Hereford,2023-02-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.43
751733,Linden Lea - Hereford,2023-02-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
751733,Linden Lea - Hereford,2023-02-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
751733,Linden Lea - Hereford,2023-02-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
751733,Linden Lea - Hereford,2023-02-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
751733,Linden Lea - Hereford,2023-02-21T18:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-21T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-02-21T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-02-21T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-02-21T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
751733,Linden Lea - Hereford,2023-02-21T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
751733,Linden Lea - Hereford,2023-02-21T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.74
751733,Linden Lea - Hereford,2023-02-21T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,90.6
751733,Linden Lea - Hereford,2023-02-21T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-02-21T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-02-21T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.2
751733,Linden Lea - Hereford,2023-02-21T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-02-21T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-02-21T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-02-21T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.47
751733,Linden Lea - Hereford,2023-02-21T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.76
751733,Linden Lea - Hereford,2023-02-21T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.55
751733,Linden Lea - Hereford,2023-02-21T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-02-21T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
751733,Linden Lea - Hereford,2023-02-21T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
751733,Linden Lea - Hereford,2023-02-21T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-02-21T18:20:00.000+00:00,transformer,,Temperature,C,19.1
751733,Linden Lea - Hereford,2023-02-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-02-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
751733,Linden Lea - Hereford,2023-02-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-02-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
751733,Linden Lea - Hereford,2023-02-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-02-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
751733,Linden Lea - Hereford,2023-02-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-02-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-02-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-02-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.44
751733,Linden Lea - Hereford,2023-02-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.94
751733,Linden Lea - Hereford,2023-02-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.28
751733,Linden Lea - Hereford,2023-02-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
751733,Linden Lea - Hereford,2023-02-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
751733,Linden Lea - Hereford,2023-02-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
751733,Linden Lea - Hereford,2023-02-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
751733,Linden Lea - Hereford,2023-02-21T18:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-21T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-02-21T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-02-21T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-02-21T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.33
751733,Linden Lea - Hereford,2023-02-21T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
751733,Linden Lea - Hereford,2023-02-21T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.42
751733,Linden Lea - Hereford,2023-02-21T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-02-21T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
751733,Linden Lea - Hereford,2023-02-21T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-02-21T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
751733,Linden Lea - Hereford,2023-02-21T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-02-21T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-02-21T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-02-21T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
751733,Linden Lea - Hereford,2023-02-21T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.57
751733,Linden Lea - Hereford,2023-02-21T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.78
751733,Linden Lea - Hereford,2023-02-21T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-02-21T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
751733,Linden Lea - Hereford,2023-02-21T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
751733,Linden Lea - Hereford,2023-02-21T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
751733,Linden Lea - Hereford,2023-02-21T18:10:00.000+00:00,transformer,,Temperature,C,19.1
751733,Linden Lea - Hereford,2023-02-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-02-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
751733,Linden Lea - Hereford,2023-02-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-02-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
751733,Linden Lea - Hereford,2023-02-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-02-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
751733,Linden Lea - Hereford,2023-02-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-02-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-02-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-02-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.08
751733,Linden Lea - Hereford,2023-02-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.76
751733,Linden Lea - Hereford,2023-02-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.2
751733,Linden Lea - Hereford,2023-02-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
751733,Linden Lea - Hereford,2023-02-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
751733,Linden Lea - Hereford,2023-02-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
751733,Linden Lea - Hereford,2023-02-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
751733,Linden Lea - Hereford,2023-02-21T18:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-21T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-02-21T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-02-21T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-02-21T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.74
751733,Linden Lea - Hereford,2023-02-21T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
751733,Linden Lea - Hereford,2023-02-21T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.9
751733,Linden Lea - Hereford,2023-02-21T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-02-21T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
751733,Linden Lea - Hereford,2023-02-21T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-02-21T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
751733,Linden Lea - Hereford,2023-02-21T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-02-21T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-02-21T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-02-21T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.13
751733,Linden Lea - Hereford,2023-02-21T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.39
751733,Linden Lea - Hereford,2023-02-21T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.34
751733,Linden Lea - Hereford,2023-02-21T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-02-21T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
751733,Linden Lea - Hereford,2023-02-21T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
751733,Linden Lea - Hereford,2023-02-21T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
751733,Linden Lea - Hereford,2023-02-21T18:00:00.000+00:00,transformer,,Temperature,C,19.2
751733,Linden Lea - Hereford,2023-02-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-02-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
751733,Linden Lea - Hereford,2023-02-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-02-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
751733,Linden Lea - Hereford,2023-02-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-02-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
751733,Linden Lea - Hereford,2023-02-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-02-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
751733,Linden Lea - Hereford,2023-02-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-02-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.87
751733,Linden Lea - Hereford,2023-02-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.74
751733,Linden Lea - Hereford,2023-02-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.25
751733,Linden Lea - Hereford,2023-02-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
751733,Linden Lea - Hereford,2023-02-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
751733,Linden Lea - Hereford,2023-02-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
751733,Linden Lea - Hereford,2023-02-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
751733,Linden Lea - Hereford,2023-02-21T18:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-21T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-02-21T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-02-21T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-02-21T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
751733,Linden Lea - Hereford,2023-02-21T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
751733,Linden Lea - Hereford,2023-02-21T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.77
751733,Linden Lea - Hereford,2023-02-21T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-02-21T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-02-21T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-02-21T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
751733,Linden Lea - Hereford,2023-02-21T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-02-21T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-02-21T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-02-21T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
751733,Linden Lea - Hereford,2023-02-21T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.42
751733,Linden Lea - Hereford,2023-02-21T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
751733,Linden Lea - Hereford,2023-02-21T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-02-21T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-02-21T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
751733,Linden Lea - Hereford,2023-02-21T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-02-21T17:50:00.000+00:00,transformer,,Temperature,C,19.3
751733,Linden Lea - Hereford,2023-02-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-02-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
751733,Linden Lea - Hereford,2023-02-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-02-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
751733,Linden Lea - Hereford,2023-02-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-02-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
751733,Linden Lea - Hereford,2023-02-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-02-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-02-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-02-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.81
751733,Linden Lea - Hereford,2023-02-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.2
751733,Linden Lea - Hereford,2023-02-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.05
751733,Linden Lea - Hereford,2023-02-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-02-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
751733,Linden Lea - Hereford,2023-02-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
751733,Linden Lea - Hereford,2023-02-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
751733,Linden Lea - Hereford,2023-02-21T17:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-21T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-02-21T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-02-21T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-02-21T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.89
751733,Linden Lea - Hereford,2023-02-21T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.58
751733,Linden Lea - Hereford,2023-02-21T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
751733,Linden Lea - Hereford,2023-02-21T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-02-21T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-02-21T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
751733,Linden Lea - Hereford,2023-02-21T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
751733,Linden Lea - Hereford,2023-02-21T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-02-21T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-02-21T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-02-21T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
751733,Linden Lea - Hereford,2023-02-21T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.73
751733,Linden Lea - Hereford,2023-02-21T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
751733,Linden Lea - Hereford,2023-02-21T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-02-21T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-02-21T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
751733,Linden Lea - Hereford,2023-02-21T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-02-21T17:40:00.000+00:00,transformer,,Temperature,C,19.3
751733,Linden Lea - Hereford,2023-02-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-02-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
751733,Linden Lea - Hereford,2023-02-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-02-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
751733,Linden Lea - Hereford,2023-02-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-02-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
751733,Linden Lea - Hereford,2023-02-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-02-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
751733,Linden Lea - Hereford,2023-02-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-02-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.37
751733,Linden Lea - Hereford,2023-02-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.32
751733,Linden Lea - Hereford,2023-02-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.56
751733,Linden Lea - Hereford,2023-02-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
751733,Linden Lea - Hereford,2023-02-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
751733,Linden Lea - Hereford,2023-02-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
751733,Linden Lea - Hereford,2023-02-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
751733,Linden Lea - Hereford,2023-02-21T17:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-21T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-02-21T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-02-21T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-02-21T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
751733,Linden Lea - Hereford,2023-02-21T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
751733,Linden Lea - Hereford,2023-02-21T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.66
751733,Linden Lea - Hereford,2023-02-21T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-02-21T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-02-21T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
751733,Linden Lea - Hereford,2023-02-21T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
751733,Linden Lea - Hereford,2023-02-21T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-02-21T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
