Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-21T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-02-21T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
751733,Linden Lea - Hereford,2023-02-21T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.42
751733,Linden Lea - Hereford,2023-02-21T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
751733,Linden Lea - Hereford,2023-02-21T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-02-21T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-02-21T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
751733,Linden Lea - Hereford,2023-02-21T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-02-21T17:30:00.000+00:00,transformer,,Temperature,C,19.3
751733,Linden Lea - Hereford,2023-02-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-02-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
751733,Linden Lea - Hereford,2023-02-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-02-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
751733,Linden Lea - Hereford,2023-02-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-02-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
751733,Linden Lea - Hereford,2023-02-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-02-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-02-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-02-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.67
751733,Linden Lea - Hereford,2023-02-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.92
751733,Linden Lea - Hereford,2023-02-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.02
751733,Linden Lea - Hereford,2023-02-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
751733,Linden Lea - Hereford,2023-02-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
751733,Linden Lea - Hereford,2023-02-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
751733,Linden Lea - Hereford,2023-02-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
751733,Linden Lea - Hereford,2023-02-21T17:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-21T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-02-21T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-02-21T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-02-21T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
751733,Linden Lea - Hereford,2023-02-21T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
751733,Linden Lea - Hereford,2023-02-21T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.52
751733,Linden Lea - Hereford,2023-02-21T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
751733,Linden Lea - Hereford,2023-02-21T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-02-21T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-02-21T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
751733,Linden Lea - Hereford,2023-02-21T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
751733,Linden Lea - Hereford,2023-02-21T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-02-21T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-02-21T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
751733,Linden Lea - Hereford,2023-02-21T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.94
751733,Linden Lea - Hereford,2023-02-21T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
751733,Linden Lea - Hereford,2023-02-21T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-02-21T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-02-21T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
751733,Linden Lea - Hereford,2023-02-21T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-02-21T17:20:00.000+00:00,transformer,,Temperature,C,19.4
751733,Linden Lea - Hereford,2023-02-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-02-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
751733,Linden Lea - Hereford,2023-02-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-02-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
751733,Linden Lea - Hereford,2023-02-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-02-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
751733,Linden Lea - Hereford,2023-02-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
751733,Linden Lea - Hereford,2023-02-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-02-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-02-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.62
751733,Linden Lea - Hereford,2023-02-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.18
751733,Linden Lea - Hereford,2023-02-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.42
751733,Linden Lea - Hereford,2023-02-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
751733,Linden Lea - Hereford,2023-02-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
751733,Linden Lea - Hereford,2023-02-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
751733,Linden Lea - Hereford,2023-02-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
751733,Linden Lea - Hereford,2023-02-21T17:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-21T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-02-21T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-02-21T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-02-21T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
751733,Linden Lea - Hereford,2023-02-21T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
751733,Linden Lea - Hereford,2023-02-21T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.1
751733,Linden Lea - Hereford,2023-02-21T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
751733,Linden Lea - Hereford,2023-02-21T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-02-21T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-02-21T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
751733,Linden Lea - Hereford,2023-02-21T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-02-21T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-02-21T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-02-21T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
751733,Linden Lea - Hereford,2023-02-21T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.5
751733,Linden Lea - Hereford,2023-02-21T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
751733,Linden Lea - Hereford,2023-02-21T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-02-21T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-02-21T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
751733,Linden Lea - Hereford,2023-02-21T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-02-21T17:10:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-02-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-02-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
751733,Linden Lea - Hereford,2023-02-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-02-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
751733,Linden Lea - Hereford,2023-02-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-02-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
751733,Linden Lea - Hereford,2023-02-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-02-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-02-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-02-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.95
751733,Linden Lea - Hereford,2023-02-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.12
751733,Linden Lea - Hereford,2023-02-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.62
751733,Linden Lea - Hereford,2023-02-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
751733,Linden Lea - Hereford,2023-02-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
751733,Linden Lea - Hereford,2023-02-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
751733,Linden Lea - Hereford,2023-02-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
751733,Linden Lea - Hereford,2023-02-21T17:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-21T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-02-21T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-02-21T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-02-21T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.94
751733,Linden Lea - Hereford,2023-02-21T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
751733,Linden Lea - Hereford,2023-02-21T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.53
751733,Linden Lea - Hereford,2023-02-21T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-02-21T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
751733,Linden Lea - Hereford,2023-02-21T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-02-21T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
751733,Linden Lea - Hereford,2023-02-21T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-02-21T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-02-21T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-02-21T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
751733,Linden Lea - Hereford,2023-02-21T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.89
751733,Linden Lea - Hereford,2023-02-21T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
751733,Linden Lea - Hereford,2023-02-21T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
751733,Linden Lea - Hereford,2023-02-21T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-02-21T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
751733,Linden Lea - Hereford,2023-02-21T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-02-21T17:00:00.000+00:00,transformer,,Temperature,C,19.6
751733,Linden Lea - Hereford,2023-02-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-02-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
751733,Linden Lea - Hereford,2023-02-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-02-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
751733,Linden Lea - Hereford,2023-02-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-02-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
751733,Linden Lea - Hereford,2023-02-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-02-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-02-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-02-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.72
751733,Linden Lea - Hereford,2023-02-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.85
751733,Linden Lea - Hereford,2023-02-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.65
751733,Linden Lea - Hereford,2023-02-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
751733,Linden Lea - Hereford,2023-02-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
751733,Linden Lea - Hereford,2023-02-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
751733,Linden Lea - Hereford,2023-02-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
751733,Linden Lea - Hereford,2023-02-21T17:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-21T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-02-21T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-02-21T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-02-21T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
751733,Linden Lea - Hereford,2023-02-21T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
751733,Linden Lea - Hereford,2023-02-21T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.42
751733,Linden Lea - Hereford,2023-02-21T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
751733,Linden Lea - Hereford,2023-02-21T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
751733,Linden Lea - Hereford,2023-02-21T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-02-21T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
751733,Linden Lea - Hereford,2023-02-21T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-02-21T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
751733,Linden Lea - Hereford,2023-02-21T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-02-21T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.08
751733,Linden Lea - Hereford,2023-02-21T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.43
751733,Linden Lea - Hereford,2023-02-21T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
751733,Linden Lea - Hereford,2023-02-21T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-02-21T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
751733,Linden Lea - Hereford,2023-02-21T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
751733,Linden Lea - Hereford,2023-02-21T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-02-21T16:50:00.000+00:00,transformer,,Temperature,C,19.7
751733,Linden Lea - Hereford,2023-02-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-02-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
751733,Linden Lea - Hereford,2023-02-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-02-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
751733,Linden Lea - Hereford,2023-02-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-02-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
751733,Linden Lea - Hereford,2023-02-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-02-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
751733,Linden Lea - Hereford,2023-02-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-02-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.91
751733,Linden Lea - Hereford,2023-02-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.02
751733,Linden Lea - Hereford,2023-02-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.53
751733,Linden Lea - Hereford,2023-02-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
751733,Linden Lea - Hereford,2023-02-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
751733,Linden Lea - Hereford,2023-02-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
751733,Linden Lea - Hereford,2023-02-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
751733,Linden Lea - Hereford,2023-02-21T16:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-21T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-02-21T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-02-21T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-02-21T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
751733,Linden Lea - Hereford,2023-02-21T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
751733,Linden Lea - Hereford,2023-02-21T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.83
751733,Linden Lea - Hereford,2023-02-21T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
751733,Linden Lea - Hereford,2023-02-21T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-02-21T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-02-21T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
751733,Linden Lea - Hereford,2023-02-21T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-02-21T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-02-21T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-02-21T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.05
751733,Linden Lea - Hereford,2023-02-21T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
751733,Linden Lea - Hereford,2023-02-21T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
751733,Linden Lea - Hereford,2023-02-21T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-02-21T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
751733,Linden Lea - Hereford,2023-02-21T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-02-21T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-02-21T16:40:00.000+00:00,transformer,,Temperature,C,19.9
751733,Linden Lea - Hereford,2023-02-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-02-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
751733,Linden Lea - Hereford,2023-02-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-02-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
751733,Linden Lea - Hereford,2023-02-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-02-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
751733,Linden Lea - Hereford,2023-02-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-02-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-02-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-02-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.23
751733,Linden Lea - Hereford,2023-02-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.67
751733,Linden Lea - Hereford,2023-02-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.68
751733,Linden Lea - Hereford,2023-02-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
751733,Linden Lea - Hereford,2023-02-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
751733,Linden Lea - Hereford,2023-02-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
751733,Linden Lea - Hereford,2023-02-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
751733,Linden Lea - Hereford,2023-02-21T16:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-21T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-02-21T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-02-21T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-02-21T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
751733,Linden Lea - Hereford,2023-02-21T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
751733,Linden Lea - Hereford,2023-02-21T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.47
751733,Linden Lea - Hereford,2023-02-21T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
751733,Linden Lea - Hereford,2023-02-21T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-02-21T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-02-21T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
751733,Linden Lea - Hereford,2023-02-21T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-02-21T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-02-21T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-02-21T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.16
751733,Linden Lea - Hereford,2023-02-21T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
751733,Linden Lea - Hereford,2023-02-21T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
751733,Linden Lea - Hereford,2023-02-21T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-02-21T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
751733,Linden Lea - Hereford,2023-02-21T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-02-21T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-02-21T16:30:00.000+00:00,transformer,,Temperature,C,20.1
751733,Linden Lea - Hereford,2023-02-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-02-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
751733,Linden Lea - Hereford,2023-02-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-02-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
751733,Linden Lea - Hereford,2023-02-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-02-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
751733,Linden Lea - Hereford,2023-02-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-02-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-02-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-02-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.51
751733,Linden Lea - Hereford,2023-02-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.55
751733,Linden Lea - Hereford,2023-02-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.93
751733,Linden Lea - Hereford,2023-02-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
751733,Linden Lea - Hereford,2023-02-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
751733,Linden Lea - Hereford,2023-02-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
751733,Linden Lea - Hereford,2023-02-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
751733,Linden Lea - Hereford,2023-02-21T16:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-21T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-02-21T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-02-21T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-02-21T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
751733,Linden Lea - Hereford,2023-02-21T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
751733,Linden Lea - Hereford,2023-02-21T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.72
751733,Linden Lea - Hereford,2023-02-21T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-02-21T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-02-21T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-02-21T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
751733,Linden Lea - Hereford,2023-02-21T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-02-21T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-02-21T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-02-21T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.25
751733,Linden Lea - Hereford,2023-02-21T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
751733,Linden Lea - Hereford,2023-02-21T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
751733,Linden Lea - Hereford,2023-02-21T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-02-21T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-02-21T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-02-21T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-02-21T16:20:00.000+00:00,transformer,,Temperature,C,20.1
751733,Linden Lea - Hereford,2023-02-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-02-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
751733,Linden Lea - Hereford,2023-02-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-02-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
751733,Linden Lea - Hereford,2023-02-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-02-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
751733,Linden Lea - Hereford,2023-02-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-02-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-02-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
751733,Linden Lea - Hereford,2023-02-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.65
751733,Linden Lea - Hereford,2023-02-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.22
751733,Linden Lea - Hereford,2023-02-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.59
751733,Linden Lea - Hereford,2023-02-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
751733,Linden Lea - Hereford,2023-02-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
751733,Linden Lea - Hereford,2023-02-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
751733,Linden Lea - Hereford,2023-02-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
751733,Linden Lea - Hereford,2023-02-21T16:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-21T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-02-21T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-02-21T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-02-21T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
751733,Linden Lea - Hereford,2023-02-21T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
751733,Linden Lea - Hereford,2023-02-21T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
751733,Linden Lea - Hereford,2023-02-21T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-02-21T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-02-21T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-02-21T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
751733,Linden Lea - Hereford,2023-02-21T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-02-21T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-02-21T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-02-21T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.94
751733,Linden Lea - Hereford,2023-02-21T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
751733,Linden Lea - Hereford,2023-02-21T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
751733,Linden Lea - Hereford,2023-02-21T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-02-21T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
751733,Linden Lea - Hereford,2023-02-21T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-02-21T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-02-21T16:10:00.000+00:00,transformer,,Temperature,C,20.2
751733,Linden Lea - Hereford,2023-02-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-02-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
751733,Linden Lea - Hereford,2023-02-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-02-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
751733,Linden Lea - Hereford,2023-02-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-02-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
751733,Linden Lea - Hereford,2023-02-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-02-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
751733,Linden Lea - Hereford,2023-02-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-02-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.13
751733,Linden Lea - Hereford,2023-02-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.74
751733,Linden Lea - Hereford,2023-02-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.08
751733,Linden Lea - Hereford,2023-02-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-02-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
751733,Linden Lea - Hereford,2023-02-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
751733,Linden Lea - Hereford,2023-02-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
751733,Linden Lea - Hereford,2023-02-21T16:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-21T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-02-21T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-02-21T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-02-21T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
751733,Linden Lea - Hereford,2023-02-21T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
751733,Linden Lea - Hereford,2023-02-21T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
751733,Linden Lea - Hereford,2023-02-21T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-02-21T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-02-21T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-02-21T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-02-21T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-02-21T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-02-21T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-02-21T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.21
751733,Linden Lea - Hereford,2023-02-21T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.89
751733,Linden Lea - Hereford,2023-02-21T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
751733,Linden Lea - Hereford,2023-02-21T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-02-21T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-02-21T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
751733,Linden Lea - Hereford,2023-02-21T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-02-21T16:00:00.000+00:00,transformer,,Temperature,C,20.2
751733,Linden Lea - Hereford,2023-02-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-02-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
751733,Linden Lea - Hereford,2023-02-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-02-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
751733,Linden Lea - Hereford,2023-02-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-02-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
751733,Linden Lea - Hereford,2023-02-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
751733,Linden Lea - Hereford,2023-02-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-02-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-02-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.17
751733,Linden Lea - Hereford,2023-02-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.33
751733,Linden Lea - Hereford,2023-02-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.9
751733,Linden Lea - Hereford,2023-02-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-02-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-02-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
751733,Linden Lea - Hereford,2023-02-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
751733,Linden Lea - Hereford,2023-02-21T16:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-21T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-02-21T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-02-21T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-02-21T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
751733,Linden Lea - Hereford,2023-02-21T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
751733,Linden Lea - Hereford,2023-02-21T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
751733,Linden Lea - Hereford,2023-02-21T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-02-21T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-02-21T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-02-21T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-02-21T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-02-21T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-02-21T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-02-21T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
751733,Linden Lea - Hereford,2023-02-21T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
751733,Linden Lea - Hereford,2023-02-21T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
751733,Linden Lea - Hereford,2023-02-21T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-02-21T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-02-21T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
751733,Linden Lea - Hereford,2023-02-21T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-02-21T15:50:00.000+00:00,transformer,,Temperature,C,20.2
751733,Linden Lea - Hereford,2023-02-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-02-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
751733,Linden Lea - Hereford,2023-02-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-02-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
751733,Linden Lea - Hereford,2023-02-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-02-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
751733,Linden Lea - Hereford,2023-02-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-02-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-02-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-02-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.57
751733,Linden Lea - Hereford,2023-02-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.28
751733,Linden Lea - Hereford,2023-02-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.12
751733,Linden Lea - Hereford,2023-02-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-02-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-02-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
751733,Linden Lea - Hereford,2023-02-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
751733,Linden Lea - Hereford,2023-02-21T15:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-21T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-02-21T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-02-21T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-02-21T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
751733,Linden Lea - Hereford,2023-02-21T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
751733,Linden Lea - Hereford,2023-02-21T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
751733,Linden Lea - Hereford,2023-02-21T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-02-21T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-02-21T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-02-21T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-02-21T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-02-21T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-02-21T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-02-21T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
751733,Linden Lea - Hereford,2023-02-21T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
751733,Linden Lea - Hereford,2023-02-21T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
751733,Linden Lea - Hereford,2023-02-21T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-02-21T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-02-21T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-02-21T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-02-21T15:40:00.000+00:00,transformer,,Temperature,C,20.4
751733,Linden Lea - Hereford,2023-02-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-02-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
751733,Linden Lea - Hereford,2023-02-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-02-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
751733,Linden Lea - Hereford,2023-02-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-02-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
751733,Linden Lea - Hereford,2023-02-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-02-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-02-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-02-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.37
751733,Linden Lea - Hereford,2023-02-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.04
751733,Linden Lea - Hereford,2023-02-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.98
751733,Linden Lea - Hereford,2023-02-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-02-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
751733,Linden Lea - Hereford,2023-02-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
751733,Linden Lea - Hereford,2023-02-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
751733,Linden Lea - Hereford,2023-02-21T15:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-21T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-02-21T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-02-21T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-02-21T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
751733,Linden Lea - Hereford,2023-02-21T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
751733,Linden Lea - Hereford,2023-02-21T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
751733,Linden Lea - Hereford,2023-02-21T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-02-21T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-02-21T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-02-21T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-02-21T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-02-21T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-02-21T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-02-21T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.53
751733,Linden Lea - Hereford,2023-02-21T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
751733,Linden Lea - Hereford,2023-02-21T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
751733,Linden Lea - Hereford,2023-02-21T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-02-21T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
751733,Linden Lea - Hereford,2023-02-21T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-02-21T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-02-21T15:30:00.000+00:00,transformer,,Temperature,C,20.5
751733,Linden Lea - Hereford,2023-02-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-02-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
751733,Linden Lea - Hereford,2023-02-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-02-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
751733,Linden Lea - Hereford,2023-02-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-02-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
751733,Linden Lea - Hereford,2023-02-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-02-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
751733,Linden Lea - Hereford,2023-02-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-02-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.62
751733,Linden Lea - Hereford,2023-02-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.96
751733,Linden Lea - Hereford,2023-02-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.05
751733,Linden Lea - Hereford,2023-02-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-02-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
751733,Linden Lea - Hereford,2023-02-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
751733,Linden Lea - Hereford,2023-02-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
751733,Linden Lea - Hereford,2023-02-21T15:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-21T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-02-21T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-02-21T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-02-21T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
751733,Linden Lea - Hereford,2023-02-21T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
751733,Linden Lea - Hereford,2023-02-21T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
751733,Linden Lea - Hereford,2023-02-21T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-02-21T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-02-21T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-02-21T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-02-21T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-02-21T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-02-21T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
751733,Linden Lea - Hereford,2023-02-21T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.21
751733,Linden Lea - Hereford,2023-02-21T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.9
751733,Linden Lea - Hereford,2023-02-21T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
751733,Linden Lea - Hereford,2023-02-21T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-02-21T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
751733,Linden Lea - Hereford,2023-02-21T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-02-21T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-02-21T15:20:00.000+00:00,transformer,,Temperature,C,20.5
751733,Linden Lea - Hereford,2023-02-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-02-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
751733,Linden Lea - Hereford,2023-02-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
