Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
751733,Linden Lea - Hereford,2023-02-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-02-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
751733,Linden Lea - Hereford,2023-02-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-02-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-02-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-02-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.11
751733,Linden Lea - Hereford,2023-02-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.2
751733,Linden Lea - Hereford,2023-02-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.57
751733,Linden Lea - Hereford,2023-02-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
751733,Linden Lea - Hereford,2023-02-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
751733,Linden Lea - Hereford,2023-02-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
751733,Linden Lea - Hereford,2023-02-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
751733,Linden Lea - Hereford,2023-02-21T15:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-21T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-02-21T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-02-21T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-02-21T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
751733,Linden Lea - Hereford,2023-02-21T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
751733,Linden Lea - Hereford,2023-02-21T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
751733,Linden Lea - Hereford,2023-02-21T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-02-21T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-02-21T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-02-21T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-02-21T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-02-21T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-02-21T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-02-21T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
751733,Linden Lea - Hereford,2023-02-21T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
751733,Linden Lea - Hereford,2023-02-21T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
751733,Linden Lea - Hereford,2023-02-21T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-02-21T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
751733,Linden Lea - Hereford,2023-02-21T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-02-21T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-02-21T15:10:00.000+00:00,transformer,,Temperature,C,20.6
751733,Linden Lea - Hereford,2023-02-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-02-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
751733,Linden Lea - Hereford,2023-02-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-02-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
751733,Linden Lea - Hereford,2023-02-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-02-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
751733,Linden Lea - Hereford,2023-02-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-02-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
751733,Linden Lea - Hereford,2023-02-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-02-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.48
751733,Linden Lea - Hereford,2023-02-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.53
751733,Linden Lea - Hereford,2023-02-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.34
751733,Linden Lea - Hereford,2023-02-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
751733,Linden Lea - Hereford,2023-02-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
751733,Linden Lea - Hereford,2023-02-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
751733,Linden Lea - Hereford,2023-02-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
751733,Linden Lea - Hereford,2023-02-21T15:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-21T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-02-21T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-02-21T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-02-21T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
751733,Linden Lea - Hereford,2023-02-21T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
751733,Linden Lea - Hereford,2023-02-21T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
751733,Linden Lea - Hereford,2023-02-21T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-02-21T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-02-21T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-02-21T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-02-21T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-02-21T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-02-21T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-02-21T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
751733,Linden Lea - Hereford,2023-02-21T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.58
751733,Linden Lea - Hereford,2023-02-21T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
751733,Linden Lea - Hereford,2023-02-21T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-02-21T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-02-21T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-02-21T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-02-21T15:00:00.000+00:00,transformer,,Temperature,C,20.7
751733,Linden Lea - Hereford,2023-02-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-02-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
751733,Linden Lea - Hereford,2023-02-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-02-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.82
751733,Linden Lea - Hereford,2023-02-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-02-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
751733,Linden Lea - Hereford,2023-02-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
751733,Linden Lea - Hereford,2023-02-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
751733,Linden Lea - Hereford,2023-02-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-02-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.39
751733,Linden Lea - Hereford,2023-02-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.08
751733,Linden Lea - Hereford,2023-02-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.78
751733,Linden Lea - Hereford,2023-02-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-02-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
751733,Linden Lea - Hereford,2023-02-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
751733,Linden Lea - Hereford,2023-02-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-02-21T15:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-21T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-02-21T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-02-21T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-02-21T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
751733,Linden Lea - Hereford,2023-02-21T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
751733,Linden Lea - Hereford,2023-02-21T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
751733,Linden Lea - Hereford,2023-02-21T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-02-21T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-02-21T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-02-21T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-02-21T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-02-21T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-02-21T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
751733,Linden Lea - Hereford,2023-02-21T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
751733,Linden Lea - Hereford,2023-02-21T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.77
751733,Linden Lea - Hereford,2023-02-21T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
751733,Linden Lea - Hereford,2023-02-21T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-02-21T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-02-21T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-02-21T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-02-21T14:50:00.000+00:00,transformer,,Temperature,C,20.8
751733,Linden Lea - Hereford,2023-02-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-02-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
751733,Linden Lea - Hereford,2023-02-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-02-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
751733,Linden Lea - Hereford,2023-02-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-02-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
751733,Linden Lea - Hereford,2023-02-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-02-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-02-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-02-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.14
751733,Linden Lea - Hereford,2023-02-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.92
751733,Linden Lea - Hereford,2023-02-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.35
751733,Linden Lea - Hereford,2023-02-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-02-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-02-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
751733,Linden Lea - Hereford,2023-02-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
751733,Linden Lea - Hereford,2023-02-21T14:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-21T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-02-21T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-02-21T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-02-21T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
751733,Linden Lea - Hereford,2023-02-21T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
751733,Linden Lea - Hereford,2023-02-21T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
751733,Linden Lea - Hereford,2023-02-21T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-02-21T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-02-21T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-02-21T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-02-21T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-02-21T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-02-21T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-02-21T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
751733,Linden Lea - Hereford,2023-02-21T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
751733,Linden Lea - Hereford,2023-02-21T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
751733,Linden Lea - Hereford,2023-02-21T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-02-21T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-02-21T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-02-21T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-02-21T14:40:00.000+00:00,transformer,,Temperature,C,20.8
751733,Linden Lea - Hereford,2023-02-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-02-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
751733,Linden Lea - Hereford,2023-02-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-02-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
751733,Linden Lea - Hereford,2023-02-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-02-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
751733,Linden Lea - Hereford,2023-02-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-02-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
751733,Linden Lea - Hereford,2023-02-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-02-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.85
751733,Linden Lea - Hereford,2023-02-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.75
751733,Linden Lea - Hereford,2023-02-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.64
751733,Linden Lea - Hereford,2023-02-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-02-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-02-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
751733,Linden Lea - Hereford,2023-02-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-02-21T14:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-21T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-02-21T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-02-21T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-02-21T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
751733,Linden Lea - Hereford,2023-02-21T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
751733,Linden Lea - Hereford,2023-02-21T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
751733,Linden Lea - Hereford,2023-02-21T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-02-21T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-02-21T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-02-21T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-02-21T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-02-21T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-02-21T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-02-21T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
751733,Linden Lea - Hereford,2023-02-21T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
751733,Linden Lea - Hereford,2023-02-21T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
751733,Linden Lea - Hereford,2023-02-21T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-02-21T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-02-21T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-02-21T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-02-21T14:30:00.000+00:00,transformer,,Temperature,C,20.9
751733,Linden Lea - Hereford,2023-02-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-02-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.34
751733,Linden Lea - Hereford,2023-02-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-02-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.65
751733,Linden Lea - Hereford,2023-02-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-02-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
751733,Linden Lea - Hereford,2023-02-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-02-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-02-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
751733,Linden Lea - Hereford,2023-02-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.39
751733,Linden Lea - Hereford,2023-02-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.03
751733,Linden Lea - Hereford,2023-02-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.51
751733,Linden Lea - Hereford,2023-02-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-02-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-02-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
751733,Linden Lea - Hereford,2023-02-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-02-21T14:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-21T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-02-21T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-02-21T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-02-21T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
751733,Linden Lea - Hereford,2023-02-21T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
751733,Linden Lea - Hereford,2023-02-21T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
751733,Linden Lea - Hereford,2023-02-21T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-02-21T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-02-21T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-02-21T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-02-21T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-02-21T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-02-21T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-02-21T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
751733,Linden Lea - Hereford,2023-02-21T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
751733,Linden Lea - Hereford,2023-02-21T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
751733,Linden Lea - Hereford,2023-02-21T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-02-21T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-02-21T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-02-21T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-02-21T14:20:00.000+00:00,transformer,,Temperature,C,20.9
751733,Linden Lea - Hereford,2023-02-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-02-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
751733,Linden Lea - Hereford,2023-02-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-02-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
751733,Linden Lea - Hereford,2023-02-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-02-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
751733,Linden Lea - Hereford,2023-02-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-02-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-02-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-02-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.04
751733,Linden Lea - Hereford,2023-02-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.1
751733,Linden Lea - Hereford,2023-02-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.72
751733,Linden Lea - Hereford,2023-02-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-02-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-02-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
751733,Linden Lea - Hereford,2023-02-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-02-21T14:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-21T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-02-21T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-02-21T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-02-21T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
751733,Linden Lea - Hereford,2023-02-21T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
751733,Linden Lea - Hereford,2023-02-21T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
751733,Linden Lea - Hereford,2023-02-21T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-02-21T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-02-21T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-02-21T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-02-21T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-02-21T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-02-21T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-02-21T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
751733,Linden Lea - Hereford,2023-02-21T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
751733,Linden Lea - Hereford,2023-02-21T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
751733,Linden Lea - Hereford,2023-02-21T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-02-21T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-02-21T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-02-21T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-02-21T14:10:00.000+00:00,transformer,,Temperature,C,21.0
751733,Linden Lea - Hereford,2023-02-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-02-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
751733,Linden Lea - Hereford,2023-02-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-02-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
751733,Linden Lea - Hereford,2023-02-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-02-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
751733,Linden Lea - Hereford,2023-02-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-02-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
751733,Linden Lea - Hereford,2023-02-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
751733,Linden Lea - Hereford,2023-02-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.63
751733,Linden Lea - Hereford,2023-02-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.35
751733,Linden Lea - Hereford,2023-02-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.29
751733,Linden Lea - Hereford,2023-02-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-02-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
751733,Linden Lea - Hereford,2023-02-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-02-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-02-21T14:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-21T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-02-21T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-02-21T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-02-21T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
751733,Linden Lea - Hereford,2023-02-21T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
751733,Linden Lea - Hereford,2023-02-21T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
751733,Linden Lea - Hereford,2023-02-21T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-02-21T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-02-21T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-02-21T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-02-21T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-02-21T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-02-21T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-02-21T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
751733,Linden Lea - Hereford,2023-02-21T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
751733,Linden Lea - Hereford,2023-02-21T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
751733,Linden Lea - Hereford,2023-02-21T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-02-21T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-02-21T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-02-21T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-02-21T14:00:00.000+00:00,transformer,,Temperature,C,21.0
751733,Linden Lea - Hereford,2023-02-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-02-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.05
751733,Linden Lea - Hereford,2023-02-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-02-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.65
751733,Linden Lea - Hereford,2023-02-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-02-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
751733,Linden Lea - Hereford,2023-02-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-02-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-02-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-02-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.47
751733,Linden Lea - Hereford,2023-02-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.36
751733,Linden Lea - Hereford,2023-02-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.71
751733,Linden Lea - Hereford,2023-02-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-02-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-02-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
751733,Linden Lea - Hereford,2023-02-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-02-21T14:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-21T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-02-21T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-02-21T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-02-21T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
751733,Linden Lea - Hereford,2023-02-21T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
751733,Linden Lea - Hereford,2023-02-21T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
751733,Linden Lea - Hereford,2023-02-21T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-02-21T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-02-21T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-02-21T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-02-21T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-02-21T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-02-21T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-02-21T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
751733,Linden Lea - Hereford,2023-02-21T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
751733,Linden Lea - Hereford,2023-02-21T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
751733,Linden Lea - Hereford,2023-02-21T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-02-21T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-02-21T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-02-21T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-02-21T13:50:00.000+00:00,transformer,,Temperature,C,20.9
751733,Linden Lea - Hereford,2023-02-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-02-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
751733,Linden Lea - Hereford,2023-02-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-02-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.51
751733,Linden Lea - Hereford,2023-02-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-02-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
751733,Linden Lea - Hereford,2023-02-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-02-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-02-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
751733,Linden Lea - Hereford,2023-02-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.23
751733,Linden Lea - Hereford,2023-02-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.92
751733,Linden Lea - Hereford,2023-02-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.97
751733,Linden Lea - Hereford,2023-02-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-02-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
751733,Linden Lea - Hereford,2023-02-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-02-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-02-21T13:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-21T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-02-21T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-02-21T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-02-21T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
751733,Linden Lea - Hereford,2023-02-21T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
751733,Linden Lea - Hereford,2023-02-21T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
751733,Linden Lea - Hereford,2023-02-21T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-02-21T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-02-21T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-02-21T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-02-21T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-02-21T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-02-21T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-02-21T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
751733,Linden Lea - Hereford,2023-02-21T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
751733,Linden Lea - Hereford,2023-02-21T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
751733,Linden Lea - Hereford,2023-02-21T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-02-21T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-02-21T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-02-21T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-02-21T13:40:00.000+00:00,transformer,,Temperature,C,20.9
751733,Linden Lea - Hereford,2023-02-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-02-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
751733,Linden Lea - Hereford,2023-02-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-02-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
751733,Linden Lea - Hereford,2023-02-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-02-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
751733,Linden Lea - Hereford,2023-02-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-02-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
751733,Linden Lea - Hereford,2023-02-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-02-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.25
751733,Linden Lea - Hereford,2023-02-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.37
751733,Linden Lea - Hereford,2023-02-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.94
751733,Linden Lea - Hereford,2023-02-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-02-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-02-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
751733,Linden Lea - Hereford,2023-02-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
751733,Linden Lea - Hereford,2023-02-21T13:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-21T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-02-21T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-02-21T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-02-21T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
751733,Linden Lea - Hereford,2023-02-21T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
751733,Linden Lea - Hereford,2023-02-21T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
751733,Linden Lea - Hereford,2023-02-21T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-02-21T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-02-21T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-02-21T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-02-21T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-02-21T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-02-21T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-02-21T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
751733,Linden Lea - Hereford,2023-02-21T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
751733,Linden Lea - Hereford,2023-02-21T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
751733,Linden Lea - Hereford,2023-02-21T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-02-21T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-02-21T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-02-21T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-02-21T13:30:00.000+00:00,transformer,,Temperature,C,20.8
751733,Linden Lea - Hereford,2023-02-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-02-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
751733,Linden Lea - Hereford,2023-02-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-02-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
751733,Linden Lea - Hereford,2023-02-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-02-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
751733,Linden Lea - Hereford,2023-02-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
751733,Linden Lea - Hereford,2023-02-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-02-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-02-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.03
751733,Linden Lea - Hereford,2023-02-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.93
751733,Linden Lea - Hereford,2023-02-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.34
751733,Linden Lea - Hereford,2023-02-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-02-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
751733,Linden Lea - Hereford,2023-02-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
751733,Linden Lea - Hereford,2023-02-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
751733,Linden Lea - Hereford,2023-02-21T13:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-21T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-02-21T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-02-21T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-02-21T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
751733,Linden Lea - Hereford,2023-02-21T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
751733,Linden Lea - Hereford,2023-02-21T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
751733,Linden Lea - Hereford,2023-02-21T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-02-21T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-02-21T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-02-21T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-02-21T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-02-21T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-02-21T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-02-21T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
751733,Linden Lea - Hereford,2023-02-21T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
751733,Linden Lea - Hereford,2023-02-21T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
751733,Linden Lea - Hereford,2023-02-21T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-02-21T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-02-21T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-02-21T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-02-21T13:20:00.000+00:00,transformer,,Temperature,C,20.8
751733,Linden Lea - Hereford,2023-02-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-02-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
751733,Linden Lea - Hereford,2023-02-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-02-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
751733,Linden Lea - Hereford,2023-02-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-02-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
751733,Linden Lea - Hereford,2023-02-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-02-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-02-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
751733,Linden Lea - Hereford,2023-02-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.59
751733,Linden Lea - Hereford,2023-02-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.79
751733,Linden Lea - Hereford,2023-02-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.7
751733,Linden Lea - Hereford,2023-02-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-02-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
751733,Linden Lea - Hereford,2023-02-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
751733,Linden Lea - Hereford,2023-02-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-02-21T13:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-21T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-02-21T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-02-21T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-02-21T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
751733,Linden Lea - Hereford,2023-02-21T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
751733,Linden Lea - Hereford,2023-02-21T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.41
751733,Linden Lea - Hereford,2023-02-21T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
751733,Linden Lea - Hereford,2023-02-21T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-02-21T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-02-21T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
751733,Linden Lea - Hereford,2023-02-21T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-02-21T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-02-21T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-02-21T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
751733,Linden Lea - Hereford,2023-02-21T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
751733,Linden Lea - Hereford,2023-02-21T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
751733,Linden Lea - Hereford,2023-02-21T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-02-21T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-02-21T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-02-21T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-02-21T13:10:00.000+00:00,transformer,,Temperature,C,20.9
751733,Linden Lea - Hereford,2023-02-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-02-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
751733,Linden Lea - Hereford,2023-02-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-02-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
751733,Linden Lea - Hereford,2023-02-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-02-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
751733,Linden Lea - Hereford,2023-02-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-02-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-02-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-02-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.3
751733,Linden Lea - Hereford,2023-02-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.27
751733,Linden Lea - Hereford,2023-02-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.29
751733,Linden Lea - Hereford,2023-02-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
751733,Linden Lea - Hereford,2023-02-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
751733,Linden Lea - Hereford,2023-02-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
751733,Linden Lea - Hereford,2023-02-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
