Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-22T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
751733,Linden Lea - Hereford,2023-02-22T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.97
751733,Linden Lea - Hereford,2023-02-22T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
751733,Linden Lea - Hereford,2023-02-22T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-02-22T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-02-22T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
751733,Linden Lea - Hereford,2023-02-22T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-02-22T21:30:00.000+00:00,transformer,,Temperature,C,18.0
751733,Linden Lea - Hereford,2023-02-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-02-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.77
751733,Linden Lea - Hereford,2023-02-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-02-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.59
751733,Linden Lea - Hereford,2023-02-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-02-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
751733,Linden Lea - Hereford,2023-02-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-02-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-02-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-02-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.77
751733,Linden Lea - Hereford,2023-02-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.26
751733,Linden Lea - Hereford,2023-02-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.54
751733,Linden Lea - Hereford,2023-02-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
751733,Linden Lea - Hereford,2023-02-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-02-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
751733,Linden Lea - Hereford,2023-02-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
751733,Linden Lea - Hereford,2023-02-22T21:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-22T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-02-22T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-02-22T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-02-22T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
751733,Linden Lea - Hereford,2023-02-22T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
751733,Linden Lea - Hereford,2023-02-22T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
751733,Linden Lea - Hereford,2023-02-22T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-02-22T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-02-22T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-02-22T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-02-22T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
751733,Linden Lea - Hereford,2023-02-22T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-02-22T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-02-22T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
751733,Linden Lea - Hereford,2023-02-22T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
751733,Linden Lea - Hereford,2023-02-22T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
751733,Linden Lea - Hereford,2023-02-22T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-02-22T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-02-22T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-02-22T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-02-22T21:20:00.000+00:00,transformer,,Temperature,C,18.1
751733,Linden Lea - Hereford,2023-02-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-02-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
751733,Linden Lea - Hereford,2023-02-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-02-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.86
751733,Linden Lea - Hereford,2023-02-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-02-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
751733,Linden Lea - Hereford,2023-02-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751733,Linden Lea - Hereford,2023-02-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
751733,Linden Lea - Hereford,2023-02-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
751733,Linden Lea - Hereford,2023-02-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.79
751733,Linden Lea - Hereford,2023-02-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.66
751733,Linden Lea - Hereford,2023-02-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.92
751733,Linden Lea - Hereford,2023-02-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-02-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
751733,Linden Lea - Hereford,2023-02-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
751733,Linden Lea - Hereford,2023-02-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
751733,Linden Lea - Hereford,2023-02-22T21:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-22T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-02-22T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-02-22T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-02-22T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.14
751733,Linden Lea - Hereford,2023-02-22T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
751733,Linden Lea - Hereford,2023-02-22T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
751733,Linden Lea - Hereford,2023-02-22T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-02-22T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-02-22T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-02-22T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-02-22T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-02-22T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-02-22T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-02-22T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
751733,Linden Lea - Hereford,2023-02-22T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
751733,Linden Lea - Hereford,2023-02-22T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
751733,Linden Lea - Hereford,2023-02-22T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-02-22T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-02-22T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-02-22T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-02-22T21:10:00.000+00:00,transformer,,Temperature,C,18.2
751733,Linden Lea - Hereford,2023-02-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-02-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
751733,Linden Lea - Hereford,2023-02-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-02-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
751733,Linden Lea - Hereford,2023-02-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-02-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
751733,Linden Lea - Hereford,2023-02-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-02-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-02-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
751733,Linden Lea - Hereford,2023-02-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.46
751733,Linden Lea - Hereford,2023-02-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.87
751733,Linden Lea - Hereford,2023-02-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.94
751733,Linden Lea - Hereford,2023-02-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-02-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
751733,Linden Lea - Hereford,2023-02-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
751733,Linden Lea - Hereford,2023-02-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
751733,Linden Lea - Hereford,2023-02-22T21:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-22T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-02-22T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-02-22T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-02-22T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
751733,Linden Lea - Hereford,2023-02-22T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
751733,Linden Lea - Hereford,2023-02-22T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
751733,Linden Lea - Hereford,2023-02-22T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-02-22T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-02-22T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-02-22T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-02-22T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-02-22T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-02-22T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-02-22T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
751733,Linden Lea - Hereford,2023-02-22T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.23
751733,Linden Lea - Hereford,2023-02-22T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
751733,Linden Lea - Hereford,2023-02-22T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-02-22T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-02-22T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
751733,Linden Lea - Hereford,2023-02-22T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-02-22T21:00:00.000+00:00,transformer,,Temperature,C,18.3
751733,Linden Lea - Hereford,2023-02-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-02-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
751733,Linden Lea - Hereford,2023-02-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
751733,Linden Lea - Hereford,2023-02-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-02-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
751733,Linden Lea - Hereford,2023-02-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-02-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-02-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
751733,Linden Lea - Hereford,2023-02-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.45
751733,Linden Lea - Hereford,2023-02-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.91
751733,Linden Lea - Hereford,2023-02-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.26
751733,Linden Lea - Hereford,2023-02-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-02-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
751733,Linden Lea - Hereford,2023-02-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
751733,Linden Lea - Hereford,2023-02-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
751733,Linden Lea - Hereford,2023-02-22T21:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-22T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-02-22T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-02-22T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-02-22T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
751733,Linden Lea - Hereford,2023-02-22T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
751733,Linden Lea - Hereford,2023-02-22T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
751733,Linden Lea - Hereford,2023-02-22T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-02-22T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-02-22T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-02-22T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-02-22T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-02-22T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-02-22T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-02-22T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.23
751733,Linden Lea - Hereford,2023-02-22T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
751733,Linden Lea - Hereford,2023-02-22T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
751733,Linden Lea - Hereford,2023-02-22T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-02-22T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
751733,Linden Lea - Hereford,2023-02-22T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
751733,Linden Lea - Hereford,2023-02-22T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-02-22T20:50:00.000+00:00,transformer,,Temperature,C,18.4
751733,Linden Lea - Hereford,2023-02-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-02-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
751733,Linden Lea - Hereford,2023-02-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-02-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
751733,Linden Lea - Hereford,2023-02-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-02-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
751733,Linden Lea - Hereford,2023-02-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-02-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-02-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-02-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.14
751733,Linden Lea - Hereford,2023-02-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.23
751733,Linden Lea - Hereford,2023-02-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.47
751733,Linden Lea - Hereford,2023-02-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
751733,Linden Lea - Hereford,2023-02-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
751733,Linden Lea - Hereford,2023-02-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
751733,Linden Lea - Hereford,2023-02-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
751733,Linden Lea - Hereford,2023-02-22T20:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-22T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-02-22T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-02-22T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-02-22T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
751733,Linden Lea - Hereford,2023-02-22T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
751733,Linden Lea - Hereford,2023-02-22T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
751733,Linden Lea - Hereford,2023-02-22T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-02-22T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-02-22T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-02-22T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-02-22T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-02-22T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-02-22T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-02-22T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.46
751733,Linden Lea - Hereford,2023-02-22T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.34
751733,Linden Lea - Hereford,2023-02-22T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
751733,Linden Lea - Hereford,2023-02-22T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
751733,Linden Lea - Hereford,2023-02-22T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.3
751733,Linden Lea - Hereford,2023-02-22T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.7
751733,Linden Lea - Hereford,2023-02-22T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-02-22T20:40:00.000+00:00,transformer,,Temperature,C,18.4
751733,Linden Lea - Hereford,2023-02-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-02-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
751733,Linden Lea - Hereford,2023-02-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-02-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
751733,Linden Lea - Hereford,2023-02-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
751733,Linden Lea - Hereford,2023-02-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-02-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-02-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-02-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.01
751733,Linden Lea - Hereford,2023-02-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.39
751733,Linden Lea - Hereford,2023-02-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.54
751733,Linden Lea - Hereford,2023-02-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
751733,Linden Lea - Hereford,2023-02-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
751733,Linden Lea - Hereford,2023-02-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
751733,Linden Lea - Hereford,2023-02-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
751733,Linden Lea - Hereford,2023-02-22T20:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-22T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-02-22T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-02-22T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-02-22T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
751733,Linden Lea - Hereford,2023-02-22T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.59
751733,Linden Lea - Hereford,2023-02-22T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.67
751733,Linden Lea - Hereford,2023-02-22T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-02-22T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-02-22T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
751733,Linden Lea - Hereford,2023-02-22T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
751733,Linden Lea - Hereford,2023-02-22T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-02-22T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-02-22T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-02-22T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.31
751733,Linden Lea - Hereford,2023-02-22T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.86
751733,Linden Lea - Hereford,2023-02-22T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
751733,Linden Lea - Hereford,2023-02-22T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-02-22T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-02-22T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.8
751733,Linden Lea - Hereford,2023-02-22T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-02-22T20:30:00.000+00:00,transformer,,Temperature,C,18.4
751733,Linden Lea - Hereford,2023-02-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-02-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
751733,Linden Lea - Hereford,2023-02-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-02-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
751733,Linden Lea - Hereford,2023-02-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-02-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
751733,Linden Lea - Hereford,2023-02-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-02-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-02-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-02-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.06
751733,Linden Lea - Hereford,2023-02-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.45
751733,Linden Lea - Hereford,2023-02-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.3
751733,Linden Lea - Hereford,2023-02-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
751733,Linden Lea - Hereford,2023-02-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
751733,Linden Lea - Hereford,2023-02-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
751733,Linden Lea - Hereford,2023-02-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
751733,Linden Lea - Hereford,2023-02-22T20:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-22T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-02-22T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-02-22T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-02-22T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
751733,Linden Lea - Hereford,2023-02-22T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.01
751733,Linden Lea - Hereford,2023-02-22T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
751733,Linden Lea - Hereford,2023-02-22T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-02-22T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-02-22T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
751733,Linden Lea - Hereford,2023-02-22T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-02-22T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-02-22T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-02-22T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-02-22T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
751733,Linden Lea - Hereford,2023-02-22T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.86
751733,Linden Lea - Hereford,2023-02-22T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
751733,Linden Lea - Hereford,2023-02-22T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-02-22T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-02-22T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
751733,Linden Lea - Hereford,2023-02-22T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-02-22T20:20:00.000+00:00,transformer,,Temperature,C,18.5
751733,Linden Lea - Hereford,2023-02-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-02-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
751733,Linden Lea - Hereford,2023-02-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-02-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
751733,Linden Lea - Hereford,2023-02-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-02-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
751733,Linden Lea - Hereford,2023-02-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-02-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-02-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-02-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.11
751733,Linden Lea - Hereford,2023-02-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.87
751733,Linden Lea - Hereford,2023-02-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.82
751733,Linden Lea - Hereford,2023-02-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
751733,Linden Lea - Hereford,2023-02-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
751733,Linden Lea - Hereford,2023-02-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
751733,Linden Lea - Hereford,2023-02-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
751733,Linden Lea - Hereford,2023-02-22T20:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-22T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-02-22T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-02-22T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-02-22T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
751733,Linden Lea - Hereford,2023-02-22T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.48
751733,Linden Lea - Hereford,2023-02-22T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
751733,Linden Lea - Hereford,2023-02-22T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-02-22T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-02-22T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
751733,Linden Lea - Hereford,2023-02-22T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-02-22T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-02-22T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-02-22T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-02-22T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.11
751733,Linden Lea - Hereford,2023-02-22T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
751733,Linden Lea - Hereford,2023-02-22T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.2
751733,Linden Lea - Hereford,2023-02-22T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-02-22T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
751733,Linden Lea - Hereford,2023-02-22T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-02-22T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
751733,Linden Lea - Hereford,2023-02-22T20:10:00.000+00:00,transformer,,Temperature,C,18.4
751733,Linden Lea - Hereford,2023-02-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-02-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
751733,Linden Lea - Hereford,2023-02-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-02-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
751733,Linden Lea - Hereford,2023-02-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-02-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
751733,Linden Lea - Hereford,2023-02-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-02-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
751733,Linden Lea - Hereford,2023-02-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-02-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.83
751733,Linden Lea - Hereford,2023-02-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.44
751733,Linden Lea - Hereford,2023-02-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.86
751733,Linden Lea - Hereford,2023-02-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
751733,Linden Lea - Hereford,2023-02-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
751733,Linden Lea - Hereford,2023-02-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
751733,Linden Lea - Hereford,2023-02-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
751733,Linden Lea - Hereford,2023-02-22T20:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-22T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-02-22T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-02-22T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-02-22T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
751733,Linden Lea - Hereford,2023-02-22T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
751733,Linden Lea - Hereford,2023-02-22T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
751733,Linden Lea - Hereford,2023-02-22T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-02-22T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-02-22T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-02-22T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-02-22T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-02-22T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-02-22T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-02-22T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.27
751733,Linden Lea - Hereford,2023-02-22T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
751733,Linden Lea - Hereford,2023-02-22T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.93
751733,Linden Lea - Hereford,2023-02-22T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-02-22T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-02-22T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-02-22T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
751733,Linden Lea - Hereford,2023-02-22T20:00:00.000+00:00,transformer,,Temperature,C,18.4
751733,Linden Lea - Hereford,2023-02-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-02-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
751733,Linden Lea - Hereford,2023-02-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-02-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
751733,Linden Lea - Hereford,2023-02-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-02-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
751733,Linden Lea - Hereford,2023-02-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-02-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-02-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-02-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.49
751733,Linden Lea - Hereford,2023-02-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.1
751733,Linden Lea - Hereford,2023-02-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.31
751733,Linden Lea - Hereford,2023-02-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
751733,Linden Lea - Hereford,2023-02-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
751733,Linden Lea - Hereford,2023-02-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
751733,Linden Lea - Hereford,2023-02-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
751733,Linden Lea - Hereford,2023-02-22T20:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-22T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-02-22T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-02-22T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-02-22T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.73
751733,Linden Lea - Hereford,2023-02-22T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.72
751733,Linden Lea - Hereford,2023-02-22T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
751733,Linden Lea - Hereford,2023-02-22T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-02-22T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-02-22T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
751733,Linden Lea - Hereford,2023-02-22T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
751733,Linden Lea - Hereford,2023-02-22T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-02-22T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-02-22T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-02-22T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.81
751733,Linden Lea - Hereford,2023-02-22T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
751733,Linden Lea - Hereford,2023-02-22T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.11
751733,Linden Lea - Hereford,2023-02-22T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-02-22T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
751733,Linden Lea - Hereford,2023-02-22T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
751733,Linden Lea - Hereford,2023-02-22T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
751733,Linden Lea - Hereford,2023-02-22T19:50:00.000+00:00,transformer,,Temperature,C,18.5
751733,Linden Lea - Hereford,2023-02-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-02-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
751733,Linden Lea - Hereford,2023-02-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-02-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
751733,Linden Lea - Hereford,2023-02-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-02-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
751733,Linden Lea - Hereford,2023-02-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-02-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-02-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-02-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.54
751733,Linden Lea - Hereford,2023-02-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.09
751733,Linden Lea - Hereford,2023-02-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.85
751733,Linden Lea - Hereford,2023-02-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
751733,Linden Lea - Hereford,2023-02-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
751733,Linden Lea - Hereford,2023-02-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
751733,Linden Lea - Hereford,2023-02-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
751733,Linden Lea - Hereford,2023-02-22T19:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-22T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-02-22T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-02-22T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-02-22T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
751733,Linden Lea - Hereford,2023-02-22T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.8
751733,Linden Lea - Hereford,2023-02-22T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.84
751733,Linden Lea - Hereford,2023-02-22T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
751733,Linden Lea - Hereford,2023-02-22T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-02-22T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
751733,Linden Lea - Hereford,2023-02-22T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
751733,Linden Lea - Hereford,2023-02-22T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-02-22T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-02-22T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-02-22T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.06
751733,Linden Lea - Hereford,2023-02-22T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.69
751733,Linden Lea - Hereford,2023-02-22T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.38
751733,Linden Lea - Hereford,2023-02-22T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-02-22T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
751733,Linden Lea - Hereford,2023-02-22T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
751733,Linden Lea - Hereford,2023-02-22T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
751733,Linden Lea - Hereford,2023-02-22T19:40:00.000+00:00,transformer,,Temperature,C,18.4
751733,Linden Lea - Hereford,2023-02-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-02-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
751733,Linden Lea - Hereford,2023-02-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-02-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
751733,Linden Lea - Hereford,2023-02-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-02-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
751733,Linden Lea - Hereford,2023-02-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-02-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-02-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-02-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.45
751733,Linden Lea - Hereford,2023-02-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.5
751733,Linden Lea - Hereford,2023-02-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.22
751733,Linden Lea - Hereford,2023-02-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
751733,Linden Lea - Hereford,2023-02-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
751733,Linden Lea - Hereford,2023-02-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
751733,Linden Lea - Hereford,2023-02-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
751733,Linden Lea - Hereford,2023-02-22T19:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-22T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-02-22T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-02-22T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-02-22T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
751733,Linden Lea - Hereford,2023-02-22T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
751733,Linden Lea - Hereford,2023-02-22T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
751733,Linden Lea - Hereford,2023-02-22T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-02-22T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-02-22T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-02-22T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
751733,Linden Lea - Hereford,2023-02-22T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-02-22T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-02-22T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-02-22T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.98
751733,Linden Lea - Hereford,2023-02-22T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.86
751733,Linden Lea - Hereford,2023-02-22T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
751733,Linden Lea - Hereford,2023-02-22T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-02-22T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-02-22T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
751733,Linden Lea - Hereford,2023-02-22T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
751733,Linden Lea - Hereford,2023-02-22T19:30:00.000+00:00,transformer,,Temperature,C,18.4
751733,Linden Lea - Hereford,2023-02-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-02-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
751733,Linden Lea - Hereford,2023-02-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-02-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
751733,Linden Lea - Hereford,2023-02-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-02-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
751733,Linden Lea - Hereford,2023-02-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-02-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-02-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
751733,Linden Lea - Hereford,2023-02-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.45
751733,Linden Lea - Hereford,2023-02-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.17
751733,Linden Lea - Hereford,2023-02-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.2
751733,Linden Lea - Hereford,2023-02-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
751733,Linden Lea - Hereford,2023-02-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
751733,Linden Lea - Hereford,2023-02-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
751733,Linden Lea - Hereford,2023-02-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
751733,Linden Lea - Hereford,2023-02-22T19:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-22T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-02-22T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-02-22T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-02-22T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
751733,Linden Lea - Hereford,2023-02-22T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.14
751733,Linden Lea - Hereford,2023-02-22T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
751733,Linden Lea - Hereford,2023-02-22T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-02-22T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-02-22T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-02-22T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
751733,Linden Lea - Hereford,2023-02-22T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-02-22T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
751733,Linden Lea - Hereford,2023-02-22T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-02-22T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
751733,Linden Lea - Hereford,2023-02-22T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.14
751733,Linden Lea - Hereford,2023-02-22T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.88
751733,Linden Lea - Hereford,2023-02-22T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-02-22T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-02-22T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
751733,Linden Lea - Hereford,2023-02-22T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
751733,Linden Lea - Hereford,2023-02-22T19:20:00.000+00:00,transformer,,Temperature,C,18.4
751733,Linden Lea - Hereford,2023-02-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-02-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
751733,Linden Lea - Hereford,2023-02-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-02-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
