Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-02-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
751733,Linden Lea - Hereford,2023-02-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-02-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-02-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-02-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.35
751733,Linden Lea - Hereford,2023-02-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.28
751733,Linden Lea - Hereford,2023-02-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.25
751733,Linden Lea - Hereford,2023-02-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
751733,Linden Lea - Hereford,2023-02-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
751733,Linden Lea - Hereford,2023-02-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
751733,Linden Lea - Hereford,2023-02-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
751733,Linden Lea - Hereford,2023-02-22T19:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-22T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-02-22T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-02-22T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-02-22T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
751733,Linden Lea - Hereford,2023-02-22T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.07
751733,Linden Lea - Hereford,2023-02-22T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
751733,Linden Lea - Hereford,2023-02-22T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-02-22T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-02-22T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
751733,Linden Lea - Hereford,2023-02-22T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
751733,Linden Lea - Hereford,2023-02-22T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-02-22T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-02-22T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-02-22T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
751733,Linden Lea - Hereford,2023-02-22T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
751733,Linden Lea - Hereford,2023-02-22T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
751733,Linden Lea - Hereford,2023-02-22T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-02-22T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-02-22T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-02-22T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
751733,Linden Lea - Hereford,2023-02-22T19:10:00.000+00:00,transformer,,Temperature,C,18.5
751733,Linden Lea - Hereford,2023-02-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-02-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
751733,Linden Lea - Hereford,2023-02-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
751733,Linden Lea - Hereford,2023-02-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-02-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
751733,Linden Lea - Hereford,2023-02-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-02-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-02-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
751733,Linden Lea - Hereford,2023-02-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.82
751733,Linden Lea - Hereford,2023-02-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.1
751733,Linden Lea - Hereford,2023-02-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.41
751733,Linden Lea - Hereford,2023-02-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
751733,Linden Lea - Hereford,2023-02-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
751733,Linden Lea - Hereford,2023-02-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
751733,Linden Lea - Hereford,2023-02-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
751733,Linden Lea - Hereford,2023-02-22T19:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-22T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-02-22T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-02-22T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-02-22T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
751733,Linden Lea - Hereford,2023-02-22T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.78
751733,Linden Lea - Hereford,2023-02-22T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.07
751733,Linden Lea - Hereford,2023-02-22T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-02-22T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-02-22T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
751733,Linden Lea - Hereford,2023-02-22T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
751733,Linden Lea - Hereford,2023-02-22T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-02-22T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-02-22T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-02-22T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
751733,Linden Lea - Hereford,2023-02-22T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.11
751733,Linden Lea - Hereford,2023-02-22T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
751733,Linden Lea - Hereford,2023-02-22T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-02-22T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-02-22T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
751733,Linden Lea - Hereford,2023-02-22T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-02-22T19:00:00.000+00:00,transformer,,Temperature,C,18.5
751733,Linden Lea - Hereford,2023-02-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-02-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
751733,Linden Lea - Hereford,2023-02-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-02-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
751733,Linden Lea - Hereford,2023-02-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-02-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
751733,Linden Lea - Hereford,2023-02-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-02-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
751733,Linden Lea - Hereford,2023-02-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-02-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.22
751733,Linden Lea - Hereford,2023-02-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.89
751733,Linden Lea - Hereford,2023-02-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.97
751733,Linden Lea - Hereford,2023-02-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-02-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
751733,Linden Lea - Hereford,2023-02-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
751733,Linden Lea - Hereford,2023-02-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
751733,Linden Lea - Hereford,2023-02-22T19:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-22T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-02-22T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-02-22T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-02-22T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.02
751733,Linden Lea - Hereford,2023-02-22T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
751733,Linden Lea - Hereford,2023-02-22T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.64
751733,Linden Lea - Hereford,2023-02-22T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-02-22T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
751733,Linden Lea - Hereford,2023-02-22T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
751733,Linden Lea - Hereford,2023-02-22T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
751733,Linden Lea - Hereford,2023-02-22T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-02-22T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-02-22T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-02-22T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
751733,Linden Lea - Hereford,2023-02-22T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
751733,Linden Lea - Hereford,2023-02-22T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.05
751733,Linden Lea - Hereford,2023-02-22T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-02-22T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-02-22T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
751733,Linden Lea - Hereford,2023-02-22T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-02-22T18:50:00.000+00:00,transformer,,Temperature,C,18.5
751733,Linden Lea - Hereford,2023-02-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-02-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
751733,Linden Lea - Hereford,2023-02-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-02-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
751733,Linden Lea - Hereford,2023-02-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
751733,Linden Lea - Hereford,2023-02-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-02-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-02-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
751733,Linden Lea - Hereford,2023-02-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.01
751733,Linden Lea - Hereford,2023-02-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.64
751733,Linden Lea - Hereford,2023-02-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.68
751733,Linden Lea - Hereford,2023-02-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
751733,Linden Lea - Hereford,2023-02-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
751733,Linden Lea - Hereford,2023-02-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
751733,Linden Lea - Hereford,2023-02-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
751733,Linden Lea - Hereford,2023-02-22T18:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-22T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-02-22T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-02-22T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-02-22T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.13
751733,Linden Lea - Hereford,2023-02-22T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
751733,Linden Lea - Hereford,2023-02-22T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.55
751733,Linden Lea - Hereford,2023-02-22T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
751733,Linden Lea - Hereford,2023-02-22T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
751733,Linden Lea - Hereford,2023-02-22T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-02-22T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
751733,Linden Lea - Hereford,2023-02-22T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.8
751733,Linden Lea - Hereford,2023-02-22T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-02-22T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-02-22T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.14
751733,Linden Lea - Hereford,2023-02-22T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.4
751733,Linden Lea - Hereford,2023-02-22T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.56
751733,Linden Lea - Hereford,2023-02-22T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-02-22T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
751733,Linden Lea - Hereford,2023-02-22T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
751733,Linden Lea - Hereford,2023-02-22T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
751733,Linden Lea - Hereford,2023-02-22T18:40:00.000+00:00,transformer,,Temperature,C,18.4
751733,Linden Lea - Hereford,2023-02-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-02-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
751733,Linden Lea - Hereford,2023-02-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-02-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
751733,Linden Lea - Hereford,2023-02-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-02-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
751733,Linden Lea - Hereford,2023-02-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
751733,Linden Lea - Hereford,2023-02-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-02-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-02-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.27
751733,Linden Lea - Hereford,2023-02-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.71
751733,Linden Lea - Hereford,2023-02-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.11
751733,Linden Lea - Hereford,2023-02-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
751733,Linden Lea - Hereford,2023-02-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
751733,Linden Lea - Hereford,2023-02-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
751733,Linden Lea - Hereford,2023-02-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
751733,Linden Lea - Hereford,2023-02-22T18:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-22T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-02-22T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-02-22T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-02-22T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
751733,Linden Lea - Hereford,2023-02-22T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
751733,Linden Lea - Hereford,2023-02-22T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.81
751733,Linden Lea - Hereford,2023-02-22T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-02-22T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-02-22T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-02-22T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
751733,Linden Lea - Hereford,2023-02-22T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-02-22T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-02-22T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-02-22T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.31
751733,Linden Lea - Hereford,2023-02-22T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.14
751733,Linden Lea - Hereford,2023-02-22T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
751733,Linden Lea - Hereford,2023-02-22T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-02-22T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
751733,Linden Lea - Hereford,2023-02-22T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
751733,Linden Lea - Hereford,2023-02-22T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
751733,Linden Lea - Hereford,2023-02-22T18:30:00.000+00:00,transformer,,Temperature,C,18.3
751733,Linden Lea - Hereford,2023-02-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-02-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
751733,Linden Lea - Hereford,2023-02-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-02-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
751733,Linden Lea - Hereford,2023-02-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-02-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
751733,Linden Lea - Hereford,2023-02-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-02-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-02-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-02-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.44
751733,Linden Lea - Hereford,2023-02-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.36
751733,Linden Lea - Hereford,2023-02-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.69
751733,Linden Lea - Hereford,2023-02-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
751733,Linden Lea - Hereford,2023-02-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
751733,Linden Lea - Hereford,2023-02-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
751733,Linden Lea - Hereford,2023-02-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
751733,Linden Lea - Hereford,2023-02-22T18:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-22T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-02-22T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-02-22T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-02-22T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.62
751733,Linden Lea - Hereford,2023-02-22T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
751733,Linden Lea - Hereford,2023-02-22T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.1
751733,Linden Lea - Hereford,2023-02-22T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
751733,Linden Lea - Hereford,2023-02-22T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-02-22T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-02-22T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
751733,Linden Lea - Hereford,2023-02-22T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
751733,Linden Lea - Hereford,2023-02-22T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-02-22T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-02-22T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.01
751733,Linden Lea - Hereford,2023-02-22T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.03
751733,Linden Lea - Hereford,2023-02-22T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.68
751733,Linden Lea - Hereford,2023-02-22T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-02-22T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
751733,Linden Lea - Hereford,2023-02-22T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
751733,Linden Lea - Hereford,2023-02-22T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
751733,Linden Lea - Hereford,2023-02-22T18:20:00.000+00:00,transformer,,Temperature,C,18.2
751733,Linden Lea - Hereford,2023-02-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-02-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
751733,Linden Lea - Hereford,2023-02-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-02-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
751733,Linden Lea - Hereford,2023-02-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-02-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
751733,Linden Lea - Hereford,2023-02-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
751733,Linden Lea - Hereford,2023-02-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-02-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-02-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.63
751733,Linden Lea - Hereford,2023-02-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.55
751733,Linden Lea - Hereford,2023-02-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.78
751733,Linden Lea - Hereford,2023-02-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
751733,Linden Lea - Hereford,2023-02-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
751733,Linden Lea - Hereford,2023-02-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
751733,Linden Lea - Hereford,2023-02-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
751733,Linden Lea - Hereford,2023-02-22T18:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-22T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-02-22T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-02-22T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-02-22T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.79
751733,Linden Lea - Hereford,2023-02-22T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
751733,Linden Lea - Hereford,2023-02-22T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.52
751733,Linden Lea - Hereford,2023-02-22T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
751733,Linden Lea - Hereford,2023-02-22T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
751733,Linden Lea - Hereford,2023-02-22T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-02-22T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
751733,Linden Lea - Hereford,2023-02-22T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
751733,Linden Lea - Hereford,2023-02-22T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-02-22T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-02-22T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.4
751733,Linden Lea - Hereford,2023-02-22T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.18
751733,Linden Lea - Hereford,2023-02-22T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.16
751733,Linden Lea - Hereford,2023-02-22T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-02-22T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
751733,Linden Lea - Hereford,2023-02-22T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
751733,Linden Lea - Hereford,2023-02-22T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
751733,Linden Lea - Hereford,2023-02-22T18:10:00.000+00:00,transformer,,Temperature,C,18.0
751733,Linden Lea - Hereford,2023-02-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-02-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
751733,Linden Lea - Hereford,2023-02-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-02-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
751733,Linden Lea - Hereford,2023-02-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-02-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
751733,Linden Lea - Hereford,2023-02-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
751733,Linden Lea - Hereford,2023-02-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-02-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-02-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.19
751733,Linden Lea - Hereford,2023-02-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.39
751733,Linden Lea - Hereford,2023-02-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.68
751733,Linden Lea - Hereford,2023-02-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
751733,Linden Lea - Hereford,2023-02-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
751733,Linden Lea - Hereford,2023-02-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
751733,Linden Lea - Hereford,2023-02-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
751733,Linden Lea - Hereford,2023-02-22T18:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-22T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-02-22T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-02-22T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-02-22T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
751733,Linden Lea - Hereford,2023-02-22T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
751733,Linden Lea - Hereford,2023-02-22T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.17
751733,Linden Lea - Hereford,2023-02-22T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
751733,Linden Lea - Hereford,2023-02-22T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
751733,Linden Lea - Hereford,2023-02-22T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-02-22T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
751733,Linden Lea - Hereford,2023-02-22T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-02-22T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-02-22T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-02-22T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.56
751733,Linden Lea - Hereford,2023-02-22T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
751733,Linden Lea - Hereford,2023-02-22T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
751733,Linden Lea - Hereford,2023-02-22T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-02-22T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
751733,Linden Lea - Hereford,2023-02-22T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
751733,Linden Lea - Hereford,2023-02-22T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-02-22T18:00:00.000+00:00,transformer,,Temperature,C,18.0
751733,Linden Lea - Hereford,2023-02-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-02-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
751733,Linden Lea - Hereford,2023-02-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-02-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
751733,Linden Lea - Hereford,2023-02-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-02-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
751733,Linden Lea - Hereford,2023-02-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-02-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-02-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-02-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.55
751733,Linden Lea - Hereford,2023-02-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.4
751733,Linden Lea - Hereford,2023-02-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.24
751733,Linden Lea - Hereford,2023-02-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
751733,Linden Lea - Hereford,2023-02-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
751733,Linden Lea - Hereford,2023-02-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
751733,Linden Lea - Hereford,2023-02-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
751733,Linden Lea - Hereford,2023-02-22T18:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-22T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-02-22T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-02-22T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-02-22T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
751733,Linden Lea - Hereford,2023-02-22T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
751733,Linden Lea - Hereford,2023-02-22T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.38
751733,Linden Lea - Hereford,2023-02-22T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
751733,Linden Lea - Hereford,2023-02-22T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-02-22T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-02-22T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
751733,Linden Lea - Hereford,2023-02-22T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-02-22T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-02-22T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
751733,Linden Lea - Hereford,2023-02-22T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.52
751733,Linden Lea - Hereford,2023-02-22T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
751733,Linden Lea - Hereford,2023-02-22T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
751733,Linden Lea - Hereford,2023-02-22T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-02-22T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-02-22T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
751733,Linden Lea - Hereford,2023-02-22T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-02-22T17:50:00.000+00:00,transformer,,Temperature,C,18.0
751733,Linden Lea - Hereford,2023-02-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-02-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
751733,Linden Lea - Hereford,2023-02-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-02-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
751733,Linden Lea - Hereford,2023-02-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-02-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
751733,Linden Lea - Hereford,2023-02-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-02-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-02-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-02-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.03
751733,Linden Lea - Hereford,2023-02-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.14
751733,Linden Lea - Hereford,2023-02-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.48
751733,Linden Lea - Hereford,2023-02-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
751733,Linden Lea - Hereford,2023-02-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
751733,Linden Lea - Hereford,2023-02-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
751733,Linden Lea - Hereford,2023-02-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
751733,Linden Lea - Hereford,2023-02-22T17:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-22T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-02-22T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-02-22T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-02-22T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
751733,Linden Lea - Hereford,2023-02-22T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
751733,Linden Lea - Hereford,2023-02-22T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.6
751733,Linden Lea - Hereford,2023-02-22T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-02-22T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-02-22T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-02-22T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
751733,Linden Lea - Hereford,2023-02-22T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-02-22T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-02-22T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-02-22T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.48
751733,Linden Lea - Hereford,2023-02-22T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
751733,Linden Lea - Hereford,2023-02-22T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
751733,Linden Lea - Hereford,2023-02-22T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
751733,Linden Lea - Hereford,2023-02-22T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.2
751733,Linden Lea - Hereford,2023-02-22T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
751733,Linden Lea - Hereford,2023-02-22T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-02-22T17:40:00.000+00:00,transformer,,Temperature,C,18.1
751733,Linden Lea - Hereford,2023-02-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-02-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
751733,Linden Lea - Hereford,2023-02-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-02-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
751733,Linden Lea - Hereford,2023-02-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-02-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
751733,Linden Lea - Hereford,2023-02-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
751733,Linden Lea - Hereford,2023-02-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
751733,Linden Lea - Hereford,2023-02-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-02-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.52
751733,Linden Lea - Hereford,2023-02-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.3
751733,Linden Lea - Hereford,2023-02-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.12
751733,Linden Lea - Hereford,2023-02-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
751733,Linden Lea - Hereford,2023-02-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
751733,Linden Lea - Hereford,2023-02-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
751733,Linden Lea - Hereford,2023-02-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
751733,Linden Lea - Hereford,2023-02-22T17:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-22T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-02-22T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-02-22T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-02-22T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
751733,Linden Lea - Hereford,2023-02-22T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
751733,Linden Lea - Hereford,2023-02-22T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.14
751733,Linden Lea - Hereford,2023-02-22T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-02-22T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-02-22T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-02-22T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
751733,Linden Lea - Hereford,2023-02-22T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-02-22T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-02-22T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
751733,Linden Lea - Hereford,2023-02-22T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.14
751733,Linden Lea - Hereford,2023-02-22T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
751733,Linden Lea - Hereford,2023-02-22T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
751733,Linden Lea - Hereford,2023-02-22T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
751733,Linden Lea - Hereford,2023-02-22T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.6
751733,Linden Lea - Hereford,2023-02-22T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
751733,Linden Lea - Hereford,2023-02-22T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-02-22T17:30:00.000+00:00,transformer,,Temperature,C,18.2
751733,Linden Lea - Hereford,2023-02-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-02-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
751733,Linden Lea - Hereford,2023-02-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-02-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
751733,Linden Lea - Hereford,2023-02-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
751733,Linden Lea - Hereford,2023-02-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-02-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-02-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
751733,Linden Lea - Hereford,2023-02-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.12
751733,Linden Lea - Hereford,2023-02-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.08
751733,Linden Lea - Hereford,2023-02-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.53
751733,Linden Lea - Hereford,2023-02-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
751733,Linden Lea - Hereford,2023-02-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
751733,Linden Lea - Hereford,2023-02-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
751733,Linden Lea - Hereford,2023-02-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
751733,Linden Lea - Hereford,2023-02-22T17:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-22T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-02-22T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-02-22T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-02-22T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
751733,Linden Lea - Hereford,2023-02-22T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
751733,Linden Lea - Hereford,2023-02-22T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.46
751733,Linden Lea - Hereford,2023-02-22T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
751733,Linden Lea - Hereford,2023-02-22T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-02-22T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-02-22T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
751733,Linden Lea - Hereford,2023-02-22T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-02-22T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-02-22T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-02-22T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.08
751733,Linden Lea - Hereford,2023-02-22T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.9
751733,Linden Lea - Hereford,2023-02-22T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
751733,Linden Lea - Hereford,2023-02-22T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-02-22T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
751733,Linden Lea - Hereford,2023-02-22T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
751733,Linden Lea - Hereford,2023-02-22T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-02-22T17:20:00.000+00:00,transformer,,Temperature,C,18.3
751733,Linden Lea - Hereford,2023-02-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-02-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
751733,Linden Lea - Hereford,2023-02-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
751733,Linden Lea - Hereford,2023-02-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-02-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
751733,Linden Lea - Hereford,2023-02-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-02-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
751733,Linden Lea - Hereford,2023-02-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-02-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.37
751733,Linden Lea - Hereford,2023-02-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.89
751733,Linden Lea - Hereford,2023-02-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.96
751733,Linden Lea - Hereford,2023-02-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
751733,Linden Lea - Hereford,2023-02-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
751733,Linden Lea - Hereford,2023-02-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
751733,Linden Lea - Hereford,2023-02-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
751733,Linden Lea - Hereford,2023-02-22T17:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-22T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-02-22T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-02-22T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-02-22T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
751733,Linden Lea - Hereford,2023-02-22T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
751733,Linden Lea - Hereford,2023-02-22T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.63
751733,Linden Lea - Hereford,2023-02-22T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
751733,Linden Lea - Hereford,2023-02-22T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-02-22T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-02-22T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
751733,Linden Lea - Hereford,2023-02-22T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-02-22T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-02-22T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-02-22T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.24
751733,Linden Lea - Hereford,2023-02-22T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
751733,Linden Lea - Hereford,2023-02-22T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
751733,Linden Lea - Hereford,2023-02-22T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-02-22T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
751733,Linden Lea - Hereford,2023-02-22T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
751733,Linden Lea - Hereford,2023-02-22T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-02-22T17:10:00.000+00:00,transformer,,Temperature,C,18.4
751733,Linden Lea - Hereford,2023-02-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-02-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
751733,Linden Lea - Hereford,2023-02-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-02-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
751733,Linden Lea - Hereford,2023-02-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-02-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
751733,Linden Lea - Hereford,2023-02-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-02-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-02-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-02-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.74
751733,Linden Lea - Hereford,2023-02-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.54
751733,Linden Lea - Hereford,2023-02-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.47
751733,Linden Lea - Hereford,2023-02-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
751733,Linden Lea - Hereford,2023-02-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
751733,Linden Lea - Hereford,2023-02-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
751733,Linden Lea - Hereford,2023-02-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
