Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-22T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-02-22T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-02-22T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-02-22T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
751733,Linden Lea - Hereford,2023-02-22T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
751733,Linden Lea - Hereford,2023-02-22T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
751733,Linden Lea - Hereford,2023-02-22T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-02-22T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-02-22T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
751733,Linden Lea - Hereford,2023-02-22T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
751733,Linden Lea - Hereford,2023-02-22T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-02-22T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-02-22T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-02-22T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
751733,Linden Lea - Hereford,2023-02-22T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
751733,Linden Lea - Hereford,2023-02-22T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
751733,Linden Lea - Hereford,2023-02-22T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
751733,Linden Lea - Hereford,2023-02-22T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-02-22T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-02-22T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
751733,Linden Lea - Hereford,2023-02-22T03:40:00.000+00:00,transformer,,Temperature,C,17.7
751733,Linden Lea - Hereford,2023-02-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
751733,Linden Lea - Hereford,2023-02-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
751733,Linden Lea - Hereford,2023-02-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
751733,Linden Lea - Hereford,2023-02-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
751733,Linden Lea - Hereford,2023-02-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
751733,Linden Lea - Hereford,2023-02-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
751733,Linden Lea - Hereford,2023-02-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-02-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
751733,Linden Lea - Hereford,2023-02-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
751733,Linden Lea - Hereford,2023-02-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.09
751733,Linden Lea - Hereford,2023-02-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.79
751733,Linden Lea - Hereford,2023-02-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.92
751733,Linden Lea - Hereford,2023-02-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-02-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-02-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-02-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-02-22T03:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-22T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-02-22T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-02-22T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-02-22T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
751733,Linden Lea - Hereford,2023-02-22T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
751733,Linden Lea - Hereford,2023-02-22T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.55
751733,Linden Lea - Hereford,2023-02-22T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-02-22T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-02-22T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
751733,Linden Lea - Hereford,2023-02-22T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-02-22T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-02-22T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-02-22T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-02-22T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
751733,Linden Lea - Hereford,2023-02-22T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
751733,Linden Lea - Hereford,2023-02-22T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
751733,Linden Lea - Hereford,2023-02-22T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
751733,Linden Lea - Hereford,2023-02-22T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-02-22T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-02-22T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-02-22T03:30:00.000+00:00,transformer,,Temperature,C,17.8
751733,Linden Lea - Hereford,2023-02-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
751733,Linden Lea - Hereford,2023-02-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
751733,Linden Lea - Hereford,2023-02-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
751733,Linden Lea - Hereford,2023-02-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
751733,Linden Lea - Hereford,2023-02-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
751733,Linden Lea - Hereford,2023-02-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
751733,Linden Lea - Hereford,2023-02-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-02-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751733,Linden Lea - Hereford,2023-02-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
751733,Linden Lea - Hereford,2023-02-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.39
751733,Linden Lea - Hereford,2023-02-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.58
751733,Linden Lea - Hereford,2023-02-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.51
751733,Linden Lea - Hereford,2023-02-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-02-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-02-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-02-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-02-22T03:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-22T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-02-22T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-02-22T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-02-22T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
751733,Linden Lea - Hereford,2023-02-22T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
751733,Linden Lea - Hereford,2023-02-22T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.48
751733,Linden Lea - Hereford,2023-02-22T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-02-22T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-02-22T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-02-22T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-02-22T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-02-22T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-02-22T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-02-22T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
751733,Linden Lea - Hereford,2023-02-22T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
751733,Linden Lea - Hereford,2023-02-22T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
751733,Linden Lea - Hereford,2023-02-22T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
751733,Linden Lea - Hereford,2023-02-22T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-02-22T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-02-22T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-02-22T03:20:00.000+00:00,transformer,,Temperature,C,17.8
751733,Linden Lea - Hereford,2023-02-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
751733,Linden Lea - Hereford,2023-02-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
751733,Linden Lea - Hereford,2023-02-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
751733,Linden Lea - Hereford,2023-02-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
751733,Linden Lea - Hereford,2023-02-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
751733,Linden Lea - Hereford,2023-02-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
751733,Linden Lea - Hereford,2023-02-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-02-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-02-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-02-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.73
751733,Linden Lea - Hereford,2023-02-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.2
751733,Linden Lea - Hereford,2023-02-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.98
751733,Linden Lea - Hereford,2023-02-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-02-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-02-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-02-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-02-22T03:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-22T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-02-22T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-02-22T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-02-22T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
751733,Linden Lea - Hereford,2023-02-22T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
751733,Linden Lea - Hereford,2023-02-22T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
751733,Linden Lea - Hereford,2023-02-22T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-02-22T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-02-22T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-02-22T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-02-22T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-02-22T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
751733,Linden Lea - Hereford,2023-02-22T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-02-22T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
751733,Linden Lea - Hereford,2023-02-22T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
751733,Linden Lea - Hereford,2023-02-22T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
751733,Linden Lea - Hereford,2023-02-22T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
751733,Linden Lea - Hereford,2023-02-22T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-02-22T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-02-22T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-02-22T03:10:00.000+00:00,transformer,,Temperature,C,17.9
751733,Linden Lea - Hereford,2023-02-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
751733,Linden Lea - Hereford,2023-02-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
751733,Linden Lea - Hereford,2023-02-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
751733,Linden Lea - Hereford,2023-02-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
751733,Linden Lea - Hereford,2023-02-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
751733,Linden Lea - Hereford,2023-02-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
751733,Linden Lea - Hereford,2023-02-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
751733,Linden Lea - Hereford,2023-02-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
751733,Linden Lea - Hereford,2023-02-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
751733,Linden Lea - Hereford,2023-02-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.36
751733,Linden Lea - Hereford,2023-02-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.33
751733,Linden Lea - Hereford,2023-02-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.52
751733,Linden Lea - Hereford,2023-02-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-02-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-02-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-02-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-02-22T03:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-22T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-02-22T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-02-22T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-02-22T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
751733,Linden Lea - Hereford,2023-02-22T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
751733,Linden Lea - Hereford,2023-02-22T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.35
751733,Linden Lea - Hereford,2023-02-22T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-02-22T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-02-22T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-02-22T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-02-22T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-02-22T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
751733,Linden Lea - Hereford,2023-02-22T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-02-22T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
751733,Linden Lea - Hereford,2023-02-22T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
751733,Linden Lea - Hereford,2023-02-22T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
751733,Linden Lea - Hereford,2023-02-22T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
751733,Linden Lea - Hereford,2023-02-22T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-02-22T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-02-22T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-02-22T03:00:00.000+00:00,transformer,,Temperature,C,17.9
751733,Linden Lea - Hereford,2023-02-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
751733,Linden Lea - Hereford,2023-02-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
751733,Linden Lea - Hereford,2023-02-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
751733,Linden Lea - Hereford,2023-02-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
751733,Linden Lea - Hereford,2023-02-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
751733,Linden Lea - Hereford,2023-02-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
751733,Linden Lea - Hereford,2023-02-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-02-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
751733,Linden Lea - Hereford,2023-02-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
751733,Linden Lea - Hereford,2023-02-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.08
751733,Linden Lea - Hereford,2023-02-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.38
751733,Linden Lea - Hereford,2023-02-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.7
751733,Linden Lea - Hereford,2023-02-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-02-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-02-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-02-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-02-22T03:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-22T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-02-22T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-02-22T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-02-22T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
751733,Linden Lea - Hereford,2023-02-22T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
751733,Linden Lea - Hereford,2023-02-22T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
751733,Linden Lea - Hereford,2023-02-22T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-02-22T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-02-22T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
751733,Linden Lea - Hereford,2023-02-22T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-02-22T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-02-22T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
751733,Linden Lea - Hereford,2023-02-22T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-02-22T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
751733,Linden Lea - Hereford,2023-02-22T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
751733,Linden Lea - Hereford,2023-02-22T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
751733,Linden Lea - Hereford,2023-02-22T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-02-22T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-02-22T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-02-22T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-02-22T02:50:00.000+00:00,transformer,,Temperature,C,18.0
751733,Linden Lea - Hereford,2023-02-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
751733,Linden Lea - Hereford,2023-02-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
751733,Linden Lea - Hereford,2023-02-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
751733,Linden Lea - Hereford,2023-02-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
751733,Linden Lea - Hereford,2023-02-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
751733,Linden Lea - Hereford,2023-02-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
751733,Linden Lea - Hereford,2023-02-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-02-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
751733,Linden Lea - Hereford,2023-02-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-02-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.26
751733,Linden Lea - Hereford,2023-02-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.2
751733,Linden Lea - Hereford,2023-02-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.8
751733,Linden Lea - Hereford,2023-02-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-02-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-02-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-02-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-02-22T02:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-22T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-02-22T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-02-22T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-02-22T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
751733,Linden Lea - Hereford,2023-02-22T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
751733,Linden Lea - Hereford,2023-02-22T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
751733,Linden Lea - Hereford,2023-02-22T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-02-22T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-02-22T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
751733,Linden Lea - Hereford,2023-02-22T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-02-22T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-02-22T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
751733,Linden Lea - Hereford,2023-02-22T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-02-22T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
751733,Linden Lea - Hereford,2023-02-22T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
751733,Linden Lea - Hereford,2023-02-22T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
751733,Linden Lea - Hereford,2023-02-22T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-02-22T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-02-22T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-02-22T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-02-22T02:40:00.000+00:00,transformer,,Temperature,C,18.0
751733,Linden Lea - Hereford,2023-02-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
751733,Linden Lea - Hereford,2023-02-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
751733,Linden Lea - Hereford,2023-02-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
751733,Linden Lea - Hereford,2023-02-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
751733,Linden Lea - Hereford,2023-02-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
751733,Linden Lea - Hereford,2023-02-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
751733,Linden Lea - Hereford,2023-02-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-02-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
751733,Linden Lea - Hereford,2023-02-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
751733,Linden Lea - Hereford,2023-02-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.56
751733,Linden Lea - Hereford,2023-02-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.31
751733,Linden Lea - Hereford,2023-02-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.86
751733,Linden Lea - Hereford,2023-02-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-02-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-02-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-02-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-02-22T02:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-22T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-02-22T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-02-22T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-02-22T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
751733,Linden Lea - Hereford,2023-02-22T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
751733,Linden Lea - Hereford,2023-02-22T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
751733,Linden Lea - Hereford,2023-02-22T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-02-22T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-02-22T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
751733,Linden Lea - Hereford,2023-02-22T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-02-22T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-02-22T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
751733,Linden Lea - Hereford,2023-02-22T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-02-22T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
751733,Linden Lea - Hereford,2023-02-22T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
751733,Linden Lea - Hereford,2023-02-22T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
751733,Linden Lea - Hereford,2023-02-22T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-02-22T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-02-22T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-02-22T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-02-22T02:30:00.000+00:00,transformer,,Temperature,C,18.0
751733,Linden Lea - Hereford,2023-02-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
751733,Linden Lea - Hereford,2023-02-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
751733,Linden Lea - Hereford,2023-02-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
751733,Linden Lea - Hereford,2023-02-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
751733,Linden Lea - Hereford,2023-02-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
751733,Linden Lea - Hereford,2023-02-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
751733,Linden Lea - Hereford,2023-02-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-02-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
751733,Linden Lea - Hereford,2023-02-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
751733,Linden Lea - Hereford,2023-02-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.13
751733,Linden Lea - Hereford,2023-02-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.44
751733,Linden Lea - Hereford,2023-02-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.24
751733,Linden Lea - Hereford,2023-02-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-02-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-02-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-02-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-02-22T02:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-22T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-02-22T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-02-22T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-02-22T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
751733,Linden Lea - Hereford,2023-02-22T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
751733,Linden Lea - Hereford,2023-02-22T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
751733,Linden Lea - Hereford,2023-02-22T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-02-22T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-02-22T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
751733,Linden Lea - Hereford,2023-02-22T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-02-22T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-02-22T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
751733,Linden Lea - Hereford,2023-02-22T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-02-22T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
751733,Linden Lea - Hereford,2023-02-22T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
751733,Linden Lea - Hereford,2023-02-22T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
751733,Linden Lea - Hereford,2023-02-22T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-02-22T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-02-22T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-02-22T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-02-22T02:20:00.000+00:00,transformer,,Temperature,C,18.0
751733,Linden Lea - Hereford,2023-02-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
751733,Linden Lea - Hereford,2023-02-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
751733,Linden Lea - Hereford,2023-02-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
751733,Linden Lea - Hereford,2023-02-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
751733,Linden Lea - Hereford,2023-02-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
751733,Linden Lea - Hereford,2023-02-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
751733,Linden Lea - Hereford,2023-02-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
751733,Linden Lea - Hereford,2023-02-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
751733,Linden Lea - Hereford,2023-02-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-02-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.85
751733,Linden Lea - Hereford,2023-02-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.52
751733,Linden Lea - Hereford,2023-02-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.46
751733,Linden Lea - Hereford,2023-02-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-02-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-02-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-02-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-02-22T02:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-22T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-02-22T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-02-22T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-02-22T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
751733,Linden Lea - Hereford,2023-02-22T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
751733,Linden Lea - Hereford,2023-02-22T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
751733,Linden Lea - Hereford,2023-02-22T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-02-22T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-02-22T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
751733,Linden Lea - Hereford,2023-02-22T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-02-22T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-02-22T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-02-22T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-02-22T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
751733,Linden Lea - Hereford,2023-02-22T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.55
751733,Linden Lea - Hereford,2023-02-22T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
751733,Linden Lea - Hereford,2023-02-22T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-02-22T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-02-22T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-02-22T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-02-22T02:10:00.000+00:00,transformer,,Temperature,C,18.0
751733,Linden Lea - Hereford,2023-02-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
751733,Linden Lea - Hereford,2023-02-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
751733,Linden Lea - Hereford,2023-02-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
751733,Linden Lea - Hereford,2023-02-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
751733,Linden Lea - Hereford,2023-02-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
751733,Linden Lea - Hereford,2023-02-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
751733,Linden Lea - Hereford,2023-02-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-02-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
751733,Linden Lea - Hereford,2023-02-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-02-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.21
751733,Linden Lea - Hereford,2023-02-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.15
751733,Linden Lea - Hereford,2023-02-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.74
751733,Linden Lea - Hereford,2023-02-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-02-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-02-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-02-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-02-22T02:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-22T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-02-22T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-02-22T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-02-22T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
751733,Linden Lea - Hereford,2023-02-22T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
751733,Linden Lea - Hereford,2023-02-22T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.27
751733,Linden Lea - Hereford,2023-02-22T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-02-22T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
751733,Linden Lea - Hereford,2023-02-22T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
751733,Linden Lea - Hereford,2023-02-22T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-02-22T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-02-22T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
751733,Linden Lea - Hereford,2023-02-22T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-02-22T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
751733,Linden Lea - Hereford,2023-02-22T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
751733,Linden Lea - Hereford,2023-02-22T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
751733,Linden Lea - Hereford,2023-02-22T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-02-22T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-02-22T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-02-22T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-02-22T02:00:00.000+00:00,transformer,,Temperature,C,18.1
751733,Linden Lea - Hereford,2023-02-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
751733,Linden Lea - Hereford,2023-02-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
751733,Linden Lea - Hereford,2023-02-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
751733,Linden Lea - Hereford,2023-02-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
751733,Linden Lea - Hereford,2023-02-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
751733,Linden Lea - Hereford,2023-02-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
751733,Linden Lea - Hereford,2023-02-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-02-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
751733,Linden Lea - Hereford,2023-02-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-02-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.23
751733,Linden Lea - Hereford,2023-02-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.99
751733,Linden Lea - Hereford,2023-02-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.69
751733,Linden Lea - Hereford,2023-02-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-02-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-02-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-02-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-02-22T02:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-22T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-02-22T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-02-22T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-02-22T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
751733,Linden Lea - Hereford,2023-02-22T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
751733,Linden Lea - Hereford,2023-02-22T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
751733,Linden Lea - Hereford,2023-02-22T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-02-22T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-02-22T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
751733,Linden Lea - Hereford,2023-02-22T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-02-22T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-02-22T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
751733,Linden Lea - Hereford,2023-02-22T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-02-22T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
751733,Linden Lea - Hereford,2023-02-22T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
751733,Linden Lea - Hereford,2023-02-22T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
751733,Linden Lea - Hereford,2023-02-22T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
751733,Linden Lea - Hereford,2023-02-22T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-02-22T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-02-22T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-02-22T01:50:00.000+00:00,transformer,,Temperature,C,18.1
751733,Linden Lea - Hereford,2023-02-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
751733,Linden Lea - Hereford,2023-02-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
751733,Linden Lea - Hereford,2023-02-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
751733,Linden Lea - Hereford,2023-02-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
751733,Linden Lea - Hereford,2023-02-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
751733,Linden Lea - Hereford,2023-02-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
751733,Linden Lea - Hereford,2023-02-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-02-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
751733,Linden Lea - Hereford,2023-02-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-02-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.13
751733,Linden Lea - Hereford,2023-02-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.99
751733,Linden Lea - Hereford,2023-02-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.85
751733,Linden Lea - Hereford,2023-02-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-02-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-02-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-02-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-02-22T01:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-22T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-02-22T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-02-22T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-02-22T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
751733,Linden Lea - Hereford,2023-02-22T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
751733,Linden Lea - Hereford,2023-02-22T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
751733,Linden Lea - Hereford,2023-02-22T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-02-22T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-02-22T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-02-22T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-02-22T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-02-22T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
751733,Linden Lea - Hereford,2023-02-22T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-02-22T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
751733,Linden Lea - Hereford,2023-02-22T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
751733,Linden Lea - Hereford,2023-02-22T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
751733,Linden Lea - Hereford,2023-02-22T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
751733,Linden Lea - Hereford,2023-02-22T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-02-22T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-02-22T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-02-22T01:40:00.000+00:00,transformer,,Temperature,C,18.2
751733,Linden Lea - Hereford,2023-02-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
751733,Linden Lea - Hereford,2023-02-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.15
751733,Linden Lea - Hereford,2023-02-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
751733,Linden Lea - Hereford,2023-02-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.91
751733,Linden Lea - Hereford,2023-02-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-02-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
751733,Linden Lea - Hereford,2023-02-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
751733,Linden Lea - Hereford,2023-02-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
751733,Linden Lea - Hereford,2023-02-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
751733,Linden Lea - Hereford,2023-02-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.47
751733,Linden Lea - Hereford,2023-02-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.8
751733,Linden Lea - Hereford,2023-02-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.88
751733,Linden Lea - Hereford,2023-02-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-02-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-02-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-02-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-02-22T01:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-22T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-02-22T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-02-22T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-02-22T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
751733,Linden Lea - Hereford,2023-02-22T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
751733,Linden Lea - Hereford,2023-02-22T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
751733,Linden Lea - Hereford,2023-02-22T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-02-22T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-02-22T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-02-22T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-02-22T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-02-22T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
751733,Linden Lea - Hereford,2023-02-22T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
