Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-22T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
751733,Linden Lea - Hereford,2023-02-22T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
751733,Linden Lea - Hereford,2023-02-22T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
751733,Linden Lea - Hereford,2023-02-22T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
751733,Linden Lea - Hereford,2023-02-22T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-02-22T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-02-22T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-02-22T01:30:00.000+00:00,transformer,,Temperature,C,18.3
751733,Linden Lea - Hereford,2023-02-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
751733,Linden Lea - Hereford,2023-02-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.02
751733,Linden Lea - Hereford,2023-02-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
751733,Linden Lea - Hereford,2023-02-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.81
751733,Linden Lea - Hereford,2023-02-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-02-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
751733,Linden Lea - Hereford,2023-02-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
751733,Linden Lea - Hereford,2023-02-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
751733,Linden Lea - Hereford,2023-02-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-02-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.18
751733,Linden Lea - Hereford,2023-02-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.35
751733,Linden Lea - Hereford,2023-02-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.03
751733,Linden Lea - Hereford,2023-02-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-02-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-02-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-02-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-02-22T01:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-22T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-02-22T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-02-22T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-02-22T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
751733,Linden Lea - Hereford,2023-02-22T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
751733,Linden Lea - Hereford,2023-02-22T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
751733,Linden Lea - Hereford,2023-02-22T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-02-22T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-02-22T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-02-22T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-02-22T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-02-22T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-02-22T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-02-22T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
751733,Linden Lea - Hereford,2023-02-22T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
751733,Linden Lea - Hereford,2023-02-22T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
751733,Linden Lea - Hereford,2023-02-22T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-02-22T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-02-22T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-02-22T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-02-22T01:20:00.000+00:00,transformer,,Temperature,C,18.3
751733,Linden Lea - Hereford,2023-02-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
751733,Linden Lea - Hereford,2023-02-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.97
751733,Linden Lea - Hereford,2023-02-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
751733,Linden Lea - Hereford,2023-02-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.38
751733,Linden Lea - Hereford,2023-02-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-02-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
751733,Linden Lea - Hereford,2023-02-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
751733,Linden Lea - Hereford,2023-02-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
751733,Linden Lea - Hereford,2023-02-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-02-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.53
751733,Linden Lea - Hereford,2023-02-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.69
751733,Linden Lea - Hereford,2023-02-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.24
751733,Linden Lea - Hereford,2023-02-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-02-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-02-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-02-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-02-22T01:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-22T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-02-22T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-02-22T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-02-22T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
751733,Linden Lea - Hereford,2023-02-22T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
751733,Linden Lea - Hereford,2023-02-22T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
751733,Linden Lea - Hereford,2023-02-22T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-02-22T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-02-22T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-02-22T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-02-22T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-02-22T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-02-22T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-02-22T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
751733,Linden Lea - Hereford,2023-02-22T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
751733,Linden Lea - Hereford,2023-02-22T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
751733,Linden Lea - Hereford,2023-02-22T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-02-22T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-02-22T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-02-22T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-02-22T01:10:00.000+00:00,transformer,,Temperature,C,18.4
751733,Linden Lea - Hereford,2023-02-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
751733,Linden Lea - Hereford,2023-02-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.78
751733,Linden Lea - Hereford,2023-02-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
751733,Linden Lea - Hereford,2023-02-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.42
751733,Linden Lea - Hereford,2023-02-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-02-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
751733,Linden Lea - Hereford,2023-02-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
751733,Linden Lea - Hereford,2023-02-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-02-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
751733,Linden Lea - Hereford,2023-02-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.86
751733,Linden Lea - Hereford,2023-02-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.23
751733,Linden Lea - Hereford,2023-02-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.2
751733,Linden Lea - Hereford,2023-02-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-02-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-02-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-02-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-02-22T01:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-22T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-02-22T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-02-22T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-02-22T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
751733,Linden Lea - Hereford,2023-02-22T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
751733,Linden Lea - Hereford,2023-02-22T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
751733,Linden Lea - Hereford,2023-02-22T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-02-22T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-02-22T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
751733,Linden Lea - Hereford,2023-02-22T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-02-22T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-02-22T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-02-22T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-02-22T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
751733,Linden Lea - Hereford,2023-02-22T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
751733,Linden Lea - Hereford,2023-02-22T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
751733,Linden Lea - Hereford,2023-02-22T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-02-22T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-02-22T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-02-22T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-02-22T01:00:00.000+00:00,transformer,,Temperature,C,18.4
751733,Linden Lea - Hereford,2023-02-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
751733,Linden Lea - Hereford,2023-02-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
751733,Linden Lea - Hereford,2023-02-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
751733,Linden Lea - Hereford,2023-02-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.89
751733,Linden Lea - Hereford,2023-02-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-02-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
751733,Linden Lea - Hereford,2023-02-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-02-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-02-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-02-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.09
751733,Linden Lea - Hereford,2023-02-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.57
751733,Linden Lea - Hereford,2023-02-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.65
751733,Linden Lea - Hereford,2023-02-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-02-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-02-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-02-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-02-22T01:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-22T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-02-22T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-02-22T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-02-22T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
751733,Linden Lea - Hereford,2023-02-22T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
751733,Linden Lea - Hereford,2023-02-22T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.48
751733,Linden Lea - Hereford,2023-02-22T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-02-22T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-02-22T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
751733,Linden Lea - Hereford,2023-02-22T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-02-22T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-02-22T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
751733,Linden Lea - Hereford,2023-02-22T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-02-22T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
751733,Linden Lea - Hereford,2023-02-22T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
751733,Linden Lea - Hereford,2023-02-22T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
751733,Linden Lea - Hereford,2023-02-22T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-02-22T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-02-22T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-02-22T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-02-22T00:50:00.000+00:00,transformer,,Temperature,C,18.5
751733,Linden Lea - Hereford,2023-02-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
751733,Linden Lea - Hereford,2023-02-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
751733,Linden Lea - Hereford,2023-02-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-02-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.54
751733,Linden Lea - Hereford,2023-02-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-02-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
751733,Linden Lea - Hereford,2023-02-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-02-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
751733,Linden Lea - Hereford,2023-02-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
751733,Linden Lea - Hereford,2023-02-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.28
751733,Linden Lea - Hereford,2023-02-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.42
751733,Linden Lea - Hereford,2023-02-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.77
751733,Linden Lea - Hereford,2023-02-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-02-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-02-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-02-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-02-22T00:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-22T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-02-22T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-02-22T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-02-22T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
751733,Linden Lea - Hereford,2023-02-22T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
751733,Linden Lea - Hereford,2023-02-22T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
751733,Linden Lea - Hereford,2023-02-22T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-02-22T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-02-22T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
751733,Linden Lea - Hereford,2023-02-22T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-02-22T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-02-22T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
751733,Linden Lea - Hereford,2023-02-22T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-02-22T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
751733,Linden Lea - Hereford,2023-02-22T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
751733,Linden Lea - Hereford,2023-02-22T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
751733,Linden Lea - Hereford,2023-02-22T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-02-22T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-02-22T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-02-22T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-02-22T00:40:00.000+00:00,transformer,,Temperature,C,18.6
751733,Linden Lea - Hereford,2023-02-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
751733,Linden Lea - Hereford,2023-02-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
751733,Linden Lea - Hereford,2023-02-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
751733,Linden Lea - Hereford,2023-02-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.26
751733,Linden Lea - Hereford,2023-02-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-02-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
751733,Linden Lea - Hereford,2023-02-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-02-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
751733,Linden Lea - Hereford,2023-02-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-02-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.43
751733,Linden Lea - Hereford,2023-02-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.2
751733,Linden Lea - Hereford,2023-02-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751733,Linden Lea - Hereford,2023-02-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-02-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-02-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-02-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-02-22T00:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-22T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-02-22T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-02-22T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-02-22T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
751733,Linden Lea - Hereford,2023-02-22T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
751733,Linden Lea - Hereford,2023-02-22T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
751733,Linden Lea - Hereford,2023-02-22T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-02-22T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-02-22T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
751733,Linden Lea - Hereford,2023-02-22T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-02-22T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-02-22T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
751733,Linden Lea - Hereford,2023-02-22T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-02-22T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
751733,Linden Lea - Hereford,2023-02-22T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
751733,Linden Lea - Hereford,2023-02-22T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
751733,Linden Lea - Hereford,2023-02-22T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-02-22T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-02-22T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-02-22T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-02-22T00:30:00.000+00:00,transformer,,Temperature,C,18.6
751733,Linden Lea - Hereford,2023-02-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
751733,Linden Lea - Hereford,2023-02-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
751733,Linden Lea - Hereford,2023-02-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
751733,Linden Lea - Hereford,2023-02-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
751733,Linden Lea - Hereford,2023-02-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
751733,Linden Lea - Hereford,2023-02-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
751733,Linden Lea - Hereford,2023-02-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
751733,Linden Lea - Hereford,2023-02-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
751733,Linden Lea - Hereford,2023-02-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
751733,Linden Lea - Hereford,2023-02-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.52
751733,Linden Lea - Hereford,2023-02-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.82
751733,Linden Lea - Hereford,2023-02-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.27
751733,Linden Lea - Hereford,2023-02-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-02-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-02-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-02-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-02-22T00:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-22T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-02-22T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-02-22T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-02-22T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
751733,Linden Lea - Hereford,2023-02-22T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
751733,Linden Lea - Hereford,2023-02-22T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
751733,Linden Lea - Hereford,2023-02-22T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-02-22T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-02-22T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
751733,Linden Lea - Hereford,2023-02-22T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-02-22T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-02-22T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-02-22T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-02-22T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
751733,Linden Lea - Hereford,2023-02-22T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
751733,Linden Lea - Hereford,2023-02-22T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
751733,Linden Lea - Hereford,2023-02-22T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-02-22T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-02-22T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-02-22T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-02-22T00:20:00.000+00:00,transformer,,Temperature,C,18.7
751733,Linden Lea - Hereford,2023-02-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
751733,Linden Lea - Hereford,2023-02-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
751733,Linden Lea - Hereford,2023-02-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
751733,Linden Lea - Hereford,2023-02-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
751733,Linden Lea - Hereford,2023-02-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
751733,Linden Lea - Hereford,2023-02-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
751733,Linden Lea - Hereford,2023-02-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
751733,Linden Lea - Hereford,2023-02-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
751733,Linden Lea - Hereford,2023-02-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
751733,Linden Lea - Hereford,2023-02-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.77
751733,Linden Lea - Hereford,2023-02-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.89
751733,Linden Lea - Hereford,2023-02-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.54
751733,Linden Lea - Hereford,2023-02-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-02-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-02-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-02-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-02-22T00:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-22T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-02-22T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-02-22T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-02-22T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
751733,Linden Lea - Hereford,2023-02-22T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
751733,Linden Lea - Hereford,2023-02-22T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
751733,Linden Lea - Hereford,2023-02-22T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-02-22T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-02-22T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
751733,Linden Lea - Hereford,2023-02-22T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-02-22T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-02-22T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-02-22T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-02-22T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
751733,Linden Lea - Hereford,2023-02-22T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
751733,Linden Lea - Hereford,2023-02-22T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
751733,Linden Lea - Hereford,2023-02-22T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-02-22T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-02-22T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-02-22T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-02-22T00:10:00.000+00:00,transformer,,Temperature,C,18.7
751733,Linden Lea - Hereford,2023-02-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
751733,Linden Lea - Hereford,2023-02-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
751733,Linden Lea - Hereford,2023-02-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
751733,Linden Lea - Hereford,2023-02-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
751733,Linden Lea - Hereford,2023-02-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
751733,Linden Lea - Hereford,2023-02-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
751733,Linden Lea - Hereford,2023-02-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-02-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-02-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-02-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.62
751733,Linden Lea - Hereford,2023-02-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.78
751733,Linden Lea - Hereford,2023-02-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.59
751733,Linden Lea - Hereford,2023-02-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-02-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-02-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-02-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-02-22T00:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-22T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-02-22T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-02-22T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-02-22T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
751733,Linden Lea - Hereford,2023-02-22T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.07
751733,Linden Lea - Hereford,2023-02-22T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
751733,Linden Lea - Hereford,2023-02-22T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-02-22T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-02-22T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-02-22T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-02-22T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
751733,Linden Lea - Hereford,2023-02-22T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
751733,Linden Lea - Hereford,2023-02-22T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-02-22T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
751733,Linden Lea - Hereford,2023-02-22T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
751733,Linden Lea - Hereford,2023-02-22T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
751733,Linden Lea - Hereford,2023-02-22T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-02-22T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-02-22T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-02-22T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-02-22T00:00:00.000+00:00,transformer,,Temperature,C,18.8
751733,Linden Lea - Hereford,2023-02-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
751733,Linden Lea - Hereford,2023-02-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
751733,Linden Lea - Hereford,2023-02-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
751733,Linden Lea - Hereford,2023-02-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
751733,Linden Lea - Hereford,2023-02-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
751733,Linden Lea - Hereford,2023-02-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
751733,Linden Lea - Hereford,2023-02-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
751733,Linden Lea - Hereford,2023-02-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
751733,Linden Lea - Hereford,2023-02-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-02-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.85
751733,Linden Lea - Hereford,2023-02-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.24
751733,Linden Lea - Hereford,2023-02-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.58
751733,Linden Lea - Hereford,2023-02-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-02-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-02-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-02-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-02-22T00:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-23T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-02-23T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-02-23T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-02-23T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
751733,Linden Lea - Hereford,2023-02-23T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
751733,Linden Lea - Hereford,2023-02-23T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
751733,Linden Lea - Hereford,2023-02-23T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-02-23T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-02-23T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-02-23T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-02-23T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-02-23T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-02-23T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-02-23T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
751733,Linden Lea - Hereford,2023-02-23T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
751733,Linden Lea - Hereford,2023-02-23T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
751733,Linden Lea - Hereford,2023-02-23T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-02-23T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-02-23T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-02-23T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-02-23T23:50:00.000+00:00,transformer,,Temperature,C,14.4
751733,Linden Lea - Hereford,2023-02-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
751733,Linden Lea - Hereford,2023-02-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
751733,Linden Lea - Hereford,2023-02-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
751733,Linden Lea - Hereford,2023-02-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
751733,Linden Lea - Hereford,2023-02-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-02-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
751733,Linden Lea - Hereford,2023-02-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
751733,Linden Lea - Hereford,2023-02-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
751733,Linden Lea - Hereford,2023-02-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
751733,Linden Lea - Hereford,2023-02-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.95
751733,Linden Lea - Hereford,2023-02-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.4
751733,Linden Lea - Hereford,2023-02-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.46
751733,Linden Lea - Hereford,2023-02-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-02-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-02-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-02-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-02-23T23:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-23T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-02-23T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-02-23T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-02-23T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
751733,Linden Lea - Hereford,2023-02-23T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
751733,Linden Lea - Hereford,2023-02-23T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
751733,Linden Lea - Hereford,2023-02-23T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-02-23T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-02-23T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-02-23T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-02-23T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-02-23T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-02-23T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-02-23T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
751733,Linden Lea - Hereford,2023-02-23T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
751733,Linden Lea - Hereford,2023-02-23T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
751733,Linden Lea - Hereford,2023-02-23T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-02-23T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-02-23T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-02-23T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-02-23T23:40:00.000+00:00,transformer,,Temperature,C,14.5
751733,Linden Lea - Hereford,2023-02-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
751733,Linden Lea - Hereford,2023-02-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.63
751733,Linden Lea - Hereford,2023-02-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
751733,Linden Lea - Hereford,2023-02-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.77
751733,Linden Lea - Hereford,2023-02-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-02-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.48
751733,Linden Lea - Hereford,2023-02-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-02-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-02-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-02-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.22
751733,Linden Lea - Hereford,2023-02-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.72
751733,Linden Lea - Hereford,2023-02-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.89
751733,Linden Lea - Hereford,2023-02-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-02-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-02-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-02-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-02-23T23:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-23T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-02-23T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-02-23T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-02-23T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
751733,Linden Lea - Hereford,2023-02-23T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
751733,Linden Lea - Hereford,2023-02-23T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
751733,Linden Lea - Hereford,2023-02-23T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-02-23T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-02-23T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-02-23T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-02-23T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-02-23T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-02-23T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-02-23T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
751733,Linden Lea - Hereford,2023-02-23T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
751733,Linden Lea - Hereford,2023-02-23T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
751733,Linden Lea - Hereford,2023-02-23T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-02-23T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-02-23T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-02-23T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-02-23T23:30:00.000+00:00,transformer,,Temperature,C,14.5
751733,Linden Lea - Hereford,2023-02-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
751733,Linden Lea - Hereford,2023-02-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.65
751733,Linden Lea - Hereford,2023-02-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
751733,Linden Lea - Hereford,2023-02-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.01
751733,Linden Lea - Hereford,2023-02-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-02-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.66
751733,Linden Lea - Hereford,2023-02-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
751733,Linden Lea - Hereford,2023-02-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
751733,Linden Lea - Hereford,2023-02-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
751733,Linden Lea - Hereford,2023-02-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.19
751733,Linden Lea - Hereford,2023-02-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.28
751733,Linden Lea - Hereford,2023-02-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.47
751733,Linden Lea - Hereford,2023-02-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-02-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-02-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-02-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-02-23T23:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-23T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-02-23T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-02-23T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-02-23T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
751733,Linden Lea - Hereford,2023-02-23T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
751733,Linden Lea - Hereford,2023-02-23T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
751733,Linden Lea - Hereford,2023-02-23T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-02-23T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-02-23T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-02-23T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-02-23T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-02-23T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-02-23T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-02-23T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
751733,Linden Lea - Hereford,2023-02-23T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
751733,Linden Lea - Hereford,2023-02-23T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
751733,Linden Lea - Hereford,2023-02-23T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-02-23T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-02-23T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-02-23T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-02-23T23:20:00.000+00:00,transformer,,Temperature,C,14.6
751733,Linden Lea - Hereford,2023-02-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
751733,Linden Lea - Hereford,2023-02-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
751733,Linden Lea - Hereford,2023-02-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
751733,Linden Lea - Hereford,2023-02-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.09
751733,Linden Lea - Hereford,2023-02-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
