Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-23T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-02-23T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
751733,Linden Lea - Hereford,2023-02-23T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
751733,Linden Lea - Hereford,2023-02-23T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.89
751733,Linden Lea - Hereford,2023-02-23T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.35
751733,Linden Lea - Hereford,2023-02-23T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-02-23T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-02-23T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
751733,Linden Lea - Hereford,2023-02-23T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
751733,Linden Lea - Hereford,2023-02-23T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-02-23T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-02-23T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-02-23T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.53
751733,Linden Lea - Hereford,2023-02-23T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
751733,Linden Lea - Hereford,2023-02-23T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
751733,Linden Lea - Hereford,2023-02-23T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
751733,Linden Lea - Hereford,2023-02-23T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
751733,Linden Lea - Hereford,2023-02-23T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-02-23T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-02-23T21:00:00.000+00:00,transformer,,Temperature,C,15.8
751733,Linden Lea - Hereford,2023-02-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-02-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
751733,Linden Lea - Hereford,2023-02-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-02-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
751733,Linden Lea - Hereford,2023-02-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-02-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
751733,Linden Lea - Hereford,2023-02-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-02-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-02-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-02-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.84
751733,Linden Lea - Hereford,2023-02-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.85
751733,Linden Lea - Hereford,2023-02-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.82
751733,Linden Lea - Hereford,2023-02-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
751733,Linden Lea - Hereford,2023-02-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
751733,Linden Lea - Hereford,2023-02-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
751733,Linden Lea - Hereford,2023-02-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
751733,Linden Lea - Hereford,2023-02-23T21:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-23T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-02-23T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-02-23T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
751733,Linden Lea - Hereford,2023-02-23T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
751733,Linden Lea - Hereford,2023-02-23T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.79
751733,Linden Lea - Hereford,2023-02-23T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
751733,Linden Lea - Hereford,2023-02-23T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-02-23T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-02-23T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
751733,Linden Lea - Hereford,2023-02-23T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
751733,Linden Lea - Hereford,2023-02-23T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-02-23T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-02-23T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-02-23T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.89
751733,Linden Lea - Hereford,2023-02-23T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
751733,Linden Lea - Hereford,2023-02-23T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
751733,Linden Lea - Hereford,2023-02-23T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-02-23T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-02-23T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-02-23T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-02-23T20:50:00.000+00:00,transformer,,Temperature,C,15.9
751733,Linden Lea - Hereford,2023-02-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-02-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
751733,Linden Lea - Hereford,2023-02-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-02-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
751733,Linden Lea - Hereford,2023-02-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-02-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
751733,Linden Lea - Hereford,2023-02-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-02-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-02-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
751733,Linden Lea - Hereford,2023-02-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.63
751733,Linden Lea - Hereford,2023-02-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.1
751733,Linden Lea - Hereford,2023-02-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.88
751733,Linden Lea - Hereford,2023-02-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
751733,Linden Lea - Hereford,2023-02-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
751733,Linden Lea - Hereford,2023-02-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
751733,Linden Lea - Hereford,2023-02-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
751733,Linden Lea - Hereford,2023-02-23T20:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-23T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-02-23T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-02-23T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-02-23T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
751733,Linden Lea - Hereford,2023-02-23T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.15
751733,Linden Lea - Hereford,2023-02-23T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
751733,Linden Lea - Hereford,2023-02-23T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-02-23T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-02-23T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
751733,Linden Lea - Hereford,2023-02-23T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-02-23T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-02-23T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-02-23T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-02-23T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
751733,Linden Lea - Hereford,2023-02-23T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
751733,Linden Lea - Hereford,2023-02-23T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
751733,Linden Lea - Hereford,2023-02-23T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-02-23T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-02-23T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-02-23T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-02-23T20:40:00.000+00:00,transformer,,Temperature,C,15.9
751733,Linden Lea - Hereford,2023-02-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-02-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
751733,Linden Lea - Hereford,2023-02-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-02-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
751733,Linden Lea - Hereford,2023-02-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-02-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
751733,Linden Lea - Hereford,2023-02-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-02-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-02-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
751733,Linden Lea - Hereford,2023-02-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.85
751733,Linden Lea - Hereford,2023-02-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.61
751733,Linden Lea - Hereford,2023-02-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.7
751733,Linden Lea - Hereford,2023-02-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-02-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
751733,Linden Lea - Hereford,2023-02-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
751733,Linden Lea - Hereford,2023-02-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
751733,Linden Lea - Hereford,2023-02-23T20:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-23T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-02-23T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-02-23T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-02-23T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.33
751733,Linden Lea - Hereford,2023-02-23T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.33
751733,Linden Lea - Hereford,2023-02-23T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
751733,Linden Lea - Hereford,2023-02-23T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-02-23T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
751733,Linden Lea - Hereford,2023-02-23T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
751733,Linden Lea - Hereford,2023-02-23T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-02-23T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-02-23T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-02-23T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-02-23T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
751733,Linden Lea - Hereford,2023-02-23T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
751733,Linden Lea - Hereford,2023-02-23T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
751733,Linden Lea - Hereford,2023-02-23T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-02-23T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-02-23T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-02-23T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-02-23T20:30:00.000+00:00,transformer,,Temperature,C,16.0
751733,Linden Lea - Hereford,2023-02-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-02-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
751733,Linden Lea - Hereford,2023-02-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-02-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
751733,Linden Lea - Hereford,2023-02-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-02-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
751733,Linden Lea - Hereford,2023-02-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-02-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-02-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-02-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.37
751733,Linden Lea - Hereford,2023-02-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.68
751733,Linden Lea - Hereford,2023-02-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.74
751733,Linden Lea - Hereford,2023-02-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
751733,Linden Lea - Hereford,2023-02-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
751733,Linden Lea - Hereford,2023-02-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
751733,Linden Lea - Hereford,2023-02-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
751733,Linden Lea - Hereford,2023-02-23T20:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-23T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-02-23T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-02-23T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-02-23T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
751733,Linden Lea - Hereford,2023-02-23T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
751733,Linden Lea - Hereford,2023-02-23T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.26
751733,Linden Lea - Hereford,2023-02-23T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
751733,Linden Lea - Hereford,2023-02-23T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-02-23T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-02-23T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
751733,Linden Lea - Hereford,2023-02-23T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-02-23T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-02-23T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-02-23T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
751733,Linden Lea - Hereford,2023-02-23T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.3
751733,Linden Lea - Hereford,2023-02-23T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
751733,Linden Lea - Hereford,2023-02-23T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-02-23T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-02-23T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-02-23T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-02-23T20:20:00.000+00:00,transformer,,Temperature,C,16.0
751733,Linden Lea - Hereford,2023-02-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-02-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
751733,Linden Lea - Hereford,2023-02-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-02-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
751733,Linden Lea - Hereford,2023-02-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-02-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
751733,Linden Lea - Hereford,2023-02-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
751733,Linden Lea - Hereford,2023-02-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
751733,Linden Lea - Hereford,2023-02-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
751733,Linden Lea - Hereford,2023-02-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.18
751733,Linden Lea - Hereford,2023-02-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.34
751733,Linden Lea - Hereford,2023-02-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.79
751733,Linden Lea - Hereford,2023-02-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
751733,Linden Lea - Hereford,2023-02-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
751733,Linden Lea - Hereford,2023-02-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
751733,Linden Lea - Hereford,2023-02-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
751733,Linden Lea - Hereford,2023-02-23T20:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-23T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-02-23T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-02-23T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-02-23T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
751733,Linden Lea - Hereford,2023-02-23T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
751733,Linden Lea - Hereford,2023-02-23T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.57
751733,Linden Lea - Hereford,2023-02-23T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-02-23T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-02-23T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-02-23T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
751733,Linden Lea - Hereford,2023-02-23T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-02-23T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-02-23T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-02-23T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
751733,Linden Lea - Hereford,2023-02-23T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
751733,Linden Lea - Hereford,2023-02-23T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
751733,Linden Lea - Hereford,2023-02-23T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-02-23T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-02-23T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-02-23T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-02-23T20:10:00.000+00:00,transformer,,Temperature,C,16.1
751733,Linden Lea - Hereford,2023-02-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-02-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
751733,Linden Lea - Hereford,2023-02-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-02-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
751733,Linden Lea - Hereford,2023-02-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-02-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
751733,Linden Lea - Hereford,2023-02-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-02-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-02-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-02-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.59
751733,Linden Lea - Hereford,2023-02-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.76
751733,Linden Lea - Hereford,2023-02-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.6
751733,Linden Lea - Hereford,2023-02-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
751733,Linden Lea - Hereford,2023-02-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
751733,Linden Lea - Hereford,2023-02-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
751733,Linden Lea - Hereford,2023-02-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
751733,Linden Lea - Hereford,2023-02-23T20:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-23T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-02-23T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-02-23T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-02-23T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
751733,Linden Lea - Hereford,2023-02-23T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.75
751733,Linden Lea - Hereford,2023-02-23T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
751733,Linden Lea - Hereford,2023-02-23T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-02-23T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-02-23T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
751733,Linden Lea - Hereford,2023-02-23T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-02-23T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-02-23T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-02-23T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-02-23T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
751733,Linden Lea - Hereford,2023-02-23T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
751733,Linden Lea - Hereford,2023-02-23T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
751733,Linden Lea - Hereford,2023-02-23T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-02-23T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-02-23T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-02-23T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-02-23T20:00:00.000+00:00,transformer,,Temperature,C,16.1
751733,Linden Lea - Hereford,2023-02-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-02-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
751733,Linden Lea - Hereford,2023-02-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-02-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
751733,Linden Lea - Hereford,2023-02-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-02-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
751733,Linden Lea - Hereford,2023-02-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
751733,Linden Lea - Hereford,2023-02-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-02-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
751733,Linden Lea - Hereford,2023-02-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.62
751733,Linden Lea - Hereford,2023-02-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.61
751733,Linden Lea - Hereford,2023-02-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.98
751733,Linden Lea - Hereford,2023-02-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
751733,Linden Lea - Hereford,2023-02-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
751733,Linden Lea - Hereford,2023-02-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
751733,Linden Lea - Hereford,2023-02-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
751733,Linden Lea - Hereford,2023-02-23T20:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-23T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-02-23T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-02-23T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-02-23T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
751733,Linden Lea - Hereford,2023-02-23T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
751733,Linden Lea - Hereford,2023-02-23T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
751733,Linden Lea - Hereford,2023-02-23T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-02-23T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-02-23T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-02-23T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
751733,Linden Lea - Hereford,2023-02-23T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
751733,Linden Lea - Hereford,2023-02-23T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-02-23T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
751733,Linden Lea - Hereford,2023-02-23T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
751733,Linden Lea - Hereford,2023-02-23T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
751733,Linden Lea - Hereford,2023-02-23T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.25
751733,Linden Lea - Hereford,2023-02-23T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-02-23T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-02-23T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-02-23T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
751733,Linden Lea - Hereford,2023-02-23T19:50:00.000+00:00,transformer,,Temperature,C,16.1
751733,Linden Lea - Hereford,2023-02-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-02-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
751733,Linden Lea - Hereford,2023-02-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-02-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
751733,Linden Lea - Hereford,2023-02-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-02-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
751733,Linden Lea - Hereford,2023-02-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-02-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-02-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-02-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.26
751733,Linden Lea - Hereford,2023-02-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.59
751733,Linden Lea - Hereford,2023-02-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.94
751733,Linden Lea - Hereford,2023-02-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
751733,Linden Lea - Hereford,2023-02-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
751733,Linden Lea - Hereford,2023-02-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
751733,Linden Lea - Hereford,2023-02-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
751733,Linden Lea - Hereford,2023-02-23T19:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-23T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-02-23T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-02-23T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-02-23T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
751733,Linden Lea - Hereford,2023-02-23T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
751733,Linden Lea - Hereford,2023-02-23T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
751733,Linden Lea - Hereford,2023-02-23T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-02-23T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-02-23T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-02-23T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
751733,Linden Lea - Hereford,2023-02-23T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-02-23T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-02-23T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-02-23T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
751733,Linden Lea - Hereford,2023-02-23T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.5
751733,Linden Lea - Hereford,2023-02-23T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.15
751733,Linden Lea - Hereford,2023-02-23T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-02-23T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-02-23T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
751733,Linden Lea - Hereford,2023-02-23T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-02-23T19:40:00.000+00:00,transformer,,Temperature,C,16.1
751733,Linden Lea - Hereford,2023-02-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-02-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
751733,Linden Lea - Hereford,2023-02-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-02-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
751733,Linden Lea - Hereford,2023-02-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-02-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
751733,Linden Lea - Hereford,2023-02-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
751733,Linden Lea - Hereford,2023-02-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-02-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-02-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.48
751733,Linden Lea - Hereford,2023-02-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.32
751733,Linden Lea - Hereford,2023-02-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.85
751733,Linden Lea - Hereford,2023-02-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
751733,Linden Lea - Hereford,2023-02-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
751733,Linden Lea - Hereford,2023-02-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
751733,Linden Lea - Hereford,2023-02-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
751733,Linden Lea - Hereford,2023-02-23T19:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-23T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-02-23T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-02-23T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-02-23T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
751733,Linden Lea - Hereford,2023-02-23T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
751733,Linden Lea - Hereford,2023-02-23T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.15
751733,Linden Lea - Hereford,2023-02-23T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-02-23T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-02-23T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-02-23T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
751733,Linden Lea - Hereford,2023-02-23T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
751733,Linden Lea - Hereford,2023-02-23T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-02-23T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-02-23T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.98
751733,Linden Lea - Hereford,2023-02-23T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.4
751733,Linden Lea - Hereford,2023-02-23T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.09
751733,Linden Lea - Hereford,2023-02-23T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
751733,Linden Lea - Hereford,2023-02-23T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-02-23T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
751733,Linden Lea - Hereford,2023-02-23T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
751733,Linden Lea - Hereford,2023-02-23T19:30:00.000+00:00,transformer,,Temperature,C,16.2
751733,Linden Lea - Hereford,2023-02-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-02-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
751733,Linden Lea - Hereford,2023-02-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-02-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
751733,Linden Lea - Hereford,2023-02-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-02-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
751733,Linden Lea - Hereford,2023-02-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-02-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-02-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-02-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.12
751733,Linden Lea - Hereford,2023-02-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.54
751733,Linden Lea - Hereford,2023-02-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.25
751733,Linden Lea - Hereford,2023-02-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
751733,Linden Lea - Hereford,2023-02-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
751733,Linden Lea - Hereford,2023-02-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
751733,Linden Lea - Hereford,2023-02-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
751733,Linden Lea - Hereford,2023-02-23T19:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-23T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-02-23T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-02-23T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-02-23T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
751733,Linden Lea - Hereford,2023-02-23T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.7
751733,Linden Lea - Hereford,2023-02-23T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
751733,Linden Lea - Hereford,2023-02-23T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-02-23T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-02-23T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
751733,Linden Lea - Hereford,2023-02-23T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
751733,Linden Lea - Hereford,2023-02-23T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-02-23T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
751733,Linden Lea - Hereford,2023-02-23T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-02-23T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.61
751733,Linden Lea - Hereford,2023-02-23T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.08
751733,Linden Lea - Hereford,2023-02-23T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.55
751733,Linden Lea - Hereford,2023-02-23T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-02-23T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-02-23T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-02-23T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
751733,Linden Lea - Hereford,2023-02-23T19:20:00.000+00:00,transformer,,Temperature,C,16.3
751733,Linden Lea - Hereford,2023-02-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-02-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
751733,Linden Lea - Hereford,2023-02-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-02-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
751733,Linden Lea - Hereford,2023-02-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-02-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
751733,Linden Lea - Hereford,2023-02-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-02-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-02-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-02-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.17
751733,Linden Lea - Hereford,2023-02-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.77
751733,Linden Lea - Hereford,2023-02-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.36
751733,Linden Lea - Hereford,2023-02-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
751733,Linden Lea - Hereford,2023-02-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
751733,Linden Lea - Hereford,2023-02-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
751733,Linden Lea - Hereford,2023-02-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
751733,Linden Lea - Hereford,2023-02-23T19:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-23T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-02-23T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-02-23T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-02-23T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
751733,Linden Lea - Hereford,2023-02-23T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.55
751733,Linden Lea - Hereford,2023-02-23T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
751733,Linden Lea - Hereford,2023-02-23T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-02-23T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-02-23T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
751733,Linden Lea - Hereford,2023-02-23T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-02-23T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-02-23T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-02-23T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-02-23T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
751733,Linden Lea - Hereford,2023-02-23T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
751733,Linden Lea - Hereford,2023-02-23T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.11
751733,Linden Lea - Hereford,2023-02-23T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-02-23T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-02-23T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-02-23T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
751733,Linden Lea - Hereford,2023-02-23T19:10:00.000+00:00,transformer,,Temperature,C,16.3
751733,Linden Lea - Hereford,2023-02-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-02-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
751733,Linden Lea - Hereford,2023-02-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-02-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
751733,Linden Lea - Hereford,2023-02-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-02-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
751733,Linden Lea - Hereford,2023-02-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-02-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-02-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-02-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.89
751733,Linden Lea - Hereford,2023-02-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.65
751733,Linden Lea - Hereford,2023-02-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.79
751733,Linden Lea - Hereford,2023-02-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
751733,Linden Lea - Hereford,2023-02-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
751733,Linden Lea - Hereford,2023-02-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
751733,Linden Lea - Hereford,2023-02-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
751733,Linden Lea - Hereford,2023-02-23T19:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-23T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-02-23T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-02-23T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-02-23T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
751733,Linden Lea - Hereford,2023-02-23T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.42
751733,Linden Lea - Hereford,2023-02-23T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.22
751733,Linden Lea - Hereford,2023-02-23T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-02-23T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-02-23T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
751733,Linden Lea - Hereford,2023-02-23T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
751733,Linden Lea - Hereford,2023-02-23T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
751733,Linden Lea - Hereford,2023-02-23T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-02-23T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-02-23T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.11
751733,Linden Lea - Hereford,2023-02-23T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.95
751733,Linden Lea - Hereford,2023-02-23T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.01
751733,Linden Lea - Hereford,2023-02-23T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-02-23T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
751733,Linden Lea - Hereford,2023-02-23T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
751733,Linden Lea - Hereford,2023-02-23T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
751733,Linden Lea - Hereford,2023-02-23T19:00:00.000+00:00,transformer,,Temperature,C,16.3
751733,Linden Lea - Hereford,2023-02-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-02-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
751733,Linden Lea - Hereford,2023-02-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-02-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
751733,Linden Lea - Hereford,2023-02-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-02-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
751733,Linden Lea - Hereford,2023-02-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
751733,Linden Lea - Hereford,2023-02-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
751733,Linden Lea - Hereford,2023-02-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-02-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.43
751733,Linden Lea - Hereford,2023-02-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.37
751733,Linden Lea - Hereford,2023-02-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.22
751733,Linden Lea - Hereford,2023-02-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
751733,Linden Lea - Hereford,2023-02-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
751733,Linden Lea - Hereford,2023-02-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
751733,Linden Lea - Hereford,2023-02-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
751733,Linden Lea - Hereford,2023-02-23T19:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-23T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-02-23T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-02-23T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-02-23T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.84
751733,Linden Lea - Hereford,2023-02-23T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
751733,Linden Lea - Hereford,2023-02-23T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.98
751733,Linden Lea - Hereford,2023-02-23T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-02-23T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
751733,Linden Lea - Hereford,2023-02-23T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-02-23T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
751733,Linden Lea - Hereford,2023-02-23T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-02-23T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-02-23T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
