Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-23T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
751733,Linden Lea - Hereford,2023-02-23T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.15
751733,Linden Lea - Hereford,2023-02-23T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.26
751733,Linden Lea - Hereford,2023-02-23T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-02-23T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-02-23T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
751733,Linden Lea - Hereford,2023-02-23T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
751733,Linden Lea - Hereford,2023-02-23T18:50:00.000+00:00,transformer,,Temperature,C,16.3
751733,Linden Lea - Hereford,2023-02-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-02-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
751733,Linden Lea - Hereford,2023-02-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-02-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
751733,Linden Lea - Hereford,2023-02-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-02-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
751733,Linden Lea - Hereford,2023-02-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-02-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-02-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-02-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.63
751733,Linden Lea - Hereford,2023-02-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.15
751733,Linden Lea - Hereford,2023-02-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.24
751733,Linden Lea - Hereford,2023-02-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
751733,Linden Lea - Hereford,2023-02-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
751733,Linden Lea - Hereford,2023-02-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
751733,Linden Lea - Hereford,2023-02-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
751733,Linden Lea - Hereford,2023-02-23T18:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-23T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-02-23T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-02-23T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-02-23T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
751733,Linden Lea - Hereford,2023-02-23T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
751733,Linden Lea - Hereford,2023-02-23T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.49
751733,Linden Lea - Hereford,2023-02-23T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-02-23T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
751733,Linden Lea - Hereford,2023-02-23T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-02-23T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
751733,Linden Lea - Hereford,2023-02-23T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-02-23T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-02-23T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-02-23T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
751733,Linden Lea - Hereford,2023-02-23T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.96
751733,Linden Lea - Hereford,2023-02-23T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.1
751733,Linden Lea - Hereford,2023-02-23T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-02-23T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-02-23T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
751733,Linden Lea - Hereford,2023-02-23T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
751733,Linden Lea - Hereford,2023-02-23T18:40:00.000+00:00,transformer,,Temperature,C,16.3
751733,Linden Lea - Hereford,2023-02-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-02-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
751733,Linden Lea - Hereford,2023-02-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-02-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
751733,Linden Lea - Hereford,2023-02-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-02-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
751733,Linden Lea - Hereford,2023-02-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-02-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-02-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-02-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.73
751733,Linden Lea - Hereford,2023-02-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.48
751733,Linden Lea - Hereford,2023-02-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.58
751733,Linden Lea - Hereford,2023-02-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
751733,Linden Lea - Hereford,2023-02-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
751733,Linden Lea - Hereford,2023-02-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
751733,Linden Lea - Hereford,2023-02-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
751733,Linden Lea - Hereford,2023-02-23T18:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-23T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-02-23T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-02-23T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-02-23T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
751733,Linden Lea - Hereford,2023-02-23T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
751733,Linden Lea - Hereford,2023-02-23T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.67
751733,Linden Lea - Hereford,2023-02-23T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-02-23T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-02-23T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-02-23T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
751733,Linden Lea - Hereford,2023-02-23T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-02-23T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-02-23T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-02-23T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.88
751733,Linden Lea - Hereford,2023-02-23T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.62
751733,Linden Lea - Hereford,2023-02-23T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.41
751733,Linden Lea - Hereford,2023-02-23T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-02-23T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-02-23T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
751733,Linden Lea - Hereford,2023-02-23T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
751733,Linden Lea - Hereford,2023-02-23T18:30:00.000+00:00,transformer,,Temperature,C,16.3
751733,Linden Lea - Hereford,2023-02-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-02-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
751733,Linden Lea - Hereford,2023-02-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-02-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
751733,Linden Lea - Hereford,2023-02-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-02-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
751733,Linden Lea - Hereford,2023-02-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-02-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-02-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-02-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.01
751733,Linden Lea - Hereford,2023-02-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.65
751733,Linden Lea - Hereford,2023-02-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.08
751733,Linden Lea - Hereford,2023-02-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
751733,Linden Lea - Hereford,2023-02-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
751733,Linden Lea - Hereford,2023-02-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
751733,Linden Lea - Hereford,2023-02-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
751733,Linden Lea - Hereford,2023-02-23T18:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-23T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-02-23T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-02-23T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-02-23T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
751733,Linden Lea - Hereford,2023-02-23T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
751733,Linden Lea - Hereford,2023-02-23T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
751733,Linden Lea - Hereford,2023-02-23T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-02-23T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-02-23T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-02-23T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-02-23T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-02-23T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-02-23T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-02-23T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.44
751733,Linden Lea - Hereford,2023-02-23T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.61
751733,Linden Lea - Hereford,2023-02-23T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.09
751733,Linden Lea - Hereford,2023-02-23T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-02-23T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
751733,Linden Lea - Hereford,2023-02-23T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
751733,Linden Lea - Hereford,2023-02-23T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-02-23T18:20:00.000+00:00,transformer,,Temperature,C,16.3
751733,Linden Lea - Hereford,2023-02-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-02-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
751733,Linden Lea - Hereford,2023-02-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-02-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
751733,Linden Lea - Hereford,2023-02-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-02-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
751733,Linden Lea - Hereford,2023-02-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-02-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-02-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-02-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.62
751733,Linden Lea - Hereford,2023-02-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.33
751733,Linden Lea - Hereford,2023-02-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.91
751733,Linden Lea - Hereford,2023-02-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
751733,Linden Lea - Hereford,2023-02-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
751733,Linden Lea - Hereford,2023-02-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
751733,Linden Lea - Hereford,2023-02-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
751733,Linden Lea - Hereford,2023-02-23T18:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-23T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-02-23T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-02-23T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-02-23T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
751733,Linden Lea - Hereford,2023-02-23T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
751733,Linden Lea - Hereford,2023-02-23T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.43
751733,Linden Lea - Hereford,2023-02-23T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-02-23T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-02-23T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-02-23T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
751733,Linden Lea - Hereford,2023-02-23T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-02-23T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-02-23T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-02-23T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.67
751733,Linden Lea - Hereford,2023-02-23T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.4
751733,Linden Lea - Hereford,2023-02-23T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.16
751733,Linden Lea - Hereford,2023-02-23T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-02-23T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
751733,Linden Lea - Hereford,2023-02-23T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
751733,Linden Lea - Hereford,2023-02-23T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
751733,Linden Lea - Hereford,2023-02-23T18:10:00.000+00:00,transformer,,Temperature,C,16.3
751733,Linden Lea - Hereford,2023-02-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-02-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
751733,Linden Lea - Hereford,2023-02-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-02-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
751733,Linden Lea - Hereford,2023-02-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-02-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
751733,Linden Lea - Hereford,2023-02-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-02-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-02-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-02-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.18
751733,Linden Lea - Hereford,2023-02-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.51
751733,Linden Lea - Hereford,2023-02-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.59
751733,Linden Lea - Hereford,2023-02-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
751733,Linden Lea - Hereford,2023-02-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
751733,Linden Lea - Hereford,2023-02-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
751733,Linden Lea - Hereford,2023-02-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
751733,Linden Lea - Hereford,2023-02-23T18:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-23T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-02-23T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-02-23T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-02-23T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.1
751733,Linden Lea - Hereford,2023-02-23T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
751733,Linden Lea - Hereford,2023-02-23T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
751733,Linden Lea - Hereford,2023-02-23T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
751733,Linden Lea - Hereford,2023-02-23T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
751733,Linden Lea - Hereford,2023-02-23T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-02-23T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
751733,Linden Lea - Hereford,2023-02-23T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-02-23T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-02-23T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-02-23T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.92
751733,Linden Lea - Hereford,2023-02-23T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.5
751733,Linden Lea - Hereford,2023-02-23T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.22
751733,Linden Lea - Hereford,2023-02-23T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
751733,Linden Lea - Hereford,2023-02-23T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-02-23T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.7
751733,Linden Lea - Hereford,2023-02-23T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
751733,Linden Lea - Hereford,2023-02-23T18:00:00.000+00:00,transformer,,Temperature,C,16.3
751733,Linden Lea - Hereford,2023-02-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-02-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
751733,Linden Lea - Hereford,2023-02-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-02-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
751733,Linden Lea - Hereford,2023-02-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-02-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
751733,Linden Lea - Hereford,2023-02-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-02-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-02-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-02-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.02
751733,Linden Lea - Hereford,2023-02-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.73
751733,Linden Lea - Hereford,2023-02-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.78
751733,Linden Lea - Hereford,2023-02-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
751733,Linden Lea - Hereford,2023-02-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
751733,Linden Lea - Hereford,2023-02-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
751733,Linden Lea - Hereford,2023-02-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
751733,Linden Lea - Hereford,2023-02-23T18:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-23T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-02-23T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-02-23T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-02-23T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.67
751733,Linden Lea - Hereford,2023-02-23T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
751733,Linden Lea - Hereford,2023-02-23T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.37
751733,Linden Lea - Hereford,2023-02-23T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
751733,Linden Lea - Hereford,2023-02-23T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.1
751733,Linden Lea - Hereford,2023-02-23T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-02-23T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.1
751733,Linden Lea - Hereford,2023-02-23T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-02-23T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-02-23T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-02-23T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.75
751733,Linden Lea - Hereford,2023-02-23T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.1
751733,Linden Lea - Hereford,2023-02-23T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.26
751733,Linden Lea - Hereford,2023-02-23T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-02-23T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
751733,Linden Lea - Hereford,2023-02-23T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
751733,Linden Lea - Hereford,2023-02-23T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
751733,Linden Lea - Hereford,2023-02-23T17:50:00.000+00:00,transformer,,Temperature,C,16.3
751733,Linden Lea - Hereford,2023-02-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-02-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
751733,Linden Lea - Hereford,2023-02-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-02-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
751733,Linden Lea - Hereford,2023-02-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-02-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
751733,Linden Lea - Hereford,2023-02-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-02-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-02-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-02-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.42
751733,Linden Lea - Hereford,2023-02-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.25
751733,Linden Lea - Hereford,2023-02-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.63
751733,Linden Lea - Hereford,2023-02-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
751733,Linden Lea - Hereford,2023-02-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
751733,Linden Lea - Hereford,2023-02-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
751733,Linden Lea - Hereford,2023-02-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
751733,Linden Lea - Hereford,2023-02-23T17:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-23T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-02-23T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-02-23T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-02-23T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.28
751733,Linden Lea - Hereford,2023-02-23T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
751733,Linden Lea - Hereford,2023-02-23T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.5
751733,Linden Lea - Hereford,2023-02-23T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,108.8
751733,Linden Lea - Hereford,2023-02-23T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
751733,Linden Lea - Hereford,2023-02-23T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-02-23T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.9
751733,Linden Lea - Hereford,2023-02-23T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-02-23T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-02-23T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-02-23T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.64
751733,Linden Lea - Hereford,2023-02-23T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
751733,Linden Lea - Hereford,2023-02-23T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.14
751733,Linden Lea - Hereford,2023-02-23T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-02-23T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-02-23T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-02-23T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-02-23T17:40:00.000+00:00,transformer,,Temperature,C,16.3
751733,Linden Lea - Hereford,2023-02-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-02-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
751733,Linden Lea - Hereford,2023-02-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-02-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
751733,Linden Lea - Hereford,2023-02-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-02-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
751733,Linden Lea - Hereford,2023-02-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-02-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-02-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-02-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.92
751733,Linden Lea - Hereford,2023-02-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.18
751733,Linden Lea - Hereford,2023-02-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.64
751733,Linden Lea - Hereford,2023-02-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,115.3
751733,Linden Lea - Hereford,2023-02-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
751733,Linden Lea - Hereford,2023-02-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
751733,Linden Lea - Hereford,2023-02-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
751733,Linden Lea - Hereford,2023-02-23T17:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-23T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-02-23T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-02-23T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-02-23T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.51
751733,Linden Lea - Hereford,2023-02-23T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
751733,Linden Lea - Hereford,2023-02-23T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.24
751733,Linden Lea - Hereford,2023-02-23T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
751733,Linden Lea - Hereford,2023-02-23T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
751733,Linden Lea - Hereford,2023-02-23T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-02-23T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
751733,Linden Lea - Hereford,2023-02-23T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
751733,Linden Lea - Hereford,2023-02-23T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
751733,Linden Lea - Hereford,2023-02-23T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.76
751733,Linden Lea - Hereford,2023-02-23T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
751733,Linden Lea - Hereford,2023-02-23T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.41
751733,Linden Lea - Hereford,2023-02-23T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
751733,Linden Lea - Hereford,2023-02-23T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-02-23T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-02-23T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
751733,Linden Lea - Hereford,2023-02-23T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-02-23T17:30:00.000+00:00,transformer,,Temperature,C,16.4
751733,Linden Lea - Hereford,2023-02-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-02-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
751733,Linden Lea - Hereford,2023-02-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-02-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
751733,Linden Lea - Hereford,2023-02-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-02-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
751733,Linden Lea - Hereford,2023-02-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
751733,Linden Lea - Hereford,2023-02-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
751733,Linden Lea - Hereford,2023-02-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
751733,Linden Lea - Hereford,2023-02-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.75
751733,Linden Lea - Hereford,2023-02-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.97
751733,Linden Lea - Hereford,2023-02-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.3
751733,Linden Lea - Hereford,2023-02-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
751733,Linden Lea - Hereford,2023-02-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
751733,Linden Lea - Hereford,2023-02-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
751733,Linden Lea - Hereford,2023-02-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
751733,Linden Lea - Hereford,2023-02-23T17:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-23T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-02-23T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-02-23T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-02-23T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.15
751733,Linden Lea - Hereford,2023-02-23T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
751733,Linden Lea - Hereford,2023-02-23T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.7
751733,Linden Lea - Hereford,2023-02-23T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
751733,Linden Lea - Hereford,2023-02-23T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
751733,Linden Lea - Hereford,2023-02-23T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-02-23T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
751733,Linden Lea - Hereford,2023-02-23T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-02-23T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-02-23T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-02-23T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.83
751733,Linden Lea - Hereford,2023-02-23T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
751733,Linden Lea - Hereford,2023-02-23T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.61
751733,Linden Lea - Hereford,2023-02-23T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-02-23T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-02-23T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
751733,Linden Lea - Hereford,2023-02-23T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-02-23T17:20:00.000+00:00,transformer,,Temperature,C,16.3
751733,Linden Lea - Hereford,2023-02-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
751733,Linden Lea - Hereford,2023-02-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-02-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
751733,Linden Lea - Hereford,2023-02-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-02-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
751733,Linden Lea - Hereford,2023-02-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-02-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-02-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-02-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.98
751733,Linden Lea - Hereford,2023-02-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.2
751733,Linden Lea - Hereford,2023-02-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.31
751733,Linden Lea - Hereford,2023-02-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
751733,Linden Lea - Hereford,2023-02-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
751733,Linden Lea - Hereford,2023-02-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
751733,Linden Lea - Hereford,2023-02-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
751733,Linden Lea - Hereford,2023-02-23T17:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-23T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-02-23T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-02-23T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-02-23T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
751733,Linden Lea - Hereford,2023-02-23T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
751733,Linden Lea - Hereford,2023-02-23T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.98
751733,Linden Lea - Hereford,2023-02-23T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
751733,Linden Lea - Hereford,2023-02-23T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-02-23T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-02-23T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
751733,Linden Lea - Hereford,2023-02-23T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-02-23T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-02-23T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.75
751733,Linden Lea - Hereford,2023-02-23T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.1
751733,Linden Lea - Hereford,2023-02-23T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
751733,Linden Lea - Hereford,2023-02-23T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.8
751733,Linden Lea - Hereford,2023-02-23T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-02-23T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-02-23T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-02-23T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
751733,Linden Lea - Hereford,2023-02-23T17:10:00.000+00:00,transformer,,Temperature,C,16.3
751733,Linden Lea - Hereford,2023-02-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-02-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
751733,Linden Lea - Hereford,2023-02-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-02-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
751733,Linden Lea - Hereford,2023-02-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-02-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
751733,Linden Lea - Hereford,2023-02-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-02-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-02-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
751733,Linden Lea - Hereford,2023-02-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.17
751733,Linden Lea - Hereford,2023-02-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.34
751733,Linden Lea - Hereford,2023-02-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.78
751733,Linden Lea - Hereford,2023-02-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
751733,Linden Lea - Hereford,2023-02-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
751733,Linden Lea - Hereford,2023-02-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
751733,Linden Lea - Hereford,2023-02-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
751733,Linden Lea - Hereford,2023-02-23T17:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-23T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-02-23T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-02-23T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-02-23T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
751733,Linden Lea - Hereford,2023-02-23T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
751733,Linden Lea - Hereford,2023-02-23T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.03
751733,Linden Lea - Hereford,2023-02-23T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
751733,Linden Lea - Hereford,2023-02-23T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-02-23T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-02-23T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
751733,Linden Lea - Hereford,2023-02-23T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-02-23T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-02-23T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-02-23T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.8
751733,Linden Lea - Hereford,2023-02-23T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.79
751733,Linden Lea - Hereford,2023-02-23T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
751733,Linden Lea - Hereford,2023-02-23T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-02-23T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
751733,Linden Lea - Hereford,2023-02-23T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-02-23T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-02-23T17:00:00.000+00:00,transformer,,Temperature,C,16.3
751733,Linden Lea - Hereford,2023-02-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-02-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
751733,Linden Lea - Hereford,2023-02-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-02-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
751733,Linden Lea - Hereford,2023-02-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-02-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
751733,Linden Lea - Hereford,2023-02-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-02-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-02-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-02-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.53
751733,Linden Lea - Hereford,2023-02-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.65
751733,Linden Lea - Hereford,2023-02-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.84
751733,Linden Lea - Hereford,2023-02-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
751733,Linden Lea - Hereford,2023-02-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
751733,Linden Lea - Hereford,2023-02-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
751733,Linden Lea - Hereford,2023-02-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
751733,Linden Lea - Hereford,2023-02-23T17:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-23T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-02-23T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-02-23T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-02-23T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
751733,Linden Lea - Hereford,2023-02-23T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
751733,Linden Lea - Hereford,2023-02-23T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.73
751733,Linden Lea - Hereford,2023-02-23T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-02-23T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-02-23T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-02-23T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
751733,Linden Lea - Hereford,2023-02-23T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-02-23T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-02-23T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-02-23T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
751733,Linden Lea - Hereford,2023-02-23T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
751733,Linden Lea - Hereford,2023-02-23T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.43
751733,Linden Lea - Hereford,2023-02-23T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-02-23T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-02-23T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-02-23T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-02-23T16:50:00.000+00:00,transformer,,Temperature,C,16.3
751733,Linden Lea - Hereford,2023-02-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-02-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
751733,Linden Lea - Hereford,2023-02-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-02-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
751733,Linden Lea - Hereford,2023-02-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-02-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
751733,Linden Lea - Hereford,2023-02-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
751733,Linden Lea - Hereford,2023-02-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-02-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-02-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.2
751733,Linden Lea - Hereford,2023-02-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.76
751733,Linden Lea - Hereford,2023-02-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.16
751733,Linden Lea - Hereford,2023-02-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
751733,Linden Lea - Hereford,2023-02-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
751733,Linden Lea - Hereford,2023-02-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
751733,Linden Lea - Hereford,2023-02-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
751733,Linden Lea - Hereford,2023-02-23T16:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-23T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-02-23T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-02-23T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-02-23T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
751733,Linden Lea - Hereford,2023-02-23T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.06
751733,Linden Lea - Hereford,2023-02-23T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.63
751733,Linden Lea - Hereford,2023-02-23T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
751733,Linden Lea - Hereford,2023-02-23T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-02-23T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
751733,Linden Lea - Hereford,2023-02-23T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
751733,Linden Lea - Hereford,2023-02-23T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-02-23T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-02-23T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
751733,Linden Lea - Hereford,2023-02-23T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
751733,Linden Lea - Hereford,2023-02-23T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
751733,Linden Lea - Hereford,2023-02-23T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
751733,Linden Lea - Hereford,2023-02-23T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-02-23T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-02-23T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
751733,Linden Lea - Hereford,2023-02-23T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-02-23T16:40:00.000+00:00,transformer,,Temperature,C,16.2
751733,Linden Lea - Hereford,2023-02-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-02-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
751733,Linden Lea - Hereford,2023-02-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-02-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
