Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-23T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-02-23T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-02-23T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-02-23T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.66
751733,Linden Lea - Hereford,2023-02-23T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
751733,Linden Lea - Hereford,2023-02-23T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.84
751733,Linden Lea - Hereford,2023-02-23T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,86.1
751733,Linden Lea - Hereford,2023-02-23T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
751733,Linden Lea - Hereford,2023-02-23T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
751733,Linden Lea - Hereford,2023-02-23T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
751733,Linden Lea - Hereford,2023-02-23T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
751733,Linden Lea - Hereford,2023-02-23T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-02-23T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-02-23T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
751733,Linden Lea - Hereford,2023-02-23T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
751733,Linden Lea - Hereford,2023-02-23T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
751733,Linden Lea - Hereford,2023-02-23T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-02-23T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-02-23T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-02-23T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-02-23T14:20:00.000+00:00,transformer,,Temperature,C,16.7
751733,Linden Lea - Hereford,2023-02-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-02-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
751733,Linden Lea - Hereford,2023-02-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-02-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
751733,Linden Lea - Hereford,2023-02-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-02-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
751733,Linden Lea - Hereford,2023-02-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
751733,Linden Lea - Hereford,2023-02-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-02-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-02-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.43
751733,Linden Lea - Hereford,2023-02-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.13
751733,Linden Lea - Hereford,2023-02-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.38
751733,Linden Lea - Hereford,2023-02-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
751733,Linden Lea - Hereford,2023-02-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-02-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-02-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
751733,Linden Lea - Hereford,2023-02-23T14:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-23T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-02-23T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-02-23T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-02-23T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
751733,Linden Lea - Hereford,2023-02-23T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
751733,Linden Lea - Hereford,2023-02-23T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.61
751733,Linden Lea - Hereford,2023-02-23T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
751733,Linden Lea - Hereford,2023-02-23T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-02-23T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-02-23T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
751733,Linden Lea - Hereford,2023-02-23T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-02-23T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-02-23T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-02-23T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
751733,Linden Lea - Hereford,2023-02-23T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
751733,Linden Lea - Hereford,2023-02-23T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
751733,Linden Lea - Hereford,2023-02-23T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-02-23T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-02-23T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-02-23T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-02-23T14:10:00.000+00:00,transformer,,Temperature,C,16.7
751733,Linden Lea - Hereford,2023-02-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-02-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
751733,Linden Lea - Hereford,2023-02-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-02-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
751733,Linden Lea - Hereford,2023-02-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-02-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
751733,Linden Lea - Hereford,2023-02-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-02-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-02-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-02-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.36
751733,Linden Lea - Hereford,2023-02-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.94
751733,Linden Lea - Hereford,2023-02-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.75
751733,Linden Lea - Hereford,2023-02-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
751733,Linden Lea - Hereford,2023-02-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-02-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-02-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
751733,Linden Lea - Hereford,2023-02-23T14:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-23T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-02-23T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-02-23T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-02-23T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.7
751733,Linden Lea - Hereford,2023-02-23T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
751733,Linden Lea - Hereford,2023-02-23T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
751733,Linden Lea - Hereford,2023-02-23T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
751733,Linden Lea - Hereford,2023-02-23T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
751733,Linden Lea - Hereford,2023-02-23T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
751733,Linden Lea - Hereford,2023-02-23T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-02-23T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-02-23T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-02-23T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-02-23T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
751733,Linden Lea - Hereford,2023-02-23T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
751733,Linden Lea - Hereford,2023-02-23T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
751733,Linden Lea - Hereford,2023-02-23T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-02-23T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-02-23T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-02-23T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-02-23T14:00:00.000+00:00,transformer,,Temperature,C,16.8
751733,Linden Lea - Hereford,2023-02-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-02-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
751733,Linden Lea - Hereford,2023-02-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-02-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
751733,Linden Lea - Hereford,2023-02-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-02-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
751733,Linden Lea - Hereford,2023-02-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-02-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-02-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-02-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.25
751733,Linden Lea - Hereford,2023-02-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.05
751733,Linden Lea - Hereford,2023-02-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.32
751733,Linden Lea - Hereford,2023-02-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-02-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-02-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-02-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-02-23T14:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-23T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-02-23T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-02-23T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-02-23T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.08
751733,Linden Lea - Hereford,2023-02-23T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.78
751733,Linden Lea - Hereford,2023-02-23T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.29
751733,Linden Lea - Hereford,2023-02-23T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
751733,Linden Lea - Hereford,2023-02-23T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-02-23T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
751733,Linden Lea - Hereford,2023-02-23T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
751733,Linden Lea - Hereford,2023-02-23T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
751733,Linden Lea - Hereford,2023-02-23T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-02-23T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-02-23T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
751733,Linden Lea - Hereford,2023-02-23T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
751733,Linden Lea - Hereford,2023-02-23T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
751733,Linden Lea - Hereford,2023-02-23T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-02-23T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-02-23T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-02-23T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-02-23T13:50:00.000+00:00,transformer,,Temperature,C,16.8
751733,Linden Lea - Hereford,2023-02-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-02-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
751733,Linden Lea - Hereford,2023-02-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-02-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
751733,Linden Lea - Hereford,2023-02-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-02-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
751733,Linden Lea - Hereford,2023-02-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
751733,Linden Lea - Hereford,2023-02-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
751733,Linden Lea - Hereford,2023-02-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-02-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.42
751733,Linden Lea - Hereford,2023-02-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.1
751733,Linden Lea - Hereford,2023-02-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.04
751733,Linden Lea - Hereford,2023-02-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
751733,Linden Lea - Hereford,2023-02-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-02-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-02-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
751733,Linden Lea - Hereford,2023-02-23T13:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-23T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-02-23T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-02-23T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-02-23T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
751733,Linden Lea - Hereford,2023-02-23T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
751733,Linden Lea - Hereford,2023-02-23T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
751733,Linden Lea - Hereford,2023-02-23T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-02-23T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-02-23T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-02-23T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-02-23T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-02-23T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-02-23T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-02-23T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
751733,Linden Lea - Hereford,2023-02-23T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
751733,Linden Lea - Hereford,2023-02-23T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
751733,Linden Lea - Hereford,2023-02-23T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-02-23T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-02-23T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-02-23T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-02-23T13:40:00.000+00:00,transformer,,Temperature,C,16.9
751733,Linden Lea - Hereford,2023-02-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-02-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
751733,Linden Lea - Hereford,2023-02-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-02-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
751733,Linden Lea - Hereford,2023-02-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-02-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
751733,Linden Lea - Hereford,2023-02-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-02-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-02-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-02-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.8
751733,Linden Lea - Hereford,2023-02-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.34
751733,Linden Lea - Hereford,2023-02-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.36
751733,Linden Lea - Hereford,2023-02-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-02-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
751733,Linden Lea - Hereford,2023-02-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-02-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-02-23T13:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-23T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-02-23T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-02-23T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-02-23T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
751733,Linden Lea - Hereford,2023-02-23T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
751733,Linden Lea - Hereford,2023-02-23T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
751733,Linden Lea - Hereford,2023-02-23T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-02-23T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-02-23T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-02-23T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-02-23T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-02-23T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-02-23T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-02-23T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
751733,Linden Lea - Hereford,2023-02-23T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
751733,Linden Lea - Hereford,2023-02-23T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
751733,Linden Lea - Hereford,2023-02-23T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-02-23T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-02-23T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-02-23T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-02-23T13:30:00.000+00:00,transformer,,Temperature,C,16.7
751733,Linden Lea - Hereford,2023-02-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-02-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
751733,Linden Lea - Hereford,2023-02-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-02-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
751733,Linden Lea - Hereford,2023-02-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-02-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
751733,Linden Lea - Hereford,2023-02-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-02-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-02-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-02-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.76
751733,Linden Lea - Hereford,2023-02-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.38
751733,Linden Lea - Hereford,2023-02-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.29
751733,Linden Lea - Hereford,2023-02-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-02-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-02-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-02-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-02-23T13:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-23T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-02-23T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-02-23T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-02-23T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
751733,Linden Lea - Hereford,2023-02-23T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
751733,Linden Lea - Hereford,2023-02-23T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
751733,Linden Lea - Hereford,2023-02-23T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-02-23T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-02-23T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-02-23T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-02-23T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
751733,Linden Lea - Hereford,2023-02-23T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-02-23T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-02-23T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
751733,Linden Lea - Hereford,2023-02-23T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
751733,Linden Lea - Hereford,2023-02-23T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
751733,Linden Lea - Hereford,2023-02-23T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-02-23T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-02-23T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-02-23T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-02-23T13:20:00.000+00:00,transformer,,Temperature,C,16.5
751733,Linden Lea - Hereford,2023-02-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-02-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.45
751733,Linden Lea - Hereford,2023-02-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-02-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.77
751733,Linden Lea - Hereford,2023-02-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-02-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
751733,Linden Lea - Hereford,2023-02-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
751733,Linden Lea - Hereford,2023-02-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
751733,Linden Lea - Hereford,2023-02-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-02-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.5
751733,Linden Lea - Hereford,2023-02-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.81
751733,Linden Lea - Hereford,2023-02-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.25
751733,Linden Lea - Hereford,2023-02-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-02-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-02-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-02-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-02-23T13:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-23T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-02-23T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-02-23T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-02-23T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
751733,Linden Lea - Hereford,2023-02-23T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
751733,Linden Lea - Hereford,2023-02-23T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
751733,Linden Lea - Hereford,2023-02-23T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-02-23T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
751733,Linden Lea - Hereford,2023-02-23T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
751733,Linden Lea - Hereford,2023-02-23T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-02-23T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-02-23T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-02-23T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-02-23T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
751733,Linden Lea - Hereford,2023-02-23T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.41
751733,Linden Lea - Hereford,2023-02-23T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
751733,Linden Lea - Hereford,2023-02-23T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
751733,Linden Lea - Hereford,2023-02-23T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-02-23T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
751733,Linden Lea - Hereford,2023-02-23T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-02-23T13:10:00.000+00:00,transformer,,Temperature,C,16.4
751733,Linden Lea - Hereford,2023-02-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-02-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
751733,Linden Lea - Hereford,2023-02-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-02-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
751733,Linden Lea - Hereford,2023-02-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-02-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
751733,Linden Lea - Hereford,2023-02-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-02-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-02-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-02-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.96
751733,Linden Lea - Hereford,2023-02-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.19
751733,Linden Lea - Hereford,2023-02-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.8
751733,Linden Lea - Hereford,2023-02-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-02-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-02-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
751733,Linden Lea - Hereford,2023-02-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
751733,Linden Lea - Hereford,2023-02-23T13:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-23T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-02-23T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-02-23T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-02-23T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
751733,Linden Lea - Hereford,2023-02-23T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
751733,Linden Lea - Hereford,2023-02-23T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
751733,Linden Lea - Hereford,2023-02-23T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-02-23T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
751733,Linden Lea - Hereford,2023-02-23T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-02-23T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-02-23T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
751733,Linden Lea - Hereford,2023-02-23T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-02-23T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-02-23T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
751733,Linden Lea - Hereford,2023-02-23T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.99
751733,Linden Lea - Hereford,2023-02-23T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
751733,Linden Lea - Hereford,2023-02-23T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
751733,Linden Lea - Hereford,2023-02-23T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-02-23T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
751733,Linden Lea - Hereford,2023-02-23T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-02-23T13:00:00.000+00:00,transformer,,Temperature,C,16.6
751733,Linden Lea - Hereford,2023-02-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-02-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
751733,Linden Lea - Hereford,2023-02-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-02-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
751733,Linden Lea - Hereford,2023-02-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-02-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
751733,Linden Lea - Hereford,2023-02-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
751733,Linden Lea - Hereford,2023-02-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-02-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
751733,Linden Lea - Hereford,2023-02-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.95
751733,Linden Lea - Hereford,2023-02-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.07
751733,Linden Lea - Hereford,2023-02-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.95
751733,Linden Lea - Hereford,2023-02-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
751733,Linden Lea - Hereford,2023-02-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-02-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
751733,Linden Lea - Hereford,2023-02-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
751733,Linden Lea - Hereford,2023-02-23T13:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-23T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-02-23T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-02-23T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-02-23T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.42
751733,Linden Lea - Hereford,2023-02-23T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
751733,Linden Lea - Hereford,2023-02-23T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
751733,Linden Lea - Hereford,2023-02-23T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-02-23T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-02-23T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-02-23T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-02-23T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-02-23T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-02-23T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-02-23T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
751733,Linden Lea - Hereford,2023-02-23T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.54
751733,Linden Lea - Hereford,2023-02-23T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
751733,Linden Lea - Hereford,2023-02-23T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
751733,Linden Lea - Hereford,2023-02-23T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
751733,Linden Lea - Hereford,2023-02-23T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.9
751733,Linden Lea - Hereford,2023-02-23T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-02-23T12:50:00.000+00:00,transformer,,Temperature,C,16.6
751733,Linden Lea - Hereford,2023-02-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-02-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
751733,Linden Lea - Hereford,2023-02-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-02-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
751733,Linden Lea - Hereford,2023-02-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-02-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
751733,Linden Lea - Hereford,2023-02-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-02-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-02-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-02-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.33
751733,Linden Lea - Hereford,2023-02-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.63
751733,Linden Lea - Hereford,2023-02-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.15
751733,Linden Lea - Hereford,2023-02-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
751733,Linden Lea - Hereford,2023-02-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
751733,Linden Lea - Hereford,2023-02-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
751733,Linden Lea - Hereford,2023-02-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-02-23T12:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-23T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-02-23T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-02-23T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-02-23T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
751733,Linden Lea - Hereford,2023-02-23T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
751733,Linden Lea - Hereford,2023-02-23T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
751733,Linden Lea - Hereford,2023-02-23T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-02-23T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-02-23T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-02-23T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-02-23T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
751733,Linden Lea - Hereford,2023-02-23T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-02-23T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-02-23T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
751733,Linden Lea - Hereford,2023-02-23T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.2
751733,Linden Lea - Hereford,2023-02-23T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
751733,Linden Lea - Hereford,2023-02-23T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
751733,Linden Lea - Hereford,2023-02-23T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-02-23T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.5
751733,Linden Lea - Hereford,2023-02-23T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-02-23T12:40:00.000+00:00,transformer,,Temperature,C,16.8
751733,Linden Lea - Hereford,2023-02-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-02-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
751733,Linden Lea - Hereford,2023-02-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-02-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
751733,Linden Lea - Hereford,2023-02-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-02-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
751733,Linden Lea - Hereford,2023-02-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
751733,Linden Lea - Hereford,2023-02-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-02-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
751733,Linden Lea - Hereford,2023-02-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.28
751733,Linden Lea - Hereford,2023-02-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.09
751733,Linden Lea - Hereford,2023-02-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.03
751733,Linden Lea - Hereford,2023-02-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
751733,Linden Lea - Hereford,2023-02-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-02-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
751733,Linden Lea - Hereford,2023-02-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-02-23T12:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-23T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-02-23T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-02-23T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-02-23T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
751733,Linden Lea - Hereford,2023-02-23T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
751733,Linden Lea - Hereford,2023-02-23T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
751733,Linden Lea - Hereford,2023-02-23T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-02-23T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-02-23T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-02-23T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-02-23T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
751733,Linden Lea - Hereford,2023-02-23T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-02-23T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-02-23T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
751733,Linden Lea - Hereford,2023-02-23T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.11
751733,Linden Lea - Hereford,2023-02-23T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
751733,Linden Lea - Hereford,2023-02-23T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
751733,Linden Lea - Hereford,2023-02-23T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-02-23T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
751733,Linden Lea - Hereford,2023-02-23T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-02-23T12:30:00.000+00:00,transformer,,Temperature,C,16.8
751733,Linden Lea - Hereford,2023-02-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-02-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
751733,Linden Lea - Hereford,2023-02-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-02-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
751733,Linden Lea - Hereford,2023-02-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-02-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
751733,Linden Lea - Hereford,2023-02-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
751733,Linden Lea - Hereford,2023-02-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-02-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-02-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.91
751733,Linden Lea - Hereford,2023-02-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.77
751733,Linden Lea - Hereford,2023-02-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.38
751733,Linden Lea - Hereford,2023-02-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
751733,Linden Lea - Hereford,2023-02-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-02-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
751733,Linden Lea - Hereford,2023-02-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-02-23T12:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-23T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-02-23T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-02-23T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-02-23T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
751733,Linden Lea - Hereford,2023-02-23T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
751733,Linden Lea - Hereford,2023-02-23T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
751733,Linden Lea - Hereford,2023-02-23T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-02-23T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-02-23T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-02-23T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-02-23T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-02-23T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-02-23T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-02-23T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
751733,Linden Lea - Hereford,2023-02-23T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
751733,Linden Lea - Hereford,2023-02-23T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
751733,Linden Lea - Hereford,2023-02-23T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-02-23T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-02-23T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-02-23T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-02-23T12:20:00.000+00:00,transformer,,Temperature,C,16.9
751733,Linden Lea - Hereford,2023-02-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-02-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
751733,Linden Lea - Hereford,2023-02-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-02-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
751733,Linden Lea - Hereford,2023-02-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-02-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
751733,Linden Lea - Hereford,2023-02-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-02-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-02-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-02-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.01
751733,Linden Lea - Hereford,2023-02-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.75
751733,Linden Lea - Hereford,2023-02-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.9
751733,Linden Lea - Hereford,2023-02-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-02-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-02-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-02-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
751733,Linden Lea - Hereford,2023-02-23T12:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-23T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-02-23T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-02-23T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-02-23T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
751733,Linden Lea - Hereford,2023-02-23T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
751733,Linden Lea - Hereford,2023-02-23T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
751733,Linden Lea - Hereford,2023-02-23T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-02-23T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-02-23T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-02-23T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-02-23T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-02-23T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-02-23T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
