Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
751733,Linden Lea - Hereford,2023-02-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-02-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-02-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-02-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.3
751733,Linden Lea - Hereford,2023-02-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.55
751733,Linden Lea - Hereford,2023-02-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.5
751733,Linden Lea - Hereford,2023-02-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
751733,Linden Lea - Hereford,2023-02-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
751733,Linden Lea - Hereford,2023-02-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
751733,Linden Lea - Hereford,2023-02-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
751733,Linden Lea - Hereford,2023-02-23T10:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-23T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-02-23T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-02-23T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-02-23T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
751733,Linden Lea - Hereford,2023-02-23T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
751733,Linden Lea - Hereford,2023-02-23T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
751733,Linden Lea - Hereford,2023-02-23T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-02-23T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-02-23T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-02-23T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
751733,Linden Lea - Hereford,2023-02-23T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-02-23T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-02-23T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-02-23T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.33
751733,Linden Lea - Hereford,2023-02-23T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.26
751733,Linden Lea - Hereford,2023-02-23T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
751733,Linden Lea - Hereford,2023-02-23T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-02-23T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-02-23T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-02-23T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-02-23T09:50:00.000+00:00,transformer,,Temperature,C,15.1
751733,Linden Lea - Hereford,2023-02-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-02-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
751733,Linden Lea - Hereford,2023-02-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-02-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
751733,Linden Lea - Hereford,2023-02-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-02-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
751733,Linden Lea - Hereford,2023-02-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-02-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-02-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-02-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.78
751733,Linden Lea - Hereford,2023-02-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.85
751733,Linden Lea - Hereford,2023-02-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.38
751733,Linden Lea - Hereford,2023-02-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
751733,Linden Lea - Hereford,2023-02-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
751733,Linden Lea - Hereford,2023-02-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
751733,Linden Lea - Hereford,2023-02-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
751733,Linden Lea - Hereford,2023-02-23T09:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-23T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-02-23T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-02-23T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-02-23T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
751733,Linden Lea - Hereford,2023-02-23T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
751733,Linden Lea - Hereford,2023-02-23T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.66
751733,Linden Lea - Hereford,2023-02-23T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
751733,Linden Lea - Hereford,2023-02-23T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-02-23T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-02-23T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
751733,Linden Lea - Hereford,2023-02-23T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-02-23T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-02-23T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-02-23T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
751733,Linden Lea - Hereford,2023-02-23T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
751733,Linden Lea - Hereford,2023-02-23T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
751733,Linden Lea - Hereford,2023-02-23T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-02-23T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-02-23T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-02-23T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-02-23T09:40:00.000+00:00,transformer,,Temperature,C,14.9
751733,Linden Lea - Hereford,2023-02-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-02-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
751733,Linden Lea - Hereford,2023-02-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
751733,Linden Lea - Hereford,2023-02-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-02-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
751733,Linden Lea - Hereford,2023-02-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-02-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-02-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-02-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.74
751733,Linden Lea - Hereford,2023-02-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.77
751733,Linden Lea - Hereford,2023-02-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.16
751733,Linden Lea - Hereford,2023-02-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
751733,Linden Lea - Hereford,2023-02-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-02-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-02-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
751733,Linden Lea - Hereford,2023-02-23T09:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-23T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-02-23T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-02-23T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-02-23T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
751733,Linden Lea - Hereford,2023-02-23T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
751733,Linden Lea - Hereford,2023-02-23T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
751733,Linden Lea - Hereford,2023-02-23T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-02-23T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-02-23T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-02-23T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-02-23T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-02-23T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-02-23T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-02-23T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
751733,Linden Lea - Hereford,2023-02-23T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
751733,Linden Lea - Hereford,2023-02-23T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
751733,Linden Lea - Hereford,2023-02-23T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-02-23T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-02-23T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-02-23T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-02-23T09:30:00.000+00:00,transformer,,Temperature,C,14.8
751733,Linden Lea - Hereford,2023-02-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-02-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
751733,Linden Lea - Hereford,2023-02-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-02-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
751733,Linden Lea - Hereford,2023-02-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-02-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
751733,Linden Lea - Hereford,2023-02-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-02-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-02-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-02-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.15
751733,Linden Lea - Hereford,2023-02-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.39
751733,Linden Lea - Hereford,2023-02-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.49
751733,Linden Lea - Hereford,2023-02-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
751733,Linden Lea - Hereford,2023-02-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-02-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-02-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
751733,Linden Lea - Hereford,2023-02-23T09:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-23T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-02-23T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-02-23T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-02-23T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
751733,Linden Lea - Hereford,2023-02-23T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.22
751733,Linden Lea - Hereford,2023-02-23T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.63
751733,Linden Lea - Hereford,2023-02-23T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-02-23T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-02-23T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
751733,Linden Lea - Hereford,2023-02-23T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
751733,Linden Lea - Hereford,2023-02-23T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-02-23T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-02-23T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-02-23T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
751733,Linden Lea - Hereford,2023-02-23T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
751733,Linden Lea - Hereford,2023-02-23T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
751733,Linden Lea - Hereford,2023-02-23T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-02-23T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-02-23T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
751733,Linden Lea - Hereford,2023-02-23T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-02-23T09:20:00.000+00:00,transformer,,Temperature,C,14.6
751733,Linden Lea - Hereford,2023-02-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-02-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
751733,Linden Lea - Hereford,2023-02-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-02-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
751733,Linden Lea - Hereford,2023-02-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-02-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
751733,Linden Lea - Hereford,2023-02-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-02-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-02-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-02-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.04
751733,Linden Lea - Hereford,2023-02-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.37
751733,Linden Lea - Hereford,2023-02-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.03
751733,Linden Lea - Hereford,2023-02-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
751733,Linden Lea - Hereford,2023-02-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-02-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
751733,Linden Lea - Hereford,2023-02-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
751733,Linden Lea - Hereford,2023-02-23T09:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-23T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-02-23T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-02-23T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-02-23T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
751733,Linden Lea - Hereford,2023-02-23T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
751733,Linden Lea - Hereford,2023-02-23T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.27
751733,Linden Lea - Hereford,2023-02-23T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-02-23T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-02-23T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-02-23T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
751733,Linden Lea - Hereford,2023-02-23T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-02-23T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-02-23T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-02-23T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
751733,Linden Lea - Hereford,2023-02-23T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
751733,Linden Lea - Hereford,2023-02-23T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
751733,Linden Lea - Hereford,2023-02-23T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-02-23T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-02-23T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-02-23T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-02-23T09:10:00.000+00:00,transformer,,Temperature,C,14.5
751733,Linden Lea - Hereford,2023-02-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-02-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
751733,Linden Lea - Hereford,2023-02-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-02-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
751733,Linden Lea - Hereford,2023-02-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-02-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
751733,Linden Lea - Hereford,2023-02-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-02-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-02-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-02-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.93
751733,Linden Lea - Hereford,2023-02-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.11
751733,Linden Lea - Hereford,2023-02-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.63
751733,Linden Lea - Hereford,2023-02-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
751733,Linden Lea - Hereford,2023-02-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
751733,Linden Lea - Hereford,2023-02-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
751733,Linden Lea - Hereford,2023-02-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
751733,Linden Lea - Hereford,2023-02-23T09:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-23T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-02-23T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-02-23T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-02-23T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
751733,Linden Lea - Hereford,2023-02-23T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
751733,Linden Lea - Hereford,2023-02-23T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
751733,Linden Lea - Hereford,2023-02-23T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-02-23T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-02-23T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-02-23T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
751733,Linden Lea - Hereford,2023-02-23T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-02-23T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-02-23T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-02-23T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
751733,Linden Lea - Hereford,2023-02-23T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
751733,Linden Lea - Hereford,2023-02-23T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
751733,Linden Lea - Hereford,2023-02-23T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-02-23T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-02-23T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-02-23T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-02-23T09:00:00.000+00:00,transformer,,Temperature,C,14.5
751733,Linden Lea - Hereford,2023-02-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-02-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
751733,Linden Lea - Hereford,2023-02-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-02-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
751733,Linden Lea - Hereford,2023-02-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-02-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
751733,Linden Lea - Hereford,2023-02-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-02-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-02-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-02-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.48
751733,Linden Lea - Hereford,2023-02-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.45
751733,Linden Lea - Hereford,2023-02-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.03
751733,Linden Lea - Hereford,2023-02-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-02-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
751733,Linden Lea - Hereford,2023-02-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
751733,Linden Lea - Hereford,2023-02-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
751733,Linden Lea - Hereford,2023-02-23T09:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-23T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-02-23T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-02-23T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-02-23T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
751733,Linden Lea - Hereford,2023-02-23T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
751733,Linden Lea - Hereford,2023-02-23T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
751733,Linden Lea - Hereford,2023-02-23T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-02-23T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-02-23T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-02-23T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
751733,Linden Lea - Hereford,2023-02-23T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-02-23T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-02-23T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-02-23T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
751733,Linden Lea - Hereford,2023-02-23T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
751733,Linden Lea - Hereford,2023-02-23T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
751733,Linden Lea - Hereford,2023-02-23T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-02-23T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-02-23T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-02-23T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-02-23T08:50:00.000+00:00,transformer,,Temperature,C,14.4
751733,Linden Lea - Hereford,2023-02-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-02-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
751733,Linden Lea - Hereford,2023-02-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
751733,Linden Lea - Hereford,2023-02-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-02-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
751733,Linden Lea - Hereford,2023-02-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-02-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-02-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-02-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.31
751733,Linden Lea - Hereford,2023-02-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.8
751733,Linden Lea - Hereford,2023-02-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.28
751733,Linden Lea - Hereford,2023-02-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
751733,Linden Lea - Hereford,2023-02-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
751733,Linden Lea - Hereford,2023-02-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
751733,Linden Lea - Hereford,2023-02-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
751733,Linden Lea - Hereford,2023-02-23T08:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-23T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-02-23T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-02-23T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-02-23T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
751733,Linden Lea - Hereford,2023-02-23T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
751733,Linden Lea - Hereford,2023-02-23T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
751733,Linden Lea - Hereford,2023-02-23T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
751733,Linden Lea - Hereford,2023-02-23T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-02-23T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-02-23T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
751733,Linden Lea - Hereford,2023-02-23T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-02-23T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-02-23T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-02-23T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
751733,Linden Lea - Hereford,2023-02-23T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.3
751733,Linden Lea - Hereford,2023-02-23T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
751733,Linden Lea - Hereford,2023-02-23T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-02-23T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-02-23T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
751733,Linden Lea - Hereford,2023-02-23T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-02-23T08:40:00.000+00:00,transformer,,Temperature,C,14.4
751733,Linden Lea - Hereford,2023-02-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-02-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
751733,Linden Lea - Hereford,2023-02-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-02-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
751733,Linden Lea - Hereford,2023-02-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-02-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
751733,Linden Lea - Hereford,2023-02-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-02-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-02-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-02-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.24
751733,Linden Lea - Hereford,2023-02-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.12
751733,Linden Lea - Hereford,2023-02-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.45
751733,Linden Lea - Hereford,2023-02-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
751733,Linden Lea - Hereford,2023-02-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
751733,Linden Lea - Hereford,2023-02-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
751733,Linden Lea - Hereford,2023-02-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
751733,Linden Lea - Hereford,2023-02-23T08:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-23T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-02-23T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-02-23T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-02-23T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
751733,Linden Lea - Hereford,2023-02-23T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
751733,Linden Lea - Hereford,2023-02-23T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
751733,Linden Lea - Hereford,2023-02-23T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-02-23T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-02-23T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-02-23T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-02-23T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-02-23T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
751733,Linden Lea - Hereford,2023-02-23T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-02-23T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
751733,Linden Lea - Hereford,2023-02-23T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
751733,Linden Lea - Hereford,2023-02-23T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.86
751733,Linden Lea - Hereford,2023-02-23T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-02-23T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-02-23T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-02-23T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-02-23T08:30:00.000+00:00,transformer,,Temperature,C,14.3
751733,Linden Lea - Hereford,2023-02-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-02-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
751733,Linden Lea - Hereford,2023-02-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-02-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
751733,Linden Lea - Hereford,2023-02-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-02-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
751733,Linden Lea - Hereford,2023-02-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-02-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
751733,Linden Lea - Hereford,2023-02-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-02-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.81
751733,Linden Lea - Hereford,2023-02-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.53
751733,Linden Lea - Hereford,2023-02-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.3
751733,Linden Lea - Hereford,2023-02-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
751733,Linden Lea - Hereford,2023-02-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
751733,Linden Lea - Hereford,2023-02-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
751733,Linden Lea - Hereford,2023-02-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
751733,Linden Lea - Hereford,2023-02-23T08:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-23T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-02-23T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-02-23T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-02-23T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
751733,Linden Lea - Hereford,2023-02-23T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
751733,Linden Lea - Hereford,2023-02-23T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.72
751733,Linden Lea - Hereford,2023-02-23T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
751733,Linden Lea - Hereford,2023-02-23T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-02-23T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-02-23T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
751733,Linden Lea - Hereford,2023-02-23T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-02-23T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-02-23T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
751733,Linden Lea - Hereford,2023-02-23T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
751733,Linden Lea - Hereford,2023-02-23T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.83
751733,Linden Lea - Hereford,2023-02-23T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.85
751733,Linden Lea - Hereford,2023-02-23T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-02-23T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-02-23T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
751733,Linden Lea - Hereford,2023-02-23T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
751733,Linden Lea - Hereford,2023-02-23T08:20:00.000+00:00,transformer,,Temperature,C,14.2
751733,Linden Lea - Hereford,2023-02-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-02-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
751733,Linden Lea - Hereford,2023-02-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-02-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
751733,Linden Lea - Hereford,2023-02-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-02-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
751733,Linden Lea - Hereford,2023-02-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-02-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-02-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
751733,Linden Lea - Hereford,2023-02-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.75
751733,Linden Lea - Hereford,2023-02-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.36
751733,Linden Lea - Hereford,2023-02-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.58
751733,Linden Lea - Hereford,2023-02-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
751733,Linden Lea - Hereford,2023-02-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-02-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
751733,Linden Lea - Hereford,2023-02-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
751733,Linden Lea - Hereford,2023-02-23T08:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-23T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-02-23T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-02-23T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-02-23T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
751733,Linden Lea - Hereford,2023-02-23T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
751733,Linden Lea - Hereford,2023-02-23T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.38
751733,Linden Lea - Hereford,2023-02-23T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
751733,Linden Lea - Hereford,2023-02-23T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-02-23T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-02-23T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
751733,Linden Lea - Hereford,2023-02-23T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-02-23T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-02-23T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-02-23T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
751733,Linden Lea - Hereford,2023-02-23T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
751733,Linden Lea - Hereford,2023-02-23T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
751733,Linden Lea - Hereford,2023-02-23T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-02-23T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-02-23T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-02-23T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
751733,Linden Lea - Hereford,2023-02-23T08:10:00.000+00:00,transformer,,Temperature,C,14.4
751733,Linden Lea - Hereford,2023-02-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-02-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
751733,Linden Lea - Hereford,2023-02-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-02-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
751733,Linden Lea - Hereford,2023-02-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-02-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
751733,Linden Lea - Hereford,2023-02-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-02-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-02-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-02-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.02
751733,Linden Lea - Hereford,2023-02-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
751733,Linden Lea - Hereford,2023-02-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.54
751733,Linden Lea - Hereford,2023-02-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
751733,Linden Lea - Hereford,2023-02-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
751733,Linden Lea - Hereford,2023-02-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
751733,Linden Lea - Hereford,2023-02-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
751733,Linden Lea - Hereford,2023-02-23T08:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-23T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-02-23T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-02-23T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-02-23T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
751733,Linden Lea - Hereford,2023-02-23T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.7
751733,Linden Lea - Hereford,2023-02-23T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.5
751733,Linden Lea - Hereford,2023-02-23T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-02-23T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-02-23T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
751733,Linden Lea - Hereford,2023-02-23T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
751733,Linden Lea - Hereford,2023-02-23T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-02-23T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-02-23T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-02-23T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
751733,Linden Lea - Hereford,2023-02-23T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
751733,Linden Lea - Hereford,2023-02-23T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
751733,Linden Lea - Hereford,2023-02-23T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-02-23T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-02-23T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-02-23T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
751733,Linden Lea - Hereford,2023-02-23T08:00:00.000+00:00,transformer,,Temperature,C,14.4
751733,Linden Lea - Hereford,2023-02-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-02-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
751733,Linden Lea - Hereford,2023-02-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-02-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
751733,Linden Lea - Hereford,2023-02-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-02-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
751733,Linden Lea - Hereford,2023-02-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-02-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-02-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-02-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.29
751733,Linden Lea - Hereford,2023-02-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.68
751733,Linden Lea - Hereford,2023-02-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.39
751733,Linden Lea - Hereford,2023-02-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
751733,Linden Lea - Hereford,2023-02-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
751733,Linden Lea - Hereford,2023-02-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
751733,Linden Lea - Hereford,2023-02-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
751733,Linden Lea - Hereford,2023-02-23T08:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-23T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-02-23T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-02-23T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-02-23T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
751733,Linden Lea - Hereford,2023-02-23T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
751733,Linden Lea - Hereford,2023-02-23T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
751733,Linden Lea - Hereford,2023-02-23T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
751733,Linden Lea - Hereford,2023-02-23T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-02-23T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-02-23T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
751733,Linden Lea - Hereford,2023-02-23T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-02-23T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-02-23T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-02-23T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
751733,Linden Lea - Hereford,2023-02-23T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
751733,Linden Lea - Hereford,2023-02-23T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
751733,Linden Lea - Hereford,2023-02-23T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-02-23T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-02-23T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-02-23T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-02-23T07:50:00.000+00:00,transformer,,Temperature,C,14.5
751733,Linden Lea - Hereford,2023-02-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
751733,Linden Lea - Hereford,2023-02-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-02-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
751733,Linden Lea - Hereford,2023-02-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
751733,Linden Lea - Hereford,2023-02-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-02-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-02-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-02-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.95
751733,Linden Lea - Hereford,2023-02-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.61
751733,Linden Lea - Hereford,2023-02-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.89
751733,Linden Lea - Hereford,2023-02-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
751733,Linden Lea - Hereford,2023-02-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
751733,Linden Lea - Hereford,2023-02-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
751733,Linden Lea - Hereford,2023-02-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
751733,Linden Lea - Hereford,2023-02-23T07:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-23T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
