Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-24T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
751733,Linden Lea - Hereford,2023-02-24T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-02-24T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-02-24T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-02-24T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-02-24T22:50:00.000+00:00,transformer,,Temperature,C,17.5
751733,Linden Lea - Hereford,2023-02-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-02-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
751733,Linden Lea - Hereford,2023-02-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-02-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
751733,Linden Lea - Hereford,2023-02-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-02-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
751733,Linden Lea - Hereford,2023-02-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-02-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
751733,Linden Lea - Hereford,2023-02-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-02-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.93
751733,Linden Lea - Hereford,2023-02-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.35
751733,Linden Lea - Hereford,2023-02-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.59
751733,Linden Lea - Hereford,2023-02-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-02-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-02-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-02-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-02-24T22:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-24T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-02-24T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-02-24T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-02-24T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
751733,Linden Lea - Hereford,2023-02-24T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
751733,Linden Lea - Hereford,2023-02-24T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
751733,Linden Lea - Hereford,2023-02-24T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-02-24T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-02-24T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-02-24T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-02-24T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-02-24T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-02-24T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-02-24T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
751733,Linden Lea - Hereford,2023-02-24T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
751733,Linden Lea - Hereford,2023-02-24T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
751733,Linden Lea - Hereford,2023-02-24T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-02-24T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-02-24T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-02-24T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-02-24T22:40:00.000+00:00,transformer,,Temperature,C,17.6
751733,Linden Lea - Hereford,2023-02-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-02-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
751733,Linden Lea - Hereford,2023-02-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-02-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
751733,Linden Lea - Hereford,2023-02-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-02-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
751733,Linden Lea - Hereford,2023-02-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-02-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-02-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-02-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.26
751733,Linden Lea - Hereford,2023-02-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.2
751733,Linden Lea - Hereford,2023-02-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.23
751733,Linden Lea - Hereford,2023-02-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-02-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-02-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-02-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
751733,Linden Lea - Hereford,2023-02-24T22:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-24T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-02-24T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-02-24T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-02-24T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
751733,Linden Lea - Hereford,2023-02-24T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
751733,Linden Lea - Hereford,2023-02-24T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
751733,Linden Lea - Hereford,2023-02-24T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-02-24T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-02-24T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-02-24T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-02-24T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-02-24T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-02-24T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-02-24T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
751733,Linden Lea - Hereford,2023-02-24T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
751733,Linden Lea - Hereford,2023-02-24T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
751733,Linden Lea - Hereford,2023-02-24T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-02-24T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-02-24T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-02-24T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-02-24T22:30:00.000+00:00,transformer,,Temperature,C,17.8
751733,Linden Lea - Hereford,2023-02-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-02-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
751733,Linden Lea - Hereford,2023-02-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
751733,Linden Lea - Hereford,2023-02-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
751733,Linden Lea - Hereford,2023-02-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-02-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
751733,Linden Lea - Hereford,2023-02-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
751733,Linden Lea - Hereford,2023-02-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
751733,Linden Lea - Hereford,2023-02-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
751733,Linden Lea - Hereford,2023-02-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.29
751733,Linden Lea - Hereford,2023-02-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.35
751733,Linden Lea - Hereford,2023-02-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.31
751733,Linden Lea - Hereford,2023-02-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
751733,Linden Lea - Hereford,2023-02-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-02-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-02-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
751733,Linden Lea - Hereford,2023-02-24T22:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-24T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-02-24T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-02-24T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-02-24T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
751733,Linden Lea - Hereford,2023-02-24T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.77
751733,Linden Lea - Hereford,2023-02-24T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
751733,Linden Lea - Hereford,2023-02-24T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-02-24T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-02-24T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-02-24T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-02-24T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-02-24T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-02-24T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-02-24T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
751733,Linden Lea - Hereford,2023-02-24T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
751733,Linden Lea - Hereford,2023-02-24T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
751733,Linden Lea - Hereford,2023-02-24T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-02-24T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-02-24T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-02-24T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-02-24T22:20:00.000+00:00,transformer,,Temperature,C,17.9
751733,Linden Lea - Hereford,2023-02-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-02-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
751733,Linden Lea - Hereford,2023-02-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-02-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
751733,Linden Lea - Hereford,2023-02-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-02-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
751733,Linden Lea - Hereford,2023-02-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-02-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
751733,Linden Lea - Hereford,2023-02-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-02-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.68
751733,Linden Lea - Hereford,2023-02-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.12
751733,Linden Lea - Hereford,2023-02-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.08
751733,Linden Lea - Hereford,2023-02-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-02-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
751733,Linden Lea - Hereford,2023-02-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-02-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
751733,Linden Lea - Hereford,2023-02-24T22:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-24T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-02-24T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-02-24T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-02-24T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
751733,Linden Lea - Hereford,2023-02-24T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
751733,Linden Lea - Hereford,2023-02-24T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.86
751733,Linden Lea - Hereford,2023-02-24T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-02-24T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-02-24T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-02-24T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-02-24T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-02-24T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-02-24T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-02-24T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
751733,Linden Lea - Hereford,2023-02-24T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
751733,Linden Lea - Hereford,2023-02-24T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
751733,Linden Lea - Hereford,2023-02-24T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-02-24T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-02-24T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-02-24T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-02-24T22:10:00.000+00:00,transformer,,Temperature,C,18.0
751733,Linden Lea - Hereford,2023-02-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-02-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
751733,Linden Lea - Hereford,2023-02-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
751733,Linden Lea - Hereford,2023-02-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
751733,Linden Lea - Hereford,2023-02-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-02-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
751733,Linden Lea - Hereford,2023-02-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-02-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-02-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-02-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.89
751733,Linden Lea - Hereford,2023-02-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.65
751733,Linden Lea - Hereford,2023-02-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.27
751733,Linden Lea - Hereford,2023-02-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
751733,Linden Lea - Hereford,2023-02-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-02-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
751733,Linden Lea - Hereford,2023-02-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
751733,Linden Lea - Hereford,2023-02-24T22:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-24T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-02-24T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-02-24T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-02-24T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
751733,Linden Lea - Hereford,2023-02-24T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
751733,Linden Lea - Hereford,2023-02-24T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.64
751733,Linden Lea - Hereford,2023-02-24T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
751733,Linden Lea - Hereford,2023-02-24T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-02-24T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-02-24T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
751733,Linden Lea - Hereford,2023-02-24T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-02-24T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
751733,Linden Lea - Hereford,2023-02-24T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-02-24T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
751733,Linden Lea - Hereford,2023-02-24T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
751733,Linden Lea - Hereford,2023-02-24T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
751733,Linden Lea - Hereford,2023-02-24T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-02-24T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-02-24T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-02-24T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-02-24T22:00:00.000+00:00,transformer,,Temperature,C,18.1
751733,Linden Lea - Hereford,2023-02-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-02-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
751733,Linden Lea - Hereford,2023-02-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
751733,Linden Lea - Hereford,2023-02-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
751733,Linden Lea - Hereford,2023-02-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-02-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
751733,Linden Lea - Hereford,2023-02-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
751733,Linden Lea - Hereford,2023-02-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
751733,Linden Lea - Hereford,2023-02-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
751733,Linden Lea - Hereford,2023-02-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.69
751733,Linden Lea - Hereford,2023-02-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.2
751733,Linden Lea - Hereford,2023-02-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.37
751733,Linden Lea - Hereford,2023-02-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
751733,Linden Lea - Hereford,2023-02-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-02-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-02-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
751733,Linden Lea - Hereford,2023-02-24T22:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-24T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-02-24T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-02-24T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-02-24T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
751733,Linden Lea - Hereford,2023-02-24T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
751733,Linden Lea - Hereford,2023-02-24T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.26
751733,Linden Lea - Hereford,2023-02-24T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-02-24T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-02-24T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-02-24T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
751733,Linden Lea - Hereford,2023-02-24T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-02-24T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-02-24T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-02-24T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
751733,Linden Lea - Hereford,2023-02-24T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
751733,Linden Lea - Hereford,2023-02-24T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
751733,Linden Lea - Hereford,2023-02-24T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-02-24T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-02-24T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-02-24T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-02-24T21:50:00.000+00:00,transformer,,Temperature,C,18.3
751733,Linden Lea - Hereford,2023-02-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-02-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
751733,Linden Lea - Hereford,2023-02-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
751733,Linden Lea - Hereford,2023-02-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
751733,Linden Lea - Hereford,2023-02-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-02-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
751733,Linden Lea - Hereford,2023-02-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-02-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-02-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-02-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.83
751733,Linden Lea - Hereford,2023-02-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.44
751733,Linden Lea - Hereford,2023-02-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.36
751733,Linden Lea - Hereford,2023-02-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
751733,Linden Lea - Hereford,2023-02-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
751733,Linden Lea - Hereford,2023-02-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
751733,Linden Lea - Hereford,2023-02-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
751733,Linden Lea - Hereford,2023-02-24T21:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-24T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-02-24T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-02-24T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-02-24T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
751733,Linden Lea - Hereford,2023-02-24T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
751733,Linden Lea - Hereford,2023-02-24T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
751733,Linden Lea - Hereford,2023-02-24T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-02-24T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-02-24T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-02-24T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-02-24T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-02-24T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
751733,Linden Lea - Hereford,2023-02-24T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-02-24T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
751733,Linden Lea - Hereford,2023-02-24T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
751733,Linden Lea - Hereford,2023-02-24T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
751733,Linden Lea - Hereford,2023-02-24T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-02-24T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-02-24T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-02-24T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-02-24T21:40:00.000+00:00,transformer,,Temperature,C,18.4
751733,Linden Lea - Hereford,2023-02-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-02-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
751733,Linden Lea - Hereford,2023-02-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-02-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
751733,Linden Lea - Hereford,2023-02-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-02-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
751733,Linden Lea - Hereford,2023-02-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
751733,Linden Lea - Hereford,2023-02-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-02-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
751733,Linden Lea - Hereford,2023-02-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.38
751733,Linden Lea - Hereford,2023-02-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.78
751733,Linden Lea - Hereford,2023-02-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.43
751733,Linden Lea - Hereford,2023-02-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-02-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
751733,Linden Lea - Hereford,2023-02-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
751733,Linden Lea - Hereford,2023-02-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
751733,Linden Lea - Hereford,2023-02-24T21:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-24T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-02-24T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-02-24T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-02-24T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.33
751733,Linden Lea - Hereford,2023-02-24T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
751733,Linden Lea - Hereford,2023-02-24T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
751733,Linden Lea - Hereford,2023-02-24T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-02-24T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
751733,Linden Lea - Hereford,2023-02-24T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-02-24T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-02-24T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-02-24T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
751733,Linden Lea - Hereford,2023-02-24T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-02-24T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
751733,Linden Lea - Hereford,2023-02-24T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
751733,Linden Lea - Hereford,2023-02-24T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
751733,Linden Lea - Hereford,2023-02-24T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-02-24T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-02-24T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-02-24T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-02-24T21:30:00.000+00:00,transformer,,Temperature,C,18.6
751733,Linden Lea - Hereford,2023-02-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-02-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
751733,Linden Lea - Hereford,2023-02-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-02-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
751733,Linden Lea - Hereford,2023-02-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-02-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
751733,Linden Lea - Hereford,2023-02-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
751733,Linden Lea - Hereford,2023-02-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-02-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
751733,Linden Lea - Hereford,2023-02-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.67
751733,Linden Lea - Hereford,2023-02-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.3
751733,Linden Lea - Hereford,2023-02-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.91
751733,Linden Lea - Hereford,2023-02-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
751733,Linden Lea - Hereford,2023-02-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
751733,Linden Lea - Hereford,2023-02-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-02-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
751733,Linden Lea - Hereford,2023-02-24T21:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-24T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-02-24T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-02-24T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-02-24T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
751733,Linden Lea - Hereford,2023-02-24T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
751733,Linden Lea - Hereford,2023-02-24T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
751733,Linden Lea - Hereford,2023-02-24T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-02-24T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-02-24T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-02-24T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-02-24T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-02-24T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-02-24T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-02-24T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
751733,Linden Lea - Hereford,2023-02-24T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
751733,Linden Lea - Hereford,2023-02-24T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
751733,Linden Lea - Hereford,2023-02-24T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-02-24T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-02-24T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
751733,Linden Lea - Hereford,2023-02-24T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
751733,Linden Lea - Hereford,2023-02-24T21:20:00.000+00:00,transformer,,Temperature,C,18.6
751733,Linden Lea - Hereford,2023-02-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-02-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
751733,Linden Lea - Hereford,2023-02-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-02-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
751733,Linden Lea - Hereford,2023-02-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-02-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
751733,Linden Lea - Hereford,2023-02-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-02-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
751733,Linden Lea - Hereford,2023-02-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-02-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.07
751733,Linden Lea - Hereford,2023-02-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.99
751733,Linden Lea - Hereford,2023-02-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.93
751733,Linden Lea - Hereford,2023-02-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-02-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
751733,Linden Lea - Hereford,2023-02-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
751733,Linden Lea - Hereford,2023-02-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
751733,Linden Lea - Hereford,2023-02-24T21:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-24T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-02-24T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-02-24T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-02-24T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
751733,Linden Lea - Hereford,2023-02-24T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
751733,Linden Lea - Hereford,2023-02-24T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.38
751733,Linden Lea - Hereford,2023-02-24T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
751733,Linden Lea - Hereford,2023-02-24T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-02-24T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-02-24T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
751733,Linden Lea - Hereford,2023-02-24T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-02-24T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-02-24T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-02-24T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
751733,Linden Lea - Hereford,2023-02-24T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
751733,Linden Lea - Hereford,2023-02-24T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
751733,Linden Lea - Hereford,2023-02-24T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-02-24T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-02-24T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-02-24T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-02-24T21:10:00.000+00:00,transformer,,Temperature,C,18.7
751733,Linden Lea - Hereford,2023-02-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-02-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
751733,Linden Lea - Hereford,2023-02-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-02-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
751733,Linden Lea - Hereford,2023-02-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-02-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
751733,Linden Lea - Hereford,2023-02-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-02-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-02-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
751733,Linden Lea - Hereford,2023-02-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.59
751733,Linden Lea - Hereford,2023-02-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.24
751733,Linden Lea - Hereford,2023-02-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.78
751733,Linden Lea - Hereford,2023-02-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
751733,Linden Lea - Hereford,2023-02-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
751733,Linden Lea - Hereford,2023-02-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
751733,Linden Lea - Hereford,2023-02-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
751733,Linden Lea - Hereford,2023-02-24T21:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-24T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-02-24T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-02-24T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-02-24T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
751733,Linden Lea - Hereford,2023-02-24T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
751733,Linden Lea - Hereford,2023-02-24T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
751733,Linden Lea - Hereford,2023-02-24T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-02-24T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-02-24T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-02-24T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-02-24T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-02-24T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-02-24T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-02-24T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
751733,Linden Lea - Hereford,2023-02-24T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.73
751733,Linden Lea - Hereford,2023-02-24T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
751733,Linden Lea - Hereford,2023-02-24T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-02-24T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-02-24T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-02-24T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-02-24T21:00:00.000+00:00,transformer,,Temperature,C,18.8
751733,Linden Lea - Hereford,2023-02-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-02-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
751733,Linden Lea - Hereford,2023-02-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-02-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
751733,Linden Lea - Hereford,2023-02-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-02-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
751733,Linden Lea - Hereford,2023-02-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-02-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-02-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
751733,Linden Lea - Hereford,2023-02-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.39
751733,Linden Lea - Hereford,2023-02-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.44
751733,Linden Lea - Hereford,2023-02-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.03
751733,Linden Lea - Hereford,2023-02-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-02-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-02-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
751733,Linden Lea - Hereford,2023-02-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
751733,Linden Lea - Hereford,2023-02-24T21:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-24T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-02-24T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-02-24T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-02-24T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
751733,Linden Lea - Hereford,2023-02-24T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
751733,Linden Lea - Hereford,2023-02-24T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
751733,Linden Lea - Hereford,2023-02-24T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-02-24T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-02-24T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-02-24T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-02-24T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-02-24T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-02-24T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-02-24T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
751733,Linden Lea - Hereford,2023-02-24T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.83
751733,Linden Lea - Hereford,2023-02-24T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
751733,Linden Lea - Hereford,2023-02-24T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-02-24T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-02-24T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-02-24T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-02-24T20:50:00.000+00:00,transformer,,Temperature,C,18.9
751733,Linden Lea - Hereford,2023-02-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-02-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
751733,Linden Lea - Hereford,2023-02-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-02-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
751733,Linden Lea - Hereford,2023-02-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-02-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
751733,Linden Lea - Hereford,2023-02-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-02-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-02-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
751733,Linden Lea - Hereford,2023-02-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.36
751733,Linden Lea - Hereford,2023-02-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.38
751733,Linden Lea - Hereford,2023-02-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.11
751733,Linden Lea - Hereford,2023-02-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
751733,Linden Lea - Hereford,2023-02-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
751733,Linden Lea - Hereford,2023-02-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
751733,Linden Lea - Hereford,2023-02-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
751733,Linden Lea - Hereford,2023-02-24T20:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-24T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-02-24T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-02-24T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-02-24T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
751733,Linden Lea - Hereford,2023-02-24T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
751733,Linden Lea - Hereford,2023-02-24T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
751733,Linden Lea - Hereford,2023-02-24T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-02-24T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-02-24T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-02-24T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-02-24T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-02-24T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-02-24T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-02-24T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
751733,Linden Lea - Hereford,2023-02-24T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
751733,Linden Lea - Hereford,2023-02-24T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
751733,Linden Lea - Hereford,2023-02-24T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-02-24T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-02-24T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-02-24T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-02-24T20:40:00.000+00:00,transformer,,Temperature,C,19.0
751733,Linden Lea - Hereford,2023-02-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-02-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
751733,Linden Lea - Hereford,2023-02-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-02-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
751733,Linden Lea - Hereford,2023-02-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-02-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
751733,Linden Lea - Hereford,2023-02-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
