Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-24T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-02-24T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
751733,Linden Lea - Hereford,2023-02-24T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
751733,Linden Lea - Hereford,2023-02-24T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.7
751733,Linden Lea - Hereford,2023-02-24T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-02-24T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-02-24T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
751733,Linden Lea - Hereford,2023-02-24T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-02-24T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-02-24T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-02-24T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-02-24T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.84
751733,Linden Lea - Hereford,2023-02-24T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.83
751733,Linden Lea - Hereford,2023-02-24T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
751733,Linden Lea - Hereford,2023-02-24T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-02-24T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
751733,Linden Lea - Hereford,2023-02-24T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
751733,Linden Lea - Hereford,2023-02-24T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-02-24T18:20:00.000+00:00,transformer,,Temperature,C,18.9
751733,Linden Lea - Hereford,2023-02-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-02-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
751733,Linden Lea - Hereford,2023-02-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-02-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
751733,Linden Lea - Hereford,2023-02-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-02-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
751733,Linden Lea - Hereford,2023-02-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-02-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-02-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-02-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.57
751733,Linden Lea - Hereford,2023-02-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.82
751733,Linden Lea - Hereford,2023-02-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.35
751733,Linden Lea - Hereford,2023-02-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
751733,Linden Lea - Hereford,2023-02-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
751733,Linden Lea - Hereford,2023-02-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
751733,Linden Lea - Hereford,2023-02-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
751733,Linden Lea - Hereford,2023-02-24T18:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-24T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-02-24T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-02-24T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-02-24T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
751733,Linden Lea - Hereford,2023-02-24T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.63
751733,Linden Lea - Hereford,2023-02-24T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
751733,Linden Lea - Hereford,2023-02-24T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-02-24T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-02-24T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
751733,Linden Lea - Hereford,2023-02-24T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
751733,Linden Lea - Hereford,2023-02-24T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-02-24T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-02-24T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-02-24T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.46
751733,Linden Lea - Hereford,2023-02-24T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.88
751733,Linden Lea - Hereford,2023-02-24T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.07
751733,Linden Lea - Hereford,2023-02-24T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-02-24T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
751733,Linden Lea - Hereford,2023-02-24T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
751733,Linden Lea - Hereford,2023-02-24T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
751733,Linden Lea - Hereford,2023-02-24T18:10:00.000+00:00,transformer,,Temperature,C,18.9
751733,Linden Lea - Hereford,2023-02-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-02-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
751733,Linden Lea - Hereford,2023-02-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-02-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
751733,Linden Lea - Hereford,2023-02-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-02-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
751733,Linden Lea - Hereford,2023-02-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-02-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-02-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-02-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.72
751733,Linden Lea - Hereford,2023-02-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.51
751733,Linden Lea - Hereford,2023-02-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.25
751733,Linden Lea - Hereford,2023-02-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-02-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
751733,Linden Lea - Hereford,2023-02-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
751733,Linden Lea - Hereford,2023-02-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
751733,Linden Lea - Hereford,2023-02-24T18:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-24T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-02-24T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-02-24T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-02-24T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
751733,Linden Lea - Hereford,2023-02-24T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.19
751733,Linden Lea - Hereford,2023-02-24T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.8
751733,Linden Lea - Hereford,2023-02-24T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-02-24T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-02-24T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
751733,Linden Lea - Hereford,2023-02-24T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-02-24T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-02-24T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
751733,Linden Lea - Hereford,2023-02-24T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.26
751733,Linden Lea - Hereford,2023-02-24T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.53
751733,Linden Lea - Hereford,2023-02-24T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
751733,Linden Lea - Hereford,2023-02-24T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
751733,Linden Lea - Hereford,2023-02-24T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-02-24T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
751733,Linden Lea - Hereford,2023-02-24T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
751733,Linden Lea - Hereford,2023-02-24T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-02-24T18:00:00.000+00:00,transformer,,Temperature,C,19.0
751733,Linden Lea - Hereford,2023-02-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-02-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
751733,Linden Lea - Hereford,2023-02-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-02-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
751733,Linden Lea - Hereford,2023-02-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-02-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
751733,Linden Lea - Hereford,2023-02-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
751733,Linden Lea - Hereford,2023-02-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
751733,Linden Lea - Hereford,2023-02-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-02-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.67
751733,Linden Lea - Hereford,2023-02-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.66
751733,Linden Lea - Hereford,2023-02-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.75
751733,Linden Lea - Hereford,2023-02-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
751733,Linden Lea - Hereford,2023-02-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
751733,Linden Lea - Hereford,2023-02-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
751733,Linden Lea - Hereford,2023-02-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
751733,Linden Lea - Hereford,2023-02-24T18:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-24T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-02-24T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-02-24T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-02-24T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
751733,Linden Lea - Hereford,2023-02-24T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.34
751733,Linden Lea - Hereford,2023-02-24T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
751733,Linden Lea - Hereford,2023-02-24T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-02-24T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-02-24T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
751733,Linden Lea - Hereford,2023-02-24T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-02-24T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-02-24T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-02-24T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-02-24T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.92
751733,Linden Lea - Hereford,2023-02-24T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.37
751733,Linden Lea - Hereford,2023-02-24T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
751733,Linden Lea - Hereford,2023-02-24T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-02-24T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-02-24T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
751733,Linden Lea - Hereford,2023-02-24T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-02-24T17:50:00.000+00:00,transformer,,Temperature,C,19.0
751733,Linden Lea - Hereford,2023-02-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-02-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
751733,Linden Lea - Hereford,2023-02-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-02-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
751733,Linden Lea - Hereford,2023-02-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-02-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
751733,Linden Lea - Hereford,2023-02-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-02-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-02-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-02-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.05
751733,Linden Lea - Hereford,2023-02-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.71
751733,Linden Lea - Hereford,2023-02-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.16
751733,Linden Lea - Hereford,2023-02-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
751733,Linden Lea - Hereford,2023-02-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
751733,Linden Lea - Hereford,2023-02-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
751733,Linden Lea - Hereford,2023-02-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
751733,Linden Lea - Hereford,2023-02-24T17:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-24T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-02-24T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-02-24T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-02-24T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.11
751733,Linden Lea - Hereford,2023-02-24T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.4
751733,Linden Lea - Hereford,2023-02-24T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.58
751733,Linden Lea - Hereford,2023-02-24T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-02-24T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-02-24T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
751733,Linden Lea - Hereford,2023-02-24T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
751733,Linden Lea - Hereford,2023-02-24T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-02-24T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-02-24T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-02-24T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
751733,Linden Lea - Hereford,2023-02-24T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.58
751733,Linden Lea - Hereford,2023-02-24T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
751733,Linden Lea - Hereford,2023-02-24T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-02-24T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-02-24T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
751733,Linden Lea - Hereford,2023-02-24T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-02-24T17:40:00.000+00:00,transformer,,Temperature,C,19.0
751733,Linden Lea - Hereford,2023-02-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-02-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
751733,Linden Lea - Hereford,2023-02-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-02-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
751733,Linden Lea - Hereford,2023-02-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-02-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
751733,Linden Lea - Hereford,2023-02-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-02-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
751733,Linden Lea - Hereford,2023-02-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
751733,Linden Lea - Hereford,2023-02-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.63
751733,Linden Lea - Hereford,2023-02-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.99
751733,Linden Lea - Hereford,2023-02-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.11
751733,Linden Lea - Hereford,2023-02-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
751733,Linden Lea - Hereford,2023-02-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
751733,Linden Lea - Hereford,2023-02-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
751733,Linden Lea - Hereford,2023-02-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
751733,Linden Lea - Hereford,2023-02-24T17:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-24T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-02-24T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-02-24T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-02-24T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.97
751733,Linden Lea - Hereford,2023-02-24T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
751733,Linden Lea - Hereford,2023-02-24T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.97
751733,Linden Lea - Hereford,2023-02-24T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-02-24T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
751733,Linden Lea - Hereford,2023-02-24T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
751733,Linden Lea - Hereford,2023-02-24T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
751733,Linden Lea - Hereford,2023-02-24T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-02-24T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-02-24T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-02-24T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
751733,Linden Lea - Hereford,2023-02-24T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.74
751733,Linden Lea - Hereford,2023-02-24T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.92
751733,Linden Lea - Hereford,2023-02-24T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-02-24T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-02-24T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
751733,Linden Lea - Hereford,2023-02-24T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-02-24T17:30:00.000+00:00,transformer,,Temperature,C,19.0
751733,Linden Lea - Hereford,2023-02-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-02-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
751733,Linden Lea - Hereford,2023-02-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-02-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
751733,Linden Lea - Hereford,2023-02-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-02-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
751733,Linden Lea - Hereford,2023-02-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-02-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-02-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
751733,Linden Lea - Hereford,2023-02-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.72
751733,Linden Lea - Hereford,2023-02-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.74
751733,Linden Lea - Hereford,2023-02-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.89
751733,Linden Lea - Hereford,2023-02-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
751733,Linden Lea - Hereford,2023-02-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
751733,Linden Lea - Hereford,2023-02-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
751733,Linden Lea - Hereford,2023-02-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
751733,Linden Lea - Hereford,2023-02-24T17:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-24T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-02-24T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-02-24T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-02-24T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
751733,Linden Lea - Hereford,2023-02-24T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.94
751733,Linden Lea - Hereford,2023-02-24T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.26
751733,Linden Lea - Hereford,2023-02-24T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-02-24T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
751733,Linden Lea - Hereford,2023-02-24T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
751733,Linden Lea - Hereford,2023-02-24T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
751733,Linden Lea - Hereford,2023-02-24T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-02-24T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-02-24T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-02-24T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.79
751733,Linden Lea - Hereford,2023-02-24T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.36
751733,Linden Lea - Hereford,2023-02-24T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.5
751733,Linden Lea - Hereford,2023-02-24T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-02-24T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
751733,Linden Lea - Hereford,2023-02-24T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-02-24T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
751733,Linden Lea - Hereford,2023-02-24T17:20:00.000+00:00,transformer,,Temperature,C,19.0
751733,Linden Lea - Hereford,2023-02-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-02-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
751733,Linden Lea - Hereford,2023-02-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-02-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
751733,Linden Lea - Hereford,2023-02-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-02-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
751733,Linden Lea - Hereford,2023-02-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-02-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-02-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-02-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.79
751733,Linden Lea - Hereford,2023-02-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.31
751733,Linden Lea - Hereford,2023-02-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.76
751733,Linden Lea - Hereford,2023-02-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
751733,Linden Lea - Hereford,2023-02-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
751733,Linden Lea - Hereford,2023-02-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
751733,Linden Lea - Hereford,2023-02-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
751733,Linden Lea - Hereford,2023-02-24T17:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-24T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-02-24T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-02-24T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-02-24T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
751733,Linden Lea - Hereford,2023-02-24T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.34
751733,Linden Lea - Hereford,2023-02-24T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.24
751733,Linden Lea - Hereford,2023-02-24T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-02-24T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-02-24T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
751733,Linden Lea - Hereford,2023-02-24T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
751733,Linden Lea - Hereford,2023-02-24T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-02-24T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-02-24T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.39
751733,Linden Lea - Hereford,2023-02-24T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.4
751733,Linden Lea - Hereford,2023-02-24T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
751733,Linden Lea - Hereford,2023-02-24T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
751733,Linden Lea - Hereford,2023-02-24T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-02-24T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
751733,Linden Lea - Hereford,2023-02-24T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-02-24T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-02-24T17:10:00.000+00:00,transformer,,Temperature,C,19.0
751733,Linden Lea - Hereford,2023-02-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-02-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
751733,Linden Lea - Hereford,2023-02-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-02-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
751733,Linden Lea - Hereford,2023-02-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-02-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
751733,Linden Lea - Hereford,2023-02-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
751733,Linden Lea - Hereford,2023-02-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-02-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-02-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.39
751733,Linden Lea - Hereford,2023-02-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.43
751733,Linden Lea - Hereford,2023-02-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.52
751733,Linden Lea - Hereford,2023-02-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
751733,Linden Lea - Hereford,2023-02-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
751733,Linden Lea - Hereford,2023-02-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
751733,Linden Lea - Hereford,2023-02-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
751733,Linden Lea - Hereford,2023-02-24T17:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-24T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-02-24T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-02-24T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-02-24T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.19
751733,Linden Lea - Hereford,2023-02-24T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
751733,Linden Lea - Hereford,2023-02-24T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.17
751733,Linden Lea - Hereford,2023-02-24T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
751733,Linden Lea - Hereford,2023-02-24T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
751733,Linden Lea - Hereford,2023-02-24T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-02-24T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
751733,Linden Lea - Hereford,2023-02-24T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-02-24T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-02-24T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-02-24T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.79
751733,Linden Lea - Hereford,2023-02-24T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
751733,Linden Lea - Hereford,2023-02-24T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
751733,Linden Lea - Hereford,2023-02-24T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-02-24T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-02-24T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
751733,Linden Lea - Hereford,2023-02-24T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
751733,Linden Lea - Hereford,2023-02-24T17:00:00.000+00:00,transformer,,Temperature,C,19.0
751733,Linden Lea - Hereford,2023-02-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-02-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
751733,Linden Lea - Hereford,2023-02-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-02-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
751733,Linden Lea - Hereford,2023-02-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-02-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
751733,Linden Lea - Hereford,2023-02-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-02-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-02-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-02-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.98
751733,Linden Lea - Hereford,2023-02-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.22
751733,Linden Lea - Hereford,2023-02-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.46
751733,Linden Lea - Hereford,2023-02-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
751733,Linden Lea - Hereford,2023-02-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
751733,Linden Lea - Hereford,2023-02-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
751733,Linden Lea - Hereford,2023-02-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
751733,Linden Lea - Hereford,2023-02-24T17:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-24T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-02-24T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
751733,Linden Lea - Hereford,2023-02-24T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-02-24T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.57
751733,Linden Lea - Hereford,2023-02-24T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
751733,Linden Lea - Hereford,2023-02-24T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
751733,Linden Lea - Hereford,2023-02-24T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-02-24T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
751733,Linden Lea - Hereford,2023-02-24T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-02-24T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
751733,Linden Lea - Hereford,2023-02-24T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-02-24T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-02-24T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-02-24T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.08
751733,Linden Lea - Hereford,2023-02-24T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
751733,Linden Lea - Hereford,2023-02-24T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.08
751733,Linden Lea - Hereford,2023-02-24T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-02-24T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
751733,Linden Lea - Hereford,2023-02-24T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-02-24T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-02-24T16:50:00.000+00:00,transformer,,Temperature,C,19.0
751733,Linden Lea - Hereford,2023-02-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-02-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
751733,Linden Lea - Hereford,2023-02-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-02-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
751733,Linden Lea - Hereford,2023-02-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-02-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
751733,Linden Lea - Hereford,2023-02-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-02-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-02-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-02-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.65
751733,Linden Lea - Hereford,2023-02-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.13
751733,Linden Lea - Hereford,2023-02-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.58
751733,Linden Lea - Hereford,2023-02-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
751733,Linden Lea - Hereford,2023-02-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
751733,Linden Lea - Hereford,2023-02-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
751733,Linden Lea - Hereford,2023-02-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
751733,Linden Lea - Hereford,2023-02-24T16:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-24T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
751733,Linden Lea - Hereford,2023-02-24T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-02-24T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-02-24T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.16
751733,Linden Lea - Hereford,2023-02-24T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
751733,Linden Lea - Hereford,2023-02-24T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
751733,Linden Lea - Hereford,2023-02-24T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-02-24T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
751733,Linden Lea - Hereford,2023-02-24T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-02-24T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-02-24T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-02-24T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-02-24T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
751733,Linden Lea - Hereford,2023-02-24T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
751733,Linden Lea - Hereford,2023-02-24T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
751733,Linden Lea - Hereford,2023-02-24T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.39
751733,Linden Lea - Hereford,2023-02-24T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-02-24T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-02-24T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-02-24T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-02-24T16:40:00.000+00:00,transformer,,Temperature,C,18.9
751733,Linden Lea - Hereford,2023-02-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-02-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
751733,Linden Lea - Hereford,2023-02-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-02-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
751733,Linden Lea - Hereford,2023-02-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-02-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
751733,Linden Lea - Hereford,2023-02-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
751733,Linden Lea - Hereford,2023-02-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
751733,Linden Lea - Hereford,2023-02-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
751733,Linden Lea - Hereford,2023-02-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.33
751733,Linden Lea - Hereford,2023-02-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.21
751733,Linden Lea - Hereford,2023-02-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.46
751733,Linden Lea - Hereford,2023-02-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
751733,Linden Lea - Hereford,2023-02-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
751733,Linden Lea - Hereford,2023-02-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
751733,Linden Lea - Hereford,2023-02-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
751733,Linden Lea - Hereford,2023-02-24T16:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-24T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
751733,Linden Lea - Hereford,2023-02-24T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
751733,Linden Lea - Hereford,2023-02-24T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-02-24T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.31
751733,Linden Lea - Hereford,2023-02-24T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
751733,Linden Lea - Hereford,2023-02-24T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
751733,Linden Lea - Hereford,2023-02-24T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-02-24T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
751733,Linden Lea - Hereford,2023-02-24T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-02-24T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-02-24T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-02-24T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
751733,Linden Lea - Hereford,2023-02-24T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-02-24T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
751733,Linden Lea - Hereford,2023-02-24T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
751733,Linden Lea - Hereford,2023-02-24T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
751733,Linden Lea - Hereford,2023-02-24T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-02-24T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-02-24T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-02-24T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-02-24T16:30:00.000+00:00,transformer,,Temperature,C,18.9
751733,Linden Lea - Hereford,2023-02-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-02-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
751733,Linden Lea - Hereford,2023-02-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-02-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
751733,Linden Lea - Hereford,2023-02-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-02-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
751733,Linden Lea - Hereford,2023-02-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-02-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-02-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-02-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.73
751733,Linden Lea - Hereford,2023-02-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.57
751733,Linden Lea - Hereford,2023-02-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.58
751733,Linden Lea - Hereford,2023-02-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-02-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
751733,Linden Lea - Hereford,2023-02-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
751733,Linden Lea - Hereford,2023-02-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
751733,Linden Lea - Hereford,2023-02-24T16:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-24T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-02-24T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-02-24T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-02-24T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
751733,Linden Lea - Hereford,2023-02-24T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
751733,Linden Lea - Hereford,2023-02-24T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
751733,Linden Lea - Hereford,2023-02-24T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-02-24T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-02-24T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-02-24T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
751733,Linden Lea - Hereford,2023-02-24T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-02-24T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-02-24T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-02-24T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
751733,Linden Lea - Hereford,2023-02-24T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
751733,Linden Lea - Hereford,2023-02-24T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
751733,Linden Lea - Hereford,2023-02-24T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-02-24T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-02-24T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-02-24T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-02-24T16:20:00.000+00:00,transformer,,Temperature,C,18.9
751733,Linden Lea - Hereford,2023-02-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-02-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
751733,Linden Lea - Hereford,2023-02-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-02-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
751733,Linden Lea - Hereford,2023-02-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-02-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
751733,Linden Lea - Hereford,2023-02-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-02-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-02-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-02-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.73
751733,Linden Lea - Hereford,2023-02-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.83
751733,Linden Lea - Hereford,2023-02-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.92
751733,Linden Lea - Hereford,2023-02-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-02-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
751733,Linden Lea - Hereford,2023-02-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
751733,Linden Lea - Hereford,2023-02-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
751733,Linden Lea - Hereford,2023-02-24T16:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-24T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-02-24T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-02-24T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-02-24T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
751733,Linden Lea - Hereford,2023-02-24T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
751733,Linden Lea - Hereford,2023-02-24T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
751733,Linden Lea - Hereford,2023-02-24T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-02-24T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-02-24T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-02-24T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-02-24T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-02-24T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-02-24T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-02-24T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
