Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-24T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
751733,Linden Lea - Hereford,2023-02-24T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-02-24T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-02-24T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-02-24T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-02-24T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-02-24T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-02-24T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-02-24T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
751733,Linden Lea - Hereford,2023-02-24T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
751733,Linden Lea - Hereford,2023-02-24T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
751733,Linden Lea - Hereford,2023-02-24T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-02-24T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-02-24T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-02-24T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-02-24T11:40:00.000+00:00,transformer,,Temperature,C,18.6
751733,Linden Lea - Hereford,2023-02-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-02-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
751733,Linden Lea - Hereford,2023-02-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-02-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
751733,Linden Lea - Hereford,2023-02-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
751733,Linden Lea - Hereford,2023-02-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-02-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-02-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-02-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.05
751733,Linden Lea - Hereford,2023-02-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.62
751733,Linden Lea - Hereford,2023-02-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.94
751733,Linden Lea - Hereford,2023-02-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
751733,Linden Lea - Hereford,2023-02-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-02-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
751733,Linden Lea - Hereford,2023-02-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
751733,Linden Lea - Hereford,2023-02-24T11:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-24T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-02-24T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-02-24T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-02-24T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
751733,Linden Lea - Hereford,2023-02-24T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
751733,Linden Lea - Hereford,2023-02-24T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
751733,Linden Lea - Hereford,2023-02-24T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-02-24T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-02-24T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-02-24T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
751733,Linden Lea - Hereford,2023-02-24T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-02-24T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-02-24T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-02-24T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
751733,Linden Lea - Hereford,2023-02-24T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.58
751733,Linden Lea - Hereford,2023-02-24T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
751733,Linden Lea - Hereford,2023-02-24T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-02-24T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-02-24T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-02-24T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-02-24T11:30:00.000+00:00,transformer,,Temperature,C,18.5
751733,Linden Lea - Hereford,2023-02-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-02-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
751733,Linden Lea - Hereford,2023-02-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-02-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
751733,Linden Lea - Hereford,2023-02-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-02-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
751733,Linden Lea - Hereford,2023-02-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
751733,Linden Lea - Hereford,2023-02-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-02-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-02-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.55
751733,Linden Lea - Hereford,2023-02-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.79
751733,Linden Lea - Hereford,2023-02-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.46
751733,Linden Lea - Hereford,2023-02-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
751733,Linden Lea - Hereford,2023-02-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-02-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
751733,Linden Lea - Hereford,2023-02-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
751733,Linden Lea - Hereford,2023-02-24T11:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-24T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-02-24T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-02-24T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-02-24T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
751733,Linden Lea - Hereford,2023-02-24T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
751733,Linden Lea - Hereford,2023-02-24T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
751733,Linden Lea - Hereford,2023-02-24T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-02-24T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-02-24T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-02-24T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
751733,Linden Lea - Hereford,2023-02-24T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-02-24T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-02-24T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-02-24T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
751733,Linden Lea - Hereford,2023-02-24T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
751733,Linden Lea - Hereford,2023-02-24T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
751733,Linden Lea - Hereford,2023-02-24T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-02-24T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-02-24T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-02-24T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-02-24T11:20:00.000+00:00,transformer,,Temperature,C,18.4
751733,Linden Lea - Hereford,2023-02-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-02-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
751733,Linden Lea - Hereford,2023-02-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-02-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
751733,Linden Lea - Hereford,2023-02-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-02-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
751733,Linden Lea - Hereford,2023-02-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-02-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-02-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-02-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.84
751733,Linden Lea - Hereford,2023-02-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.24
751733,Linden Lea - Hereford,2023-02-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.09
751733,Linden Lea - Hereford,2023-02-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-02-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-02-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-02-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
751733,Linden Lea - Hereford,2023-02-24T11:20:00.000+00:00,device,,,,0.006
751733,Linden Lea - Hereford,2023-02-24T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-02-24T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-02-24T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-02-24T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
751733,Linden Lea - Hereford,2023-02-24T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
751733,Linden Lea - Hereford,2023-02-24T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
751733,Linden Lea - Hereford,2023-02-24T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-02-24T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-02-24T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-02-24T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-02-24T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-02-24T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-02-24T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-02-24T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
751733,Linden Lea - Hereford,2023-02-24T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
751733,Linden Lea - Hereford,2023-02-24T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
751733,Linden Lea - Hereford,2023-02-24T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-02-24T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-02-24T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-02-24T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-02-24T11:10:00.000+00:00,transformer,,Temperature,C,18.3
751733,Linden Lea - Hereford,2023-02-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-02-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
751733,Linden Lea - Hereford,2023-02-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-02-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
751733,Linden Lea - Hereford,2023-02-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-02-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
751733,Linden Lea - Hereford,2023-02-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-02-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-02-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-02-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.78
751733,Linden Lea - Hereford,2023-02-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.92
751733,Linden Lea - Hereford,2023-02-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.27
751733,Linden Lea - Hereford,2023-02-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-02-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-02-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
751733,Linden Lea - Hereford,2023-02-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
751733,Linden Lea - Hereford,2023-02-24T11:10:00.000+00:00,device,,,,0.006
751733,Linden Lea - Hereford,2023-02-24T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-02-24T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-02-24T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-02-24T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
751733,Linden Lea - Hereford,2023-02-24T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
751733,Linden Lea - Hereford,2023-02-24T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
751733,Linden Lea - Hereford,2023-02-24T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-02-24T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-02-24T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-02-24T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-02-24T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-02-24T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-02-24T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-02-24T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
751733,Linden Lea - Hereford,2023-02-24T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.3
751733,Linden Lea - Hereford,2023-02-24T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
751733,Linden Lea - Hereford,2023-02-24T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-02-24T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-02-24T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
751733,Linden Lea - Hereford,2023-02-24T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-02-24T11:00:00.000+00:00,transformer,,Temperature,C,18.1
751733,Linden Lea - Hereford,2023-02-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-02-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
751733,Linden Lea - Hereford,2023-02-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-02-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
751733,Linden Lea - Hereford,2023-02-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-02-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
751733,Linden Lea - Hereford,2023-02-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-02-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-02-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
751733,Linden Lea - Hereford,2023-02-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.92
751733,Linden Lea - Hereford,2023-02-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.6
751733,Linden Lea - Hereford,2023-02-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.51
751733,Linden Lea - Hereford,2023-02-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
751733,Linden Lea - Hereford,2023-02-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-02-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
751733,Linden Lea - Hereford,2023-02-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
751733,Linden Lea - Hereford,2023-02-24T11:00:00.000+00:00,device,,,,0.006
751733,Linden Lea - Hereford,2023-02-24T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-02-24T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-02-24T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-02-24T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
751733,Linden Lea - Hereford,2023-02-24T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
751733,Linden Lea - Hereford,2023-02-24T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
751733,Linden Lea - Hereford,2023-02-24T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-02-24T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-02-24T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-02-24T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-02-24T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-02-24T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-02-24T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-02-24T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.24
751733,Linden Lea - Hereford,2023-02-24T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.82
751733,Linden Lea - Hereford,2023-02-24T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
751733,Linden Lea - Hereford,2023-02-24T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
751733,Linden Lea - Hereford,2023-02-24T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
751733,Linden Lea - Hereford,2023-02-24T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.9
751733,Linden Lea - Hereford,2023-02-24T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-02-24T10:50:00.000+00:00,transformer,,Temperature,C,17.9
751733,Linden Lea - Hereford,2023-02-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
751733,Linden Lea - Hereford,2023-02-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-02-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
751733,Linden Lea - Hereford,2023-02-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-02-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
751733,Linden Lea - Hereford,2023-02-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
751733,Linden Lea - Hereford,2023-02-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-02-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-02-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.47
751733,Linden Lea - Hereford,2023-02-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.2
751733,Linden Lea - Hereford,2023-02-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.51
751733,Linden Lea - Hereford,2023-02-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
751733,Linden Lea - Hereford,2023-02-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
751733,Linden Lea - Hereford,2023-02-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
751733,Linden Lea - Hereford,2023-02-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
751733,Linden Lea - Hereford,2023-02-24T10:50:00.000+00:00,device,,,,0.006
751733,Linden Lea - Hereford,2023-02-24T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-02-24T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-02-24T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-02-24T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
751733,Linden Lea - Hereford,2023-02-24T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
751733,Linden Lea - Hereford,2023-02-24T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.14
751733,Linden Lea - Hereford,2023-02-24T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-02-24T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-02-24T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-02-24T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
751733,Linden Lea - Hereford,2023-02-24T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-02-24T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-02-24T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-02-24T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
751733,Linden Lea - Hereford,2023-02-24T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.24
751733,Linden Lea - Hereford,2023-02-24T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
751733,Linden Lea - Hereford,2023-02-24T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-02-24T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-02-24T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
751733,Linden Lea - Hereford,2023-02-24T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-02-24T10:40:00.000+00:00,transformer,,Temperature,C,17.7
751733,Linden Lea - Hereford,2023-02-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-02-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
751733,Linden Lea - Hereford,2023-02-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-02-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
751733,Linden Lea - Hereford,2023-02-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
751733,Linden Lea - Hereford,2023-02-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-02-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-02-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
751733,Linden Lea - Hereford,2023-02-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.2
751733,Linden Lea - Hereford,2023-02-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.99
751733,Linden Lea - Hereford,2023-02-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.01
751733,Linden Lea - Hereford,2023-02-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-02-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
751733,Linden Lea - Hereford,2023-02-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
751733,Linden Lea - Hereford,2023-02-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
751733,Linden Lea - Hereford,2023-02-24T10:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-24T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-02-24T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-02-24T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-02-24T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
751733,Linden Lea - Hereford,2023-02-24T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
751733,Linden Lea - Hereford,2023-02-24T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.23
751733,Linden Lea - Hereford,2023-02-24T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
751733,Linden Lea - Hereford,2023-02-24T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-02-24T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-02-24T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
751733,Linden Lea - Hereford,2023-02-24T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-02-24T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-02-24T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-02-24T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
751733,Linden Lea - Hereford,2023-02-24T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
751733,Linden Lea - Hereford,2023-02-24T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
751733,Linden Lea - Hereford,2023-02-24T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-02-24T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-02-24T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-02-24T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-02-24T10:30:00.000+00:00,transformer,,Temperature,C,17.5
751733,Linden Lea - Hereford,2023-02-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-02-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
751733,Linden Lea - Hereford,2023-02-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-02-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
751733,Linden Lea - Hereford,2023-02-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-02-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
751733,Linden Lea - Hereford,2023-02-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-02-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-02-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-02-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.22
751733,Linden Lea - Hereford,2023-02-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.75
751733,Linden Lea - Hereford,2023-02-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.69
751733,Linden Lea - Hereford,2023-02-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
751733,Linden Lea - Hereford,2023-02-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-02-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-02-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
751733,Linden Lea - Hereford,2023-02-24T10:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-24T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-02-24T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-02-24T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-02-24T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
751733,Linden Lea - Hereford,2023-02-24T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
751733,Linden Lea - Hereford,2023-02-24T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.2
751733,Linden Lea - Hereford,2023-02-24T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,91.6
751733,Linden Lea - Hereford,2023-02-24T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-02-24T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-02-24T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
751733,Linden Lea - Hereford,2023-02-24T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-02-24T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-02-24T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-02-24T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
751733,Linden Lea - Hereford,2023-02-24T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
751733,Linden Lea - Hereford,2023-02-24T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
751733,Linden Lea - Hereford,2023-02-24T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-02-24T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-02-24T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-02-24T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-02-24T10:20:00.000+00:00,transformer,,Temperature,C,17.4
751733,Linden Lea - Hereford,2023-02-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-02-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
751733,Linden Lea - Hereford,2023-02-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-02-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
751733,Linden Lea - Hereford,2023-02-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-02-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
751733,Linden Lea - Hereford,2023-02-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-02-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-02-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
751733,Linden Lea - Hereford,2023-02-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.27
751733,Linden Lea - Hereford,2023-02-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.45
751733,Linden Lea - Hereford,2023-02-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.86
751733,Linden Lea - Hereford,2023-02-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,112.4
751733,Linden Lea - Hereford,2023-02-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-02-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-02-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
751733,Linden Lea - Hereford,2023-02-24T10:20:00.000+00:00,device,,,,0.006
751733,Linden Lea - Hereford,2023-02-24T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-02-24T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-02-24T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-02-24T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
751733,Linden Lea - Hereford,2023-02-24T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
751733,Linden Lea - Hereford,2023-02-24T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.68
751733,Linden Lea - Hereford,2023-02-24T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
751733,Linden Lea - Hereford,2023-02-24T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-02-24T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-02-24T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
751733,Linden Lea - Hereford,2023-02-24T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-02-24T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-02-24T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-02-24T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
751733,Linden Lea - Hereford,2023-02-24T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
751733,Linden Lea - Hereford,2023-02-24T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
751733,Linden Lea - Hereford,2023-02-24T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-02-24T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-02-24T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-02-24T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-02-24T10:10:00.000+00:00,transformer,,Temperature,C,17.4
751733,Linden Lea - Hereford,2023-02-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
751733,Linden Lea - Hereford,2023-02-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-02-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
751733,Linden Lea - Hereford,2023-02-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-02-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
751733,Linden Lea - Hereford,2023-02-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-02-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-02-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-02-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.74
751733,Linden Lea - Hereford,2023-02-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.19
751733,Linden Lea - Hereford,2023-02-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.97
751733,Linden Lea - Hereford,2023-02-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
751733,Linden Lea - Hereford,2023-02-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-02-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
751733,Linden Lea - Hereford,2023-02-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
751733,Linden Lea - Hereford,2023-02-24T10:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-24T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-02-24T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-02-24T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-02-24T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
751733,Linden Lea - Hereford,2023-02-24T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
751733,Linden Lea - Hereford,2023-02-24T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.52
751733,Linden Lea - Hereford,2023-02-24T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
751733,Linden Lea - Hereford,2023-02-24T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-02-24T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-02-24T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
751733,Linden Lea - Hereford,2023-02-24T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-02-24T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-02-24T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-02-24T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
751733,Linden Lea - Hereford,2023-02-24T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
751733,Linden Lea - Hereford,2023-02-24T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
751733,Linden Lea - Hereford,2023-02-24T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-02-24T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-02-24T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-02-24T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-02-24T10:00:00.000+00:00,transformer,,Temperature,C,17.4
751733,Linden Lea - Hereford,2023-02-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-02-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
751733,Linden Lea - Hereford,2023-02-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-02-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
751733,Linden Lea - Hereford,2023-02-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-02-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
751733,Linden Lea - Hereford,2023-02-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-02-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-02-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
751733,Linden Lea - Hereford,2023-02-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.36
751733,Linden Lea - Hereford,2023-02-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.83
751733,Linden Lea - Hereford,2023-02-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.39
751733,Linden Lea - Hereford,2023-02-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
751733,Linden Lea - Hereford,2023-02-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
751733,Linden Lea - Hereford,2023-02-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
751733,Linden Lea - Hereford,2023-02-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
751733,Linden Lea - Hereford,2023-02-24T10:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-24T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-02-24T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-02-24T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-02-24T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
751733,Linden Lea - Hereford,2023-02-24T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
751733,Linden Lea - Hereford,2023-02-24T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
751733,Linden Lea - Hereford,2023-02-24T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-02-24T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-02-24T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-02-24T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-02-24T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-02-24T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-02-24T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-02-24T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
751733,Linden Lea - Hereford,2023-02-24T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
751733,Linden Lea - Hereford,2023-02-24T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
751733,Linden Lea - Hereford,2023-02-24T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-02-24T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-02-24T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-02-24T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-02-24T09:50:00.000+00:00,transformer,,Temperature,C,17.3
751733,Linden Lea - Hereford,2023-02-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-02-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
751733,Linden Lea - Hereford,2023-02-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
751733,Linden Lea - Hereford,2023-02-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-02-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
751733,Linden Lea - Hereford,2023-02-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-02-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-02-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-02-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.62
751733,Linden Lea - Hereford,2023-02-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.02
751733,Linden Lea - Hereford,2023-02-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.36
751733,Linden Lea - Hereford,2023-02-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-02-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
751733,Linden Lea - Hereford,2023-02-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
751733,Linden Lea - Hereford,2023-02-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-02-24T09:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-24T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-02-24T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-02-24T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
751733,Linden Lea - Hereford,2023-02-24T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.14
751733,Linden Lea - Hereford,2023-02-24T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
751733,Linden Lea - Hereford,2023-02-24T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
751733,Linden Lea - Hereford,2023-02-24T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-02-24T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-02-24T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-02-24T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-02-24T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-02-24T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-02-24T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-02-24T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
751733,Linden Lea - Hereford,2023-02-24T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.67
751733,Linden Lea - Hereford,2023-02-24T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
751733,Linden Lea - Hereford,2023-02-24T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-02-24T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-02-24T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
751733,Linden Lea - Hereford,2023-02-24T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-02-24T09:40:00.000+00:00,transformer,,Temperature,C,17.1
751733,Linden Lea - Hereford,2023-02-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-02-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
751733,Linden Lea - Hereford,2023-02-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
751733,Linden Lea - Hereford,2023-02-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-02-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
751733,Linden Lea - Hereford,2023-02-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-02-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-02-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
751733,Linden Lea - Hereford,2023-02-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.15
751733,Linden Lea - Hereford,2023-02-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.53
751733,Linden Lea - Hereford,2023-02-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.6
751733,Linden Lea - Hereford,2023-02-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
751733,Linden Lea - Hereford,2023-02-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
751733,Linden Lea - Hereford,2023-02-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
751733,Linden Lea - Hereford,2023-02-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
751733,Linden Lea - Hereford,2023-02-24T09:40:00.000+00:00,device,,,,0.006
751733,Linden Lea - Hereford,2023-02-24T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-02-24T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-02-24T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-02-24T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
751733,Linden Lea - Hereford,2023-02-24T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
751733,Linden Lea - Hereford,2023-02-24T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.5
751733,Linden Lea - Hereford,2023-02-24T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-02-24T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-02-24T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-02-24T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
751733,Linden Lea - Hereford,2023-02-24T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-02-24T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-02-24T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-02-24T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
751733,Linden Lea - Hereford,2023-02-24T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.92
751733,Linden Lea - Hereford,2023-02-24T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.97
751733,Linden Lea - Hereford,2023-02-24T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-02-24T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-02-24T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
