Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-24T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-02-24T09:30:00.000+00:00,transformer,,Temperature,C,17.0
751733,Linden Lea - Hereford,2023-02-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-02-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
751733,Linden Lea - Hereford,2023-02-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-02-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
751733,Linden Lea - Hereford,2023-02-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-02-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
751733,Linden Lea - Hereford,2023-02-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-02-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-02-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-02-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.61
751733,Linden Lea - Hereford,2023-02-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.09
751733,Linden Lea - Hereford,2023-02-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.47
751733,Linden Lea - Hereford,2023-02-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
751733,Linden Lea - Hereford,2023-02-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
751733,Linden Lea - Hereford,2023-02-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
751733,Linden Lea - Hereford,2023-02-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
751733,Linden Lea - Hereford,2023-02-24T09:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-24T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-02-24T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-02-24T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-02-24T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
751733,Linden Lea - Hereford,2023-02-24T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
751733,Linden Lea - Hereford,2023-02-24T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
751733,Linden Lea - Hereford,2023-02-24T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-02-24T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-02-24T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-02-24T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-02-24T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-02-24T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-02-24T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-02-24T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
751733,Linden Lea - Hereford,2023-02-24T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
751733,Linden Lea - Hereford,2023-02-24T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
751733,Linden Lea - Hereford,2023-02-24T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-02-24T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-02-24T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
751733,Linden Lea - Hereford,2023-02-24T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-02-24T09:20:00.000+00:00,transformer,,Temperature,C,16.8
751733,Linden Lea - Hereford,2023-02-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-02-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
751733,Linden Lea - Hereford,2023-02-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-02-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
751733,Linden Lea - Hereford,2023-02-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-02-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
751733,Linden Lea - Hereford,2023-02-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-02-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-02-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-02-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.49
751733,Linden Lea - Hereford,2023-02-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.8
751733,Linden Lea - Hereford,2023-02-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.8
751733,Linden Lea - Hereford,2023-02-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-02-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
751733,Linden Lea - Hereford,2023-02-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
751733,Linden Lea - Hereford,2023-02-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
751733,Linden Lea - Hereford,2023-02-24T09:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-24T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-02-24T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-02-24T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-02-24T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.62
751733,Linden Lea - Hereford,2023-02-24T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.07
751733,Linden Lea - Hereford,2023-02-24T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.39
751733,Linden Lea - Hereford,2023-02-24T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-02-24T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
751733,Linden Lea - Hereford,2023-02-24T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-02-24T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
751733,Linden Lea - Hereford,2023-02-24T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
751733,Linden Lea - Hereford,2023-02-24T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-02-24T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-02-24T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
751733,Linden Lea - Hereford,2023-02-24T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
751733,Linden Lea - Hereford,2023-02-24T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
751733,Linden Lea - Hereford,2023-02-24T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-02-24T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-02-24T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-02-24T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-02-24T09:10:00.000+00:00,transformer,,Temperature,C,16.5
751733,Linden Lea - Hereford,2023-02-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-02-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
751733,Linden Lea - Hereford,2023-02-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-02-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
751733,Linden Lea - Hereford,2023-02-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-02-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
751733,Linden Lea - Hereford,2023-02-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
751733,Linden Lea - Hereford,2023-02-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
751733,Linden Lea - Hereford,2023-02-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
751733,Linden Lea - Hereford,2023-02-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.02
751733,Linden Lea - Hereford,2023-02-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.71
751733,Linden Lea - Hereford,2023-02-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.5
751733,Linden Lea - Hereford,2023-02-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-02-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
751733,Linden Lea - Hereford,2023-02-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
751733,Linden Lea - Hereford,2023-02-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
751733,Linden Lea - Hereford,2023-02-24T09:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-24T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-02-24T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-02-24T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-02-24T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
751733,Linden Lea - Hereford,2023-02-24T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
751733,Linden Lea - Hereford,2023-02-24T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
751733,Linden Lea - Hereford,2023-02-24T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-02-24T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-02-24T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-02-24T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-02-24T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-02-24T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-02-24T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-02-24T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.97
751733,Linden Lea - Hereford,2023-02-24T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
751733,Linden Lea - Hereford,2023-02-24T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
751733,Linden Lea - Hereford,2023-02-24T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-02-24T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
751733,Linden Lea - Hereford,2023-02-24T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-02-24T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-02-24T09:00:00.000+00:00,transformer,,Temperature,C,16.2
751733,Linden Lea - Hereford,2023-02-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-02-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
751733,Linden Lea - Hereford,2023-02-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-02-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
751733,Linden Lea - Hereford,2023-02-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-02-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
751733,Linden Lea - Hereford,2023-02-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-02-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-02-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-02-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.99
751733,Linden Lea - Hereford,2023-02-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.95
751733,Linden Lea - Hereford,2023-02-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.91
751733,Linden Lea - Hereford,2023-02-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
751733,Linden Lea - Hereford,2023-02-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
751733,Linden Lea - Hereford,2023-02-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
751733,Linden Lea - Hereford,2023-02-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
751733,Linden Lea - Hereford,2023-02-24T09:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-24T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-02-24T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-02-24T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-02-24T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
751733,Linden Lea - Hereford,2023-02-24T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
751733,Linden Lea - Hereford,2023-02-24T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
751733,Linden Lea - Hereford,2023-02-24T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-02-24T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-02-24T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-02-24T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-02-24T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
751733,Linden Lea - Hereford,2023-02-24T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-02-24T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.51
751733,Linden Lea - Hereford,2023-02-24T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.25
751733,Linden Lea - Hereford,2023-02-24T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
751733,Linden Lea - Hereford,2023-02-24T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
751733,Linden Lea - Hereford,2023-02-24T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-02-24T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
751733,Linden Lea - Hereford,2023-02-24T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-02-24T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-02-24T08:50:00.000+00:00,transformer,,Temperature,C,16.0
751733,Linden Lea - Hereford,2023-02-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-02-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
751733,Linden Lea - Hereford,2023-02-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-02-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
751733,Linden Lea - Hereford,2023-02-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-02-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
751733,Linden Lea - Hereford,2023-02-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
751733,Linden Lea - Hereford,2023-02-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-02-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
751733,Linden Lea - Hereford,2023-02-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.43
751733,Linden Lea - Hereford,2023-02-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.51
751733,Linden Lea - Hereford,2023-02-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.35
751733,Linden Lea - Hereford,2023-02-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-02-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
751733,Linden Lea - Hereford,2023-02-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
751733,Linden Lea - Hereford,2023-02-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
751733,Linden Lea - Hereford,2023-02-24T08:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-24T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-02-24T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-02-24T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-02-24T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
751733,Linden Lea - Hereford,2023-02-24T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
751733,Linden Lea - Hereford,2023-02-24T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
751733,Linden Lea - Hereford,2023-02-24T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-02-24T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-02-24T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-02-24T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-02-24T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-02-24T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-02-24T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.34
751733,Linden Lea - Hereford,2023-02-24T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
751733,Linden Lea - Hereford,2023-02-24T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.83
751733,Linden Lea - Hereford,2023-02-24T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
751733,Linden Lea - Hereford,2023-02-24T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-02-24T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-02-24T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-02-24T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-02-24T08:40:00.000+00:00,transformer,,Temperature,C,15.8
751733,Linden Lea - Hereford,2023-02-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-02-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
751733,Linden Lea - Hereford,2023-02-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-02-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
751733,Linden Lea - Hereford,2023-02-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-02-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
751733,Linden Lea - Hereford,2023-02-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-02-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-02-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
751733,Linden Lea - Hereford,2023-02-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.13
751733,Linden Lea - Hereford,2023-02-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.17
751733,Linden Lea - Hereford,2023-02-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.08
751733,Linden Lea - Hereford,2023-02-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-02-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
751733,Linden Lea - Hereford,2023-02-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
751733,Linden Lea - Hereford,2023-02-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
751733,Linden Lea - Hereford,2023-02-24T08:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-24T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-02-24T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-02-24T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-02-24T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
751733,Linden Lea - Hereford,2023-02-24T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
751733,Linden Lea - Hereford,2023-02-24T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.17
751733,Linden Lea - Hereford,2023-02-24T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.2
751733,Linden Lea - Hereford,2023-02-24T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-02-24T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-02-24T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
751733,Linden Lea - Hereford,2023-02-24T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-02-24T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-02-24T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-02-24T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
751733,Linden Lea - Hereford,2023-02-24T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.68
751733,Linden Lea - Hereford,2023-02-24T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.84
751733,Linden Lea - Hereford,2023-02-24T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
751733,Linden Lea - Hereford,2023-02-24T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-02-24T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
751733,Linden Lea - Hereford,2023-02-24T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
751733,Linden Lea - Hereford,2023-02-24T08:30:00.000+00:00,transformer,,Temperature,C,15.6
751733,Linden Lea - Hereford,2023-02-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-02-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
751733,Linden Lea - Hereford,2023-02-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-02-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
751733,Linden Lea - Hereford,2023-02-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-02-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
751733,Linden Lea - Hereford,2023-02-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-02-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-02-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
751733,Linden Lea - Hereford,2023-02-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.28
751733,Linden Lea - Hereford,2023-02-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.04
751733,Linden Lea - Hereford,2023-02-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.01
751733,Linden Lea - Hereford,2023-02-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,92.3
751733,Linden Lea - Hereford,2023-02-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-02-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
751733,Linden Lea - Hereford,2023-02-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
751733,Linden Lea - Hereford,2023-02-24T08:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-24T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-02-24T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-02-24T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-02-24T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
751733,Linden Lea - Hereford,2023-02-24T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
751733,Linden Lea - Hereford,2023-02-24T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
751733,Linden Lea - Hereford,2023-02-24T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
751733,Linden Lea - Hereford,2023-02-24T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-02-24T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-02-24T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
751733,Linden Lea - Hereford,2023-02-24T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-02-24T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-02-24T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-02-24T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
751733,Linden Lea - Hereford,2023-02-24T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
751733,Linden Lea - Hereford,2023-02-24T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
751733,Linden Lea - Hereford,2023-02-24T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-02-24T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-02-24T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
751733,Linden Lea - Hereford,2023-02-24T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-02-24T08:20:00.000+00:00,transformer,,Temperature,C,15.5
751733,Linden Lea - Hereford,2023-02-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-02-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
751733,Linden Lea - Hereford,2023-02-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-02-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
751733,Linden Lea - Hereford,2023-02-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-02-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
751733,Linden Lea - Hereford,2023-02-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-02-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-02-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-02-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.91
751733,Linden Lea - Hereford,2023-02-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.2
751733,Linden Lea - Hereford,2023-02-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.81
751733,Linden Lea - Hereford,2023-02-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
751733,Linden Lea - Hereford,2023-02-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
751733,Linden Lea - Hereford,2023-02-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
751733,Linden Lea - Hereford,2023-02-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
751733,Linden Lea - Hereford,2023-02-24T08:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-24T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-02-24T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-02-24T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-02-24T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
751733,Linden Lea - Hereford,2023-02-24T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
751733,Linden Lea - Hereford,2023-02-24T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
751733,Linden Lea - Hereford,2023-02-24T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-02-24T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-02-24T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-02-24T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-02-24T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-02-24T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-02-24T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-02-24T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
751733,Linden Lea - Hereford,2023-02-24T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
751733,Linden Lea - Hereford,2023-02-24T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
751733,Linden Lea - Hereford,2023-02-24T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-02-24T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-02-24T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-02-24T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-02-24T08:10:00.000+00:00,transformer,,Temperature,C,15.3
751733,Linden Lea - Hereford,2023-02-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-02-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
751733,Linden Lea - Hereford,2023-02-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-02-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
751733,Linden Lea - Hereford,2023-02-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-02-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
751733,Linden Lea - Hereford,2023-02-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-02-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-02-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-02-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.89
751733,Linden Lea - Hereford,2023-02-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.98
751733,Linden Lea - Hereford,2023-02-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.64
751733,Linden Lea - Hereford,2023-02-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-02-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
751733,Linden Lea - Hereford,2023-02-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
751733,Linden Lea - Hereford,2023-02-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
751733,Linden Lea - Hereford,2023-02-24T08:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-24T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-02-24T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-02-24T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-02-24T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
751733,Linden Lea - Hereford,2023-02-24T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
751733,Linden Lea - Hereford,2023-02-24T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
751733,Linden Lea - Hereford,2023-02-24T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-02-24T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-02-24T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-02-24T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-02-24T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-02-24T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-02-24T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-02-24T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
751733,Linden Lea - Hereford,2023-02-24T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
751733,Linden Lea - Hereford,2023-02-24T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
751733,Linden Lea - Hereford,2023-02-24T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-02-24T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-02-24T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-02-24T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-02-24T08:00:00.000+00:00,transformer,,Temperature,C,15.2
751733,Linden Lea - Hereford,2023-02-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-02-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
751733,Linden Lea - Hereford,2023-02-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-02-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
751733,Linden Lea - Hereford,2023-02-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-02-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
751733,Linden Lea - Hereford,2023-02-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-02-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-02-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-02-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.45
751733,Linden Lea - Hereford,2023-02-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.9
751733,Linden Lea - Hereford,2023-02-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.45
751733,Linden Lea - Hereford,2023-02-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
751733,Linden Lea - Hereford,2023-02-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
751733,Linden Lea - Hereford,2023-02-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
751733,Linden Lea - Hereford,2023-02-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
751733,Linden Lea - Hereford,2023-02-24T08:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-24T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-02-24T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-02-24T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-02-24T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
751733,Linden Lea - Hereford,2023-02-24T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
751733,Linden Lea - Hereford,2023-02-24T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.53
751733,Linden Lea - Hereford,2023-02-24T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
751733,Linden Lea - Hereford,2023-02-24T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-02-24T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-02-24T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
751733,Linden Lea - Hereford,2023-02-24T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
751733,Linden Lea - Hereford,2023-02-24T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-02-24T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-02-24T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
751733,Linden Lea - Hereford,2023-02-24T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
751733,Linden Lea - Hereford,2023-02-24T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
751733,Linden Lea - Hereford,2023-02-24T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-02-24T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-02-24T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-02-24T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-02-24T07:50:00.000+00:00,transformer,,Temperature,C,15.1
751733,Linden Lea - Hereford,2023-02-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-02-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
751733,Linden Lea - Hereford,2023-02-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-02-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
751733,Linden Lea - Hereford,2023-02-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-02-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
751733,Linden Lea - Hereford,2023-02-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
751733,Linden Lea - Hereford,2023-02-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-02-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-02-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.01
751733,Linden Lea - Hereford,2023-02-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.04
751733,Linden Lea - Hereford,2023-02-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.21
751733,Linden Lea - Hereford,2023-02-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
751733,Linden Lea - Hereford,2023-02-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
751733,Linden Lea - Hereford,2023-02-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
751733,Linden Lea - Hereford,2023-02-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
751733,Linden Lea - Hereford,2023-02-24T07:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-24T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-02-24T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-02-24T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-02-24T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
751733,Linden Lea - Hereford,2023-02-24T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
751733,Linden Lea - Hereford,2023-02-24T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
751733,Linden Lea - Hereford,2023-02-24T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-02-24T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-02-24T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-02-24T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-02-24T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-02-24T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-02-24T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.52
751733,Linden Lea - Hereford,2023-02-24T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
751733,Linden Lea - Hereford,2023-02-24T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
751733,Linden Lea - Hereford,2023-02-24T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
751733,Linden Lea - Hereford,2023-02-24T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-02-24T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-02-24T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-02-24T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-02-24T07:40:00.000+00:00,transformer,,Temperature,C,14.9
751733,Linden Lea - Hereford,2023-02-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-02-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
751733,Linden Lea - Hereford,2023-02-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-02-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
751733,Linden Lea - Hereford,2023-02-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-02-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
751733,Linden Lea - Hereford,2023-02-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-02-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-02-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
751733,Linden Lea - Hereford,2023-02-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.76
751733,Linden Lea - Hereford,2023-02-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.47
751733,Linden Lea - Hereford,2023-02-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.34
751733,Linden Lea - Hereford,2023-02-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
751733,Linden Lea - Hereford,2023-02-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-02-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
751733,Linden Lea - Hereford,2023-02-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
751733,Linden Lea - Hereford,2023-02-24T07:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-24T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-02-24T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-02-24T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-02-24T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
751733,Linden Lea - Hereford,2023-02-24T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
751733,Linden Lea - Hereford,2023-02-24T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
751733,Linden Lea - Hereford,2023-02-24T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-02-24T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-02-24T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-02-24T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-02-24T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-02-24T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-02-24T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-02-24T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
751733,Linden Lea - Hereford,2023-02-24T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
751733,Linden Lea - Hereford,2023-02-24T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
751733,Linden Lea - Hereford,2023-02-24T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-02-24T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-02-24T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-02-24T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-02-24T07:30:00.000+00:00,transformer,,Temperature,C,14.8
751733,Linden Lea - Hereford,2023-02-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
751733,Linden Lea - Hereford,2023-02-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
751733,Linden Lea - Hereford,2023-02-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
751733,Linden Lea - Hereford,2023-02-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
751733,Linden Lea - Hereford,2023-02-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-02-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
751733,Linden Lea - Hereford,2023-02-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-02-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-02-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-02-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.62
751733,Linden Lea - Hereford,2023-02-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.28
751733,Linden Lea - Hereford,2023-02-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.7
751733,Linden Lea - Hereford,2023-02-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
751733,Linden Lea - Hereford,2023-02-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-02-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
751733,Linden Lea - Hereford,2023-02-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
751733,Linden Lea - Hereford,2023-02-24T07:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-24T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-02-24T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-02-24T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-02-24T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
751733,Linden Lea - Hereford,2023-02-24T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
751733,Linden Lea - Hereford,2023-02-24T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
751733,Linden Lea - Hereford,2023-02-24T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-02-24T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-02-24T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-02-24T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-02-24T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
751733,Linden Lea - Hereford,2023-02-24T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
751733,Linden Lea - Hereford,2023-02-24T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
751733,Linden Lea - Hereford,2023-02-24T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
751733,Linden Lea - Hereford,2023-02-24T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
751733,Linden Lea - Hereford,2023-02-24T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
751733,Linden Lea - Hereford,2023-02-24T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-02-24T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-02-24T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-02-24T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-02-24T07:20:00.000+00:00,transformer,,Temperature,C,14.8
751733,Linden Lea - Hereford,2023-02-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
751733,Linden Lea - Hereford,2023-02-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
751733,Linden Lea - Hereford,2023-02-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-02-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
751733,Linden Lea - Hereford,2023-02-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-02-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
751733,Linden Lea - Hereford,2023-02-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-02-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-02-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-02-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
751733,Linden Lea - Hereford,2023-02-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.76
