Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-02-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-02-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-02-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-02-24T00:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-24T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-02-24T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-02-24T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-02-24T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
751733,Linden Lea - Hereford,2023-02-24T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
751733,Linden Lea - Hereford,2023-02-24T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
751733,Linden Lea - Hereford,2023-02-24T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-02-24T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-02-24T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-02-24T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-02-24T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-02-24T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-02-24T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-02-24T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
751733,Linden Lea - Hereford,2023-02-24T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.23
751733,Linden Lea - Hereford,2023-02-24T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
751733,Linden Lea - Hereford,2023-02-24T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-02-24T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-02-24T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-02-24T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-02-24T00:30:00.000+00:00,transformer,,Temperature,C,14.4
751733,Linden Lea - Hereford,2023-02-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
751733,Linden Lea - Hereford,2023-02-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
751733,Linden Lea - Hereford,2023-02-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
751733,Linden Lea - Hereford,2023-02-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
751733,Linden Lea - Hereford,2023-02-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-02-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
751733,Linden Lea - Hereford,2023-02-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-02-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-02-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-02-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.14
751733,Linden Lea - Hereford,2023-02-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.52
751733,Linden Lea - Hereford,2023-02-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.65
751733,Linden Lea - Hereford,2023-02-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-02-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-02-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-02-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-02-24T00:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-24T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-02-24T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-02-24T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-02-24T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
751733,Linden Lea - Hereford,2023-02-24T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
751733,Linden Lea - Hereford,2023-02-24T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
751733,Linden Lea - Hereford,2023-02-24T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-02-24T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-02-24T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-02-24T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-02-24T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-02-24T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-02-24T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-02-24T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
751733,Linden Lea - Hereford,2023-02-24T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
751733,Linden Lea - Hereford,2023-02-24T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
751733,Linden Lea - Hereford,2023-02-24T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-02-24T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-02-24T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-02-24T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-02-24T00:20:00.000+00:00,transformer,,Temperature,C,14.4
751733,Linden Lea - Hereford,2023-02-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
751733,Linden Lea - Hereford,2023-02-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
751733,Linden Lea - Hereford,2023-02-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
751733,Linden Lea - Hereford,2023-02-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
751733,Linden Lea - Hereford,2023-02-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-02-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
751733,Linden Lea - Hereford,2023-02-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
751733,Linden Lea - Hereford,2023-02-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-02-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
751733,Linden Lea - Hereford,2023-02-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.5
751733,Linden Lea - Hereford,2023-02-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.27
751733,Linden Lea - Hereford,2023-02-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.26
751733,Linden Lea - Hereford,2023-02-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-02-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-02-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-02-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-02-24T00:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-24T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-02-24T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-02-24T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-02-24T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
751733,Linden Lea - Hereford,2023-02-24T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
751733,Linden Lea - Hereford,2023-02-24T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
751733,Linden Lea - Hereford,2023-02-24T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-02-24T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-02-24T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-02-24T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-02-24T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-02-24T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
751733,Linden Lea - Hereford,2023-02-24T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-02-24T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
751733,Linden Lea - Hereford,2023-02-24T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
751733,Linden Lea - Hereford,2023-02-24T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
751733,Linden Lea - Hereford,2023-02-24T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-02-24T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-02-24T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-02-24T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-02-24T00:10:00.000+00:00,transformer,,Temperature,C,14.4
751733,Linden Lea - Hereford,2023-02-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
751733,Linden Lea - Hereford,2023-02-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
751733,Linden Lea - Hereford,2023-02-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
751733,Linden Lea - Hereford,2023-02-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
751733,Linden Lea - Hereford,2023-02-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
751733,Linden Lea - Hereford,2023-02-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
751733,Linden Lea - Hereford,2023-02-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
751733,Linden Lea - Hereford,2023-02-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
751733,Linden Lea - Hereford,2023-02-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
751733,Linden Lea - Hereford,2023-02-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.25
751733,Linden Lea - Hereford,2023-02-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.16
751733,Linden Lea - Hereford,2023-02-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.19
751733,Linden Lea - Hereford,2023-02-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-02-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-02-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-02-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-02-24T00:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-24T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-02-24T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-02-24T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-02-24T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
751733,Linden Lea - Hereford,2023-02-24T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
751733,Linden Lea - Hereford,2023-02-24T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
751733,Linden Lea - Hereford,2023-02-24T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-02-24T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-02-24T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-02-24T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-02-24T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-02-24T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-02-24T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-02-24T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
751733,Linden Lea - Hereford,2023-02-24T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
751733,Linden Lea - Hereford,2023-02-24T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
751733,Linden Lea - Hereford,2023-02-24T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-02-24T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-02-24T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-02-24T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-02-24T00:00:00.000+00:00,transformer,,Temperature,C,14.4
751733,Linden Lea - Hereford,2023-02-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
751733,Linden Lea - Hereford,2023-02-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
751733,Linden Lea - Hereford,2023-02-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
751733,Linden Lea - Hereford,2023-02-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
751733,Linden Lea - Hereford,2023-02-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-02-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
751733,Linden Lea - Hereford,2023-02-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
751733,Linden Lea - Hereford,2023-02-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
751733,Linden Lea - Hereford,2023-02-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
751733,Linden Lea - Hereford,2023-02-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.29
751733,Linden Lea - Hereford,2023-02-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.05
751733,Linden Lea - Hereford,2023-02-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.44
751733,Linden Lea - Hereford,2023-02-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-02-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-02-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-02-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-02-24T00:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-25T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-02-25T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-02-25T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-02-25T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
751733,Linden Lea - Hereford,2023-02-25T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
751733,Linden Lea - Hereford,2023-02-25T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
751733,Linden Lea - Hereford,2023-02-25T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-02-25T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-02-25T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-02-25T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-02-25T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-02-25T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-02-25T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-02-25T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
751733,Linden Lea - Hereford,2023-02-25T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
751733,Linden Lea - Hereford,2023-02-25T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
751733,Linden Lea - Hereford,2023-02-25T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-02-25T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-02-25T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-02-25T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-02-25T23:50:00.000+00:00,transformer,,Temperature,C,15.1
751733,Linden Lea - Hereford,2023-02-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-02-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
751733,Linden Lea - Hereford,2023-02-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-02-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
751733,Linden Lea - Hereford,2023-02-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-02-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
751733,Linden Lea - Hereford,2023-02-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-02-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
751733,Linden Lea - Hereford,2023-02-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-02-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.08
751733,Linden Lea - Hereford,2023-02-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.23
751733,Linden Lea - Hereford,2023-02-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.83
751733,Linden Lea - Hereford,2023-02-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-02-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-02-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-02-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-02-25T23:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-25T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-02-25T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-02-25T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-02-25T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
751733,Linden Lea - Hereford,2023-02-25T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
751733,Linden Lea - Hereford,2023-02-25T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
751733,Linden Lea - Hereford,2023-02-25T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-02-25T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-02-25T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-02-25T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-02-25T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-02-25T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
751733,Linden Lea - Hereford,2023-02-25T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-02-25T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
751733,Linden Lea - Hereford,2023-02-25T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
751733,Linden Lea - Hereford,2023-02-25T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
751733,Linden Lea - Hereford,2023-02-25T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-02-25T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-02-25T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-02-25T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-02-25T23:40:00.000+00:00,transformer,,Temperature,C,15.2
751733,Linden Lea - Hereford,2023-02-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-02-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
751733,Linden Lea - Hereford,2023-02-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-02-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
751733,Linden Lea - Hereford,2023-02-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-02-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
751733,Linden Lea - Hereford,2023-02-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
751733,Linden Lea - Hereford,2023-02-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
751733,Linden Lea - Hereford,2023-02-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
751733,Linden Lea - Hereford,2023-02-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.5
751733,Linden Lea - Hereford,2023-02-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.94
751733,Linden Lea - Hereford,2023-02-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.96
751733,Linden Lea - Hereford,2023-02-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-02-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-02-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-02-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-02-25T23:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-25T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-02-25T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-02-25T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-02-25T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
751733,Linden Lea - Hereford,2023-02-25T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
751733,Linden Lea - Hereford,2023-02-25T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
751733,Linden Lea - Hereford,2023-02-25T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-02-25T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-02-25T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-02-25T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-02-25T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-02-25T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
751733,Linden Lea - Hereford,2023-02-25T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-02-25T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
751733,Linden Lea - Hereford,2023-02-25T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
751733,Linden Lea - Hereford,2023-02-25T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
751733,Linden Lea - Hereford,2023-02-25T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-02-25T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-02-25T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-02-25T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-02-25T23:30:00.000+00:00,transformer,,Temperature,C,15.4
751733,Linden Lea - Hereford,2023-02-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-02-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
751733,Linden Lea - Hereford,2023-02-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-02-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
751733,Linden Lea - Hereford,2023-02-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-02-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
751733,Linden Lea - Hereford,2023-02-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
751733,Linden Lea - Hereford,2023-02-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
751733,Linden Lea - Hereford,2023-02-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
751733,Linden Lea - Hereford,2023-02-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.52
751733,Linden Lea - Hereford,2023-02-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.47
751733,Linden Lea - Hereford,2023-02-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.18
751733,Linden Lea - Hereford,2023-02-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-02-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-02-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
751733,Linden Lea - Hereford,2023-02-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-02-25T23:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-25T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-02-25T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-02-25T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-02-25T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
751733,Linden Lea - Hereford,2023-02-25T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
751733,Linden Lea - Hereford,2023-02-25T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
751733,Linden Lea - Hereford,2023-02-25T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-02-25T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-02-25T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-02-25T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-02-25T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-02-25T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-02-25T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-02-25T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
751733,Linden Lea - Hereford,2023-02-25T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
751733,Linden Lea - Hereford,2023-02-25T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
751733,Linden Lea - Hereford,2023-02-25T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-02-25T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-02-25T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-02-25T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-02-25T23:20:00.000+00:00,transformer,,Temperature,C,15.5
751733,Linden Lea - Hereford,2023-02-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-02-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
751733,Linden Lea - Hereford,2023-02-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-02-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
751733,Linden Lea - Hereford,2023-02-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-02-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
751733,Linden Lea - Hereford,2023-02-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-02-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-02-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
751733,Linden Lea - Hereford,2023-02-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.48
751733,Linden Lea - Hereford,2023-02-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.09
751733,Linden Lea - Hereford,2023-02-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.64
751733,Linden Lea - Hereford,2023-02-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-02-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-02-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
751733,Linden Lea - Hereford,2023-02-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-02-25T23:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-25T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-02-25T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-02-25T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-02-25T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
751733,Linden Lea - Hereford,2023-02-25T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
751733,Linden Lea - Hereford,2023-02-25T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
751733,Linden Lea - Hereford,2023-02-25T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-02-25T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-02-25T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-02-25T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-02-25T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-02-25T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-02-25T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-02-25T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
751733,Linden Lea - Hereford,2023-02-25T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
751733,Linden Lea - Hereford,2023-02-25T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
751733,Linden Lea - Hereford,2023-02-25T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-02-25T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-02-25T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-02-25T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-02-25T23:10:00.000+00:00,transformer,,Temperature,C,15.5
751733,Linden Lea - Hereford,2023-02-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-02-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
751733,Linden Lea - Hereford,2023-02-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-02-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
751733,Linden Lea - Hereford,2023-02-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-02-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
751733,Linden Lea - Hereford,2023-02-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-02-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-02-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-02-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.96
751733,Linden Lea - Hereford,2023-02-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.99
751733,Linden Lea - Hereford,2023-02-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.37
751733,Linden Lea - Hereford,2023-02-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-02-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-02-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-02-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-02-25T23:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-25T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-02-25T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-02-25T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-02-25T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
751733,Linden Lea - Hereford,2023-02-25T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
751733,Linden Lea - Hereford,2023-02-25T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
751733,Linden Lea - Hereford,2023-02-25T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-02-25T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-02-25T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-02-25T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-02-25T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-02-25T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-02-25T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-02-25T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
751733,Linden Lea - Hereford,2023-02-25T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
751733,Linden Lea - Hereford,2023-02-25T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
751733,Linden Lea - Hereford,2023-02-25T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-02-25T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-02-25T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-02-25T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-02-25T23:00:00.000+00:00,transformer,,Temperature,C,15.5
751733,Linden Lea - Hereford,2023-02-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-02-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
751733,Linden Lea - Hereford,2023-02-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-02-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
751733,Linden Lea - Hereford,2023-02-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-02-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
751733,Linden Lea - Hereford,2023-02-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
751733,Linden Lea - Hereford,2023-02-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
751733,Linden Lea - Hereford,2023-02-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
751733,Linden Lea - Hereford,2023-02-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.58
751733,Linden Lea - Hereford,2023-02-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.59
751733,Linden Lea - Hereford,2023-02-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.54
751733,Linden Lea - Hereford,2023-02-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-02-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-02-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
751733,Linden Lea - Hereford,2023-02-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-02-25T23:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-25T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-02-25T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-02-25T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-02-25T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
751733,Linden Lea - Hereford,2023-02-25T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
751733,Linden Lea - Hereford,2023-02-25T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.94
751733,Linden Lea - Hereford,2023-02-25T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
751733,Linden Lea - Hereford,2023-02-25T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-02-25T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-02-25T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
751733,Linden Lea - Hereford,2023-02-25T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-02-25T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-02-25T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-02-25T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
751733,Linden Lea - Hereford,2023-02-25T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
751733,Linden Lea - Hereford,2023-02-25T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
751733,Linden Lea - Hereford,2023-02-25T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-02-25T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-02-25T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-02-25T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-02-25T22:50:00.000+00:00,transformer,,Temperature,C,15.6
751733,Linden Lea - Hereford,2023-02-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-02-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
751733,Linden Lea - Hereford,2023-02-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-02-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
751733,Linden Lea - Hereford,2023-02-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-02-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
751733,Linden Lea - Hereford,2023-02-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-02-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
751733,Linden Lea - Hereford,2023-02-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
751733,Linden Lea - Hereford,2023-02-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.75
751733,Linden Lea - Hereford,2023-02-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.85
751733,Linden Lea - Hereford,2023-02-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.54
751733,Linden Lea - Hereford,2023-02-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-02-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-02-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-02-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
751733,Linden Lea - Hereford,2023-02-25T22:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-25T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-02-25T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-02-25T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-02-25T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
751733,Linden Lea - Hereford,2023-02-25T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
751733,Linden Lea - Hereford,2023-02-25T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.64
751733,Linden Lea - Hereford,2023-02-25T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
751733,Linden Lea - Hereford,2023-02-25T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-02-25T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-02-25T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
751733,Linden Lea - Hereford,2023-02-25T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-02-25T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-02-25T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-02-25T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
751733,Linden Lea - Hereford,2023-02-25T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
751733,Linden Lea - Hereford,2023-02-25T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
751733,Linden Lea - Hereford,2023-02-25T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-02-25T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-02-25T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-02-25T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-02-25T22:40:00.000+00:00,transformer,,Temperature,C,15.8
751733,Linden Lea - Hereford,2023-02-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-02-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
751733,Linden Lea - Hereford,2023-02-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-02-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
751733,Linden Lea - Hereford,2023-02-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-02-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
751733,Linden Lea - Hereford,2023-02-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-02-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-02-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-02-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.24
751733,Linden Lea - Hereford,2023-02-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.18
751733,Linden Lea - Hereford,2023-02-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.81
751733,Linden Lea - Hereford,2023-02-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-02-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
751733,Linden Lea - Hereford,2023-02-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
751733,Linden Lea - Hereford,2023-02-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
751733,Linden Lea - Hereford,2023-02-25T22:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-25T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-02-25T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-02-25T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-02-25T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
751733,Linden Lea - Hereford,2023-02-25T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
751733,Linden Lea - Hereford,2023-02-25T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
751733,Linden Lea - Hereford,2023-02-25T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-02-25T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-02-25T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-02-25T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
751733,Linden Lea - Hereford,2023-02-25T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
751733,Linden Lea - Hereford,2023-02-25T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
751733,Linden Lea - Hereford,2023-02-25T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-02-25T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
751733,Linden Lea - Hereford,2023-02-25T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
751733,Linden Lea - Hereford,2023-02-25T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
751733,Linden Lea - Hereford,2023-02-25T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-02-25T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-02-25T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-02-25T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-02-25T22:30:00.000+00:00,transformer,,Temperature,C,15.8
751733,Linden Lea - Hereford,2023-02-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-02-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
751733,Linden Lea - Hereford,2023-02-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-02-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
751733,Linden Lea - Hereford,2023-02-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-02-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
751733,Linden Lea - Hereford,2023-02-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
751733,Linden Lea - Hereford,2023-02-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
751733,Linden Lea - Hereford,2023-02-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
751733,Linden Lea - Hereford,2023-02-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.72
751733,Linden Lea - Hereford,2023-02-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.82
751733,Linden Lea - Hereford,2023-02-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.09
751733,Linden Lea - Hereford,2023-02-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
751733,Linden Lea - Hereford,2023-02-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
751733,Linden Lea - Hereford,2023-02-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
751733,Linden Lea - Hereford,2023-02-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
751733,Linden Lea - Hereford,2023-02-25T22:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-25T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-02-25T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-02-25T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-02-25T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
751733,Linden Lea - Hereford,2023-02-25T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
751733,Linden Lea - Hereford,2023-02-25T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.73
751733,Linden Lea - Hereford,2023-02-25T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
751733,Linden Lea - Hereford,2023-02-25T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
