Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-25T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-02-25T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
751733,Linden Lea - Hereford,2023-02-25T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-02-25T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-02-25T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-02-25T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
751733,Linden Lea - Hereford,2023-02-25T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
751733,Linden Lea - Hereford,2023-02-25T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
751733,Linden Lea - Hereford,2023-02-25T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-02-25T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-02-25T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-02-25T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-02-25T22:20:00.000+00:00,transformer,,Temperature,C,15.7
751733,Linden Lea - Hereford,2023-02-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-02-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
751733,Linden Lea - Hereford,2023-02-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-02-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
751733,Linden Lea - Hereford,2023-02-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-02-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
751733,Linden Lea - Hereford,2023-02-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-02-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-02-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-02-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.06
751733,Linden Lea - Hereford,2023-02-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.77
751733,Linden Lea - Hereford,2023-02-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.53
751733,Linden Lea - Hereford,2023-02-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
751733,Linden Lea - Hereford,2023-02-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-02-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
751733,Linden Lea - Hereford,2023-02-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
751733,Linden Lea - Hereford,2023-02-25T22:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-25T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-02-25T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-02-25T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-02-25T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
751733,Linden Lea - Hereford,2023-02-25T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
751733,Linden Lea - Hereford,2023-02-25T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
751733,Linden Lea - Hereford,2023-02-25T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-02-25T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-02-25T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-02-25T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-02-25T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-02-25T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-02-25T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-02-25T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
751733,Linden Lea - Hereford,2023-02-25T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
751733,Linden Lea - Hereford,2023-02-25T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
751733,Linden Lea - Hereford,2023-02-25T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-02-25T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-02-25T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-02-25T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-02-25T22:10:00.000+00:00,transformer,,Temperature,C,15.8
751733,Linden Lea - Hereford,2023-02-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-02-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
751733,Linden Lea - Hereford,2023-02-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-02-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
751733,Linden Lea - Hereford,2023-02-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-02-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
751733,Linden Lea - Hereford,2023-02-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-02-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-02-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-02-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.72
751733,Linden Lea - Hereford,2023-02-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.49
751733,Linden Lea - Hereford,2023-02-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.24
751733,Linden Lea - Hereford,2023-02-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
751733,Linden Lea - Hereford,2023-02-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
751733,Linden Lea - Hereford,2023-02-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
751733,Linden Lea - Hereford,2023-02-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
751733,Linden Lea - Hereford,2023-02-25T22:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-25T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-02-25T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-02-25T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-02-25T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
751733,Linden Lea - Hereford,2023-02-25T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
751733,Linden Lea - Hereford,2023-02-25T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
751733,Linden Lea - Hereford,2023-02-25T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-02-25T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-02-25T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-02-25T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-02-25T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-02-25T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-02-25T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-02-25T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
751733,Linden Lea - Hereford,2023-02-25T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
751733,Linden Lea - Hereford,2023-02-25T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
751733,Linden Lea - Hereford,2023-02-25T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-02-25T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-02-25T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-02-25T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-02-25T22:00:00.000+00:00,transformer,,Temperature,C,15.8
751733,Linden Lea - Hereford,2023-02-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-02-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
751733,Linden Lea - Hereford,2023-02-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-02-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
751733,Linden Lea - Hereford,2023-02-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-02-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
751733,Linden Lea - Hereford,2023-02-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-02-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
751733,Linden Lea - Hereford,2023-02-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-02-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.43
751733,Linden Lea - Hereford,2023-02-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.09
751733,Linden Lea - Hereford,2023-02-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.64
751733,Linden Lea - Hereford,2023-02-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
751733,Linden Lea - Hereford,2023-02-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
751733,Linden Lea - Hereford,2023-02-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
751733,Linden Lea - Hereford,2023-02-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
751733,Linden Lea - Hereford,2023-02-25T22:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-25T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-02-25T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-02-25T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-02-25T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
751733,Linden Lea - Hereford,2023-02-25T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
751733,Linden Lea - Hereford,2023-02-25T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.33
751733,Linden Lea - Hereford,2023-02-25T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-02-25T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-02-25T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
751733,Linden Lea - Hereford,2023-02-25T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
751733,Linden Lea - Hereford,2023-02-25T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-02-25T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-02-25T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
751733,Linden Lea - Hereford,2023-02-25T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
751733,Linden Lea - Hereford,2023-02-25T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
751733,Linden Lea - Hereford,2023-02-25T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
751733,Linden Lea - Hereford,2023-02-25T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-02-25T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-02-25T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-02-25T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-02-25T21:50:00.000+00:00,transformer,,Temperature,C,15.8
751733,Linden Lea - Hereford,2023-02-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-02-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
751733,Linden Lea - Hereford,2023-02-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-02-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
751733,Linden Lea - Hereford,2023-02-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-02-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
751733,Linden Lea - Hereford,2023-02-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-02-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-02-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-02-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.27
751733,Linden Lea - Hereford,2023-02-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.14
751733,Linden Lea - Hereford,2023-02-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.86
751733,Linden Lea - Hereford,2023-02-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
751733,Linden Lea - Hereford,2023-02-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
751733,Linden Lea - Hereford,2023-02-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
751733,Linden Lea - Hereford,2023-02-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
751733,Linden Lea - Hereford,2023-02-25T21:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-25T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-02-25T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-02-25T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-02-25T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
751733,Linden Lea - Hereford,2023-02-25T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.58
751733,Linden Lea - Hereford,2023-02-25T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.81
751733,Linden Lea - Hereford,2023-02-25T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-02-25T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-02-25T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
751733,Linden Lea - Hereford,2023-02-25T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
751733,Linden Lea - Hereford,2023-02-25T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
751733,Linden Lea - Hereford,2023-02-25T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-02-25T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-02-25T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
751733,Linden Lea - Hereford,2023-02-25T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
751733,Linden Lea - Hereford,2023-02-25T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.15
751733,Linden Lea - Hereford,2023-02-25T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-02-25T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-02-25T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
751733,Linden Lea - Hereford,2023-02-25T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
751733,Linden Lea - Hereford,2023-02-25T21:40:00.000+00:00,transformer,,Temperature,C,15.9
751733,Linden Lea - Hereford,2023-02-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-02-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
751733,Linden Lea - Hereford,2023-02-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-02-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
751733,Linden Lea - Hereford,2023-02-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-02-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
751733,Linden Lea - Hereford,2023-02-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
751733,Linden Lea - Hereford,2023-02-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-02-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
751733,Linden Lea - Hereford,2023-02-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.21
751733,Linden Lea - Hereford,2023-02-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.99
751733,Linden Lea - Hereford,2023-02-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.96
751733,Linden Lea - Hereford,2023-02-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
751733,Linden Lea - Hereford,2023-02-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
751733,Linden Lea - Hereford,2023-02-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
751733,Linden Lea - Hereford,2023-02-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
751733,Linden Lea - Hereford,2023-02-25T21:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-25T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-02-25T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-02-25T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-02-25T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
751733,Linden Lea - Hereford,2023-02-25T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
751733,Linden Lea - Hereford,2023-02-25T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
751733,Linden Lea - Hereford,2023-02-25T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-02-25T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-02-25T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
751733,Linden Lea - Hereford,2023-02-25T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-02-25T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-02-25T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-02-25T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-02-25T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
751733,Linden Lea - Hereford,2023-02-25T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
751733,Linden Lea - Hereford,2023-02-25T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.15
751733,Linden Lea - Hereford,2023-02-25T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-02-25T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-02-25T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-02-25T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
751733,Linden Lea - Hereford,2023-02-25T21:30:00.000+00:00,transformer,,Temperature,C,15.8
751733,Linden Lea - Hereford,2023-02-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-02-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
751733,Linden Lea - Hereford,2023-02-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-02-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
751733,Linden Lea - Hereford,2023-02-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-02-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
751733,Linden Lea - Hereford,2023-02-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-02-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-02-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
751733,Linden Lea - Hereford,2023-02-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.3
751733,Linden Lea - Hereford,2023-02-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.93
751733,Linden Lea - Hereford,2023-02-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.62
751733,Linden Lea - Hereford,2023-02-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
751733,Linden Lea - Hereford,2023-02-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
751733,Linden Lea - Hereford,2023-02-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
751733,Linden Lea - Hereford,2023-02-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
751733,Linden Lea - Hereford,2023-02-25T21:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-25T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-02-25T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-02-25T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-02-25T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.86
751733,Linden Lea - Hereford,2023-02-25T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
751733,Linden Lea - Hereford,2023-02-25T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
751733,Linden Lea - Hereford,2023-02-25T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-02-25T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
751733,Linden Lea - Hereford,2023-02-25T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-02-25T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-02-25T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-02-25T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-02-25T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-02-25T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
751733,Linden Lea - Hereford,2023-02-25T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
751733,Linden Lea - Hereford,2023-02-25T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
751733,Linden Lea - Hereford,2023-02-25T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-02-25T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-02-25T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-02-25T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-02-25T21:20:00.000+00:00,transformer,,Temperature,C,15.9
751733,Linden Lea - Hereford,2023-02-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-02-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
751733,Linden Lea - Hereford,2023-02-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-02-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
751733,Linden Lea - Hereford,2023-02-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-02-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
751733,Linden Lea - Hereford,2023-02-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-02-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-02-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
751733,Linden Lea - Hereford,2023-02-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.48
751733,Linden Lea - Hereford,2023-02-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.71
751733,Linden Lea - Hereford,2023-02-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.43
751733,Linden Lea - Hereford,2023-02-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
751733,Linden Lea - Hereford,2023-02-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
751733,Linden Lea - Hereford,2023-02-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
751733,Linden Lea - Hereford,2023-02-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
751733,Linden Lea - Hereford,2023-02-25T21:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-25T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-02-25T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-02-25T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-02-25T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
751733,Linden Lea - Hereford,2023-02-25T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
751733,Linden Lea - Hereford,2023-02-25T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
751733,Linden Lea - Hereford,2023-02-25T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-02-25T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-02-25T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-02-25T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-02-25T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-02-25T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-02-25T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-02-25T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.13
751733,Linden Lea - Hereford,2023-02-25T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
751733,Linden Lea - Hereford,2023-02-25T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
751733,Linden Lea - Hereford,2023-02-25T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-02-25T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-02-25T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-02-25T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-02-25T21:10:00.000+00:00,transformer,,Temperature,C,15.9
751733,Linden Lea - Hereford,2023-02-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-02-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
751733,Linden Lea - Hereford,2023-02-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-02-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.35
751733,Linden Lea - Hereford,2023-02-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-02-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
751733,Linden Lea - Hereford,2023-02-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
751733,Linden Lea - Hereford,2023-02-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
751733,Linden Lea - Hereford,2023-02-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
751733,Linden Lea - Hereford,2023-02-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.75
751733,Linden Lea - Hereford,2023-02-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.53
751733,Linden Lea - Hereford,2023-02-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.83
751733,Linden Lea - Hereford,2023-02-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
751733,Linden Lea - Hereford,2023-02-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
751733,Linden Lea - Hereford,2023-02-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
751733,Linden Lea - Hereford,2023-02-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
751733,Linden Lea - Hereford,2023-02-25T21:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-25T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-02-25T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-02-25T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-02-25T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
751733,Linden Lea - Hereford,2023-02-25T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.42
751733,Linden Lea - Hereford,2023-02-25T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
751733,Linden Lea - Hereford,2023-02-25T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-02-25T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-02-25T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-02-25T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-02-25T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-02-25T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-02-25T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-02-25T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
751733,Linden Lea - Hereford,2023-02-25T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
751733,Linden Lea - Hereford,2023-02-25T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
751733,Linden Lea - Hereford,2023-02-25T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-02-25T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-02-25T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-02-25T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-02-25T21:00:00.000+00:00,transformer,,Temperature,C,15.9
751733,Linden Lea - Hereford,2023-02-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-02-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
751733,Linden Lea - Hereford,2023-02-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-02-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
751733,Linden Lea - Hereford,2023-02-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-02-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
751733,Linden Lea - Hereford,2023-02-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-02-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-02-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
751733,Linden Lea - Hereford,2023-02-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.79
751733,Linden Lea - Hereford,2023-02-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.41
751733,Linden Lea - Hereford,2023-02-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.57
751733,Linden Lea - Hereford,2023-02-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-02-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
751733,Linden Lea - Hereford,2023-02-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
751733,Linden Lea - Hereford,2023-02-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
751733,Linden Lea - Hereford,2023-02-25T21:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-25T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-02-25T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-02-25T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-02-25T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
751733,Linden Lea - Hereford,2023-02-25T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
751733,Linden Lea - Hereford,2023-02-25T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
751733,Linden Lea - Hereford,2023-02-25T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-02-25T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-02-25T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-02-25T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-02-25T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-02-25T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-02-25T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-02-25T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
751733,Linden Lea - Hereford,2023-02-25T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
751733,Linden Lea - Hereford,2023-02-25T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
751733,Linden Lea - Hereford,2023-02-25T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-02-25T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-02-25T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-02-25T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-02-25T20:50:00.000+00:00,transformer,,Temperature,C,15.9
751733,Linden Lea - Hereford,2023-02-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-02-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
751733,Linden Lea - Hereford,2023-02-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-02-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
751733,Linden Lea - Hereford,2023-02-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-02-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
751733,Linden Lea - Hereford,2023-02-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-02-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-02-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-02-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.41
751733,Linden Lea - Hereford,2023-02-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.96
751733,Linden Lea - Hereford,2023-02-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.4
751733,Linden Lea - Hereford,2023-02-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-02-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
751733,Linden Lea - Hereford,2023-02-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
751733,Linden Lea - Hereford,2023-02-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
751733,Linden Lea - Hereford,2023-02-25T20:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-25T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-02-25T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-02-25T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-02-25T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
751733,Linden Lea - Hereford,2023-02-25T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.45
751733,Linden Lea - Hereford,2023-02-25T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
751733,Linden Lea - Hereford,2023-02-25T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
751733,Linden Lea - Hereford,2023-02-25T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-02-25T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
751733,Linden Lea - Hereford,2023-02-25T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-02-25T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
751733,Linden Lea - Hereford,2023-02-25T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
751733,Linden Lea - Hereford,2023-02-25T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
751733,Linden Lea - Hereford,2023-02-25T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.49
751733,Linden Lea - Hereford,2023-02-25T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.78
751733,Linden Lea - Hereford,2023-02-25T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
751733,Linden Lea - Hereford,2023-02-25T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-02-25T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-02-25T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
751733,Linden Lea - Hereford,2023-02-25T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-02-25T20:40:00.000+00:00,transformer,,Temperature,C,15.8
751733,Linden Lea - Hereford,2023-02-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-02-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
751733,Linden Lea - Hereford,2023-02-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
751733,Linden Lea - Hereford,2023-02-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-02-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
751733,Linden Lea - Hereford,2023-02-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
751733,Linden Lea - Hereford,2023-02-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
751733,Linden Lea - Hereford,2023-02-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
751733,Linden Lea - Hereford,2023-02-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.61
751733,Linden Lea - Hereford,2023-02-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.23
751733,Linden Lea - Hereford,2023-02-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.27
751733,Linden Lea - Hereford,2023-02-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
751733,Linden Lea - Hereford,2023-02-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
751733,Linden Lea - Hereford,2023-02-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
751733,Linden Lea - Hereford,2023-02-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
751733,Linden Lea - Hereford,2023-02-25T20:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-25T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-02-25T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-02-25T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-02-25T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
751733,Linden Lea - Hereford,2023-02-25T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
751733,Linden Lea - Hereford,2023-02-25T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
751733,Linden Lea - Hereford,2023-02-25T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-02-25T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-02-25T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-02-25T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-02-25T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-02-25T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-02-25T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-02-25T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
751733,Linden Lea - Hereford,2023-02-25T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.81
751733,Linden Lea - Hereford,2023-02-25T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
751733,Linden Lea - Hereford,2023-02-25T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-02-25T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-02-25T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.2
751733,Linden Lea - Hereford,2023-02-25T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-02-25T20:30:00.000+00:00,transformer,,Temperature,C,15.7
751733,Linden Lea - Hereford,2023-02-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-02-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
751733,Linden Lea - Hereford,2023-02-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-02-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
751733,Linden Lea - Hereford,2023-02-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-02-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
751733,Linden Lea - Hereford,2023-02-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
751733,Linden Lea - Hereford,2023-02-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-02-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-02-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.69
751733,Linden Lea - Hereford,2023-02-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.23
751733,Linden Lea - Hereford,2023-02-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.99
751733,Linden Lea - Hereford,2023-02-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
751733,Linden Lea - Hereford,2023-02-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
751733,Linden Lea - Hereford,2023-02-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
751733,Linden Lea - Hereford,2023-02-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
751733,Linden Lea - Hereford,2023-02-25T20:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-25T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-02-25T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-02-25T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-02-25T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
751733,Linden Lea - Hereford,2023-02-25T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
751733,Linden Lea - Hereford,2023-02-25T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
751733,Linden Lea - Hereford,2023-02-25T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-02-25T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-02-25T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-02-25T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-02-25T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-02-25T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-02-25T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-02-25T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
751733,Linden Lea - Hereford,2023-02-25T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.01
751733,Linden Lea - Hereford,2023-02-25T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
751733,Linden Lea - Hereford,2023-02-25T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
751733,Linden Lea - Hereford,2023-02-25T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-02-25T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
751733,Linden Lea - Hereford,2023-02-25T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-02-25T20:20:00.000+00:00,transformer,,Temperature,C,15.6
751733,Linden Lea - Hereford,2023-02-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-02-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
751733,Linden Lea - Hereford,2023-02-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-02-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
751733,Linden Lea - Hereford,2023-02-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-02-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
751733,Linden Lea - Hereford,2023-02-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
751733,Linden Lea - Hereford,2023-02-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-02-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-02-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.62
751733,Linden Lea - Hereford,2023-02-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.13
751733,Linden Lea - Hereford,2023-02-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.55
751733,Linden Lea - Hereford,2023-02-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
751733,Linden Lea - Hereford,2023-02-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
751733,Linden Lea - Hereford,2023-02-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
751733,Linden Lea - Hereford,2023-02-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
751733,Linden Lea - Hereford,2023-02-25T20:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-25T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-02-25T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-02-25T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-02-25T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
751733,Linden Lea - Hereford,2023-02-25T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
751733,Linden Lea - Hereford,2023-02-25T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
751733,Linden Lea - Hereford,2023-02-25T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-02-25T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-02-25T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-02-25T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-02-25T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
751733,Linden Lea - Hereford,2023-02-25T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
751733,Linden Lea - Hereford,2023-02-25T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-02-25T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.23
751733,Linden Lea - Hereford,2023-02-25T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.66
751733,Linden Lea - Hereford,2023-02-25T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
751733,Linden Lea - Hereford,2023-02-25T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
751733,Linden Lea - Hereford,2023-02-25T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-02-25T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
751733,Linden Lea - Hereford,2023-02-25T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
