Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-25T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-02-25T13:30:00.000+00:00,transformer,,Temperature,C,16.1
751733,Linden Lea - Hereford,2023-02-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-02-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
751733,Linden Lea - Hereford,2023-02-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-02-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
751733,Linden Lea - Hereford,2023-02-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-02-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
751733,Linden Lea - Hereford,2023-02-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-02-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-02-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-02-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.3
751733,Linden Lea - Hereford,2023-02-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.42
751733,Linden Lea - Hereford,2023-02-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.71
751733,Linden Lea - Hereford,2023-02-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-02-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
751733,Linden Lea - Hereford,2023-02-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
751733,Linden Lea - Hereford,2023-02-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
751733,Linden Lea - Hereford,2023-02-25T13:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-25T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-02-25T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-02-25T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-02-25T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
751733,Linden Lea - Hereford,2023-02-25T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
751733,Linden Lea - Hereford,2023-02-25T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
751733,Linden Lea - Hereford,2023-02-25T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-02-25T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-02-25T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-02-25T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-02-25T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
751733,Linden Lea - Hereford,2023-02-25T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
751733,Linden Lea - Hereford,2023-02-25T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-02-25T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
751733,Linden Lea - Hereford,2023-02-25T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
751733,Linden Lea - Hereford,2023-02-25T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
751733,Linden Lea - Hereford,2023-02-25T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-02-25T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-02-25T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-02-25T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-02-25T13:20:00.000+00:00,transformer,,Temperature,C,16.0
751733,Linden Lea - Hereford,2023-02-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-02-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
751733,Linden Lea - Hereford,2023-02-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-02-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
751733,Linden Lea - Hereford,2023-02-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-02-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
751733,Linden Lea - Hereford,2023-02-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
751733,Linden Lea - Hereford,2023-02-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
751733,Linden Lea - Hereford,2023-02-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-02-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.57
751733,Linden Lea - Hereford,2023-02-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.38
751733,Linden Lea - Hereford,2023-02-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.04
751733,Linden Lea - Hereford,2023-02-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-02-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
751733,Linden Lea - Hereford,2023-02-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
751733,Linden Lea - Hereford,2023-02-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
751733,Linden Lea - Hereford,2023-02-25T13:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-25T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-02-25T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-02-25T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-02-25T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
751733,Linden Lea - Hereford,2023-02-25T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
751733,Linden Lea - Hereford,2023-02-25T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
751733,Linden Lea - Hereford,2023-02-25T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-02-25T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-02-25T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-02-25T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-02-25T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-02-25T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-02-25T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-02-25T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.24
751733,Linden Lea - Hereford,2023-02-25T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.39
751733,Linden Lea - Hereford,2023-02-25T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.96
751733,Linden Lea - Hereford,2023-02-25T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-02-25T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
751733,Linden Lea - Hereford,2023-02-25T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-02-25T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
751733,Linden Lea - Hereford,2023-02-25T13:10:00.000+00:00,transformer,,Temperature,C,16.0
751733,Linden Lea - Hereford,2023-02-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-02-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
751733,Linden Lea - Hereford,2023-02-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
751733,Linden Lea - Hereford,2023-02-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-02-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
751733,Linden Lea - Hereford,2023-02-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-02-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-02-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-02-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.59
751733,Linden Lea - Hereford,2023-02-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.84
751733,Linden Lea - Hereford,2023-02-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.85
751733,Linden Lea - Hereford,2023-02-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
751733,Linden Lea - Hereford,2023-02-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
751733,Linden Lea - Hereford,2023-02-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
751733,Linden Lea - Hereford,2023-02-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
751733,Linden Lea - Hereford,2023-02-25T13:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-25T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-02-25T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-02-25T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-02-25T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
751733,Linden Lea - Hereford,2023-02-25T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
751733,Linden Lea - Hereford,2023-02-25T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
751733,Linden Lea - Hereford,2023-02-25T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-02-25T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-02-25T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-02-25T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-02-25T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-02-25T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-02-25T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-02-25T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
751733,Linden Lea - Hereford,2023-02-25T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
751733,Linden Lea - Hereford,2023-02-25T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
751733,Linden Lea - Hereford,2023-02-25T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-02-25T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-02-25T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-02-25T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-02-25T13:00:00.000+00:00,transformer,,Temperature,C,15.9
751733,Linden Lea - Hereford,2023-02-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751733,Linden Lea - Hereford,2023-02-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
751733,Linden Lea - Hereford,2023-02-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-02-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
751733,Linden Lea - Hereford,2023-02-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-02-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
751733,Linden Lea - Hereford,2023-02-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-02-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
751733,Linden Lea - Hereford,2023-02-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-02-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.45
751733,Linden Lea - Hereford,2023-02-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.63
751733,Linden Lea - Hereford,2023-02-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.46
751733,Linden Lea - Hereford,2023-02-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-02-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
751733,Linden Lea - Hereford,2023-02-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-02-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
751733,Linden Lea - Hereford,2023-02-25T13:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-25T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-02-25T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-02-25T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-02-25T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
751733,Linden Lea - Hereford,2023-02-25T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
751733,Linden Lea - Hereford,2023-02-25T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
751733,Linden Lea - Hereford,2023-02-25T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-02-25T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-02-25T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-02-25T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-02-25T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-02-25T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-02-25T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-02-25T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
751733,Linden Lea - Hereford,2023-02-25T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
751733,Linden Lea - Hereford,2023-02-25T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
751733,Linden Lea - Hereford,2023-02-25T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-02-25T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-02-25T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-02-25T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-02-25T12:50:00.000+00:00,transformer,,Temperature,C,15.7
751733,Linden Lea - Hereford,2023-02-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751733,Linden Lea - Hereford,2023-02-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
751733,Linden Lea - Hereford,2023-02-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-02-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
751733,Linden Lea - Hereford,2023-02-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-02-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
751733,Linden Lea - Hereford,2023-02-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-02-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-02-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-02-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.82
751733,Linden Lea - Hereford,2023-02-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.76
751733,Linden Lea - Hereford,2023-02-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.07
751733,Linden Lea - Hereford,2023-02-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
751733,Linden Lea - Hereford,2023-02-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
751733,Linden Lea - Hereford,2023-02-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-02-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
751733,Linden Lea - Hereford,2023-02-25T12:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-25T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-02-25T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-02-25T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-02-25T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
751733,Linden Lea - Hereford,2023-02-25T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
751733,Linden Lea - Hereford,2023-02-25T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
751733,Linden Lea - Hereford,2023-02-25T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-02-25T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-02-25T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-02-25T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
751733,Linden Lea - Hereford,2023-02-25T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-02-25T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-02-25T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-02-25T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
751733,Linden Lea - Hereford,2023-02-25T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
751733,Linden Lea - Hereford,2023-02-25T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
751733,Linden Lea - Hereford,2023-02-25T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-02-25T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-02-25T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-02-25T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-02-25T12:40:00.000+00:00,transformer,,Temperature,C,15.7
751733,Linden Lea - Hereford,2023-02-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751733,Linden Lea - Hereford,2023-02-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
751733,Linden Lea - Hereford,2023-02-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-02-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
751733,Linden Lea - Hereford,2023-02-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-02-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
751733,Linden Lea - Hereford,2023-02-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-02-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-02-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-02-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.59
751733,Linden Lea - Hereford,2023-02-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.96
751733,Linden Lea - Hereford,2023-02-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.61
751733,Linden Lea - Hereford,2023-02-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
751733,Linden Lea - Hereford,2023-02-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
751733,Linden Lea - Hereford,2023-02-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-02-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
751733,Linden Lea - Hereford,2023-02-25T12:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-25T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-02-25T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-02-25T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-02-25T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
751733,Linden Lea - Hereford,2023-02-25T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
751733,Linden Lea - Hereford,2023-02-25T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
751733,Linden Lea - Hereford,2023-02-25T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-02-25T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-02-25T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-02-25T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
751733,Linden Lea - Hereford,2023-02-25T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-02-25T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-02-25T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-02-25T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
751733,Linden Lea - Hereford,2023-02-25T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
751733,Linden Lea - Hereford,2023-02-25T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
751733,Linden Lea - Hereford,2023-02-25T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-02-25T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-02-25T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-02-25T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-02-25T12:30:00.000+00:00,transformer,,Temperature,C,15.6
751733,Linden Lea - Hereford,2023-02-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751733,Linden Lea - Hereford,2023-02-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
751733,Linden Lea - Hereford,2023-02-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-02-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
751733,Linden Lea - Hereford,2023-02-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-02-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
751733,Linden Lea - Hereford,2023-02-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-02-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-02-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-02-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.83
751733,Linden Lea - Hereford,2023-02-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.19
751733,Linden Lea - Hereford,2023-02-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.98
751733,Linden Lea - Hereford,2023-02-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-02-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
751733,Linden Lea - Hereford,2023-02-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
751733,Linden Lea - Hereford,2023-02-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
751733,Linden Lea - Hereford,2023-02-25T12:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-25T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-02-25T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-02-25T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-02-25T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
751733,Linden Lea - Hereford,2023-02-25T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
751733,Linden Lea - Hereford,2023-02-25T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.5
751733,Linden Lea - Hereford,2023-02-25T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
751733,Linden Lea - Hereford,2023-02-25T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-02-25T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-02-25T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
751733,Linden Lea - Hereford,2023-02-25T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-02-25T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-02-25T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-02-25T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
751733,Linden Lea - Hereford,2023-02-25T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
751733,Linden Lea - Hereford,2023-02-25T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
751733,Linden Lea - Hereford,2023-02-25T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-02-25T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-02-25T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-02-25T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-02-25T12:20:00.000+00:00,transformer,,Temperature,C,15.6
751733,Linden Lea - Hereford,2023-02-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751733,Linden Lea - Hereford,2023-02-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
751733,Linden Lea - Hereford,2023-02-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-02-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
751733,Linden Lea - Hereford,2023-02-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-02-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
751733,Linden Lea - Hereford,2023-02-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-02-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-02-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-02-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.55
751733,Linden Lea - Hereford,2023-02-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.04
751733,Linden Lea - Hereford,2023-02-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.64
751733,Linden Lea - Hereford,2023-02-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-02-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
751733,Linden Lea - Hereford,2023-02-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
751733,Linden Lea - Hereford,2023-02-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
751733,Linden Lea - Hereford,2023-02-25T12:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-25T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-02-25T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-02-25T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
751733,Linden Lea - Hereford,2023-02-25T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
751733,Linden Lea - Hereford,2023-02-25T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
751733,Linden Lea - Hereford,2023-02-25T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.66
751733,Linden Lea - Hereford,2023-02-25T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
751733,Linden Lea - Hereford,2023-02-25T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-02-25T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-02-25T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
751733,Linden Lea - Hereford,2023-02-25T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
751733,Linden Lea - Hereford,2023-02-25T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-02-25T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-02-25T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
751733,Linden Lea - Hereford,2023-02-25T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
751733,Linden Lea - Hereford,2023-02-25T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
751733,Linden Lea - Hereford,2023-02-25T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-02-25T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-02-25T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-02-25T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-02-25T12:10:00.000+00:00,transformer,,Temperature,C,15.6
751733,Linden Lea - Hereford,2023-02-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751733,Linden Lea - Hereford,2023-02-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
751733,Linden Lea - Hereford,2023-02-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-02-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
751733,Linden Lea - Hereford,2023-02-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-02-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
751733,Linden Lea - Hereford,2023-02-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
751733,Linden Lea - Hereford,2023-02-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-02-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-02-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.79
751733,Linden Lea - Hereford,2023-02-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.53
751733,Linden Lea - Hereford,2023-02-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.74
751733,Linden Lea - Hereford,2023-02-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
751733,Linden Lea - Hereford,2023-02-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
751733,Linden Lea - Hereford,2023-02-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
751733,Linden Lea - Hereford,2023-02-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
751733,Linden Lea - Hereford,2023-02-25T12:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-25T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-02-25T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-02-25T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
751733,Linden Lea - Hereford,2023-02-25T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
751733,Linden Lea - Hereford,2023-02-25T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
751733,Linden Lea - Hereford,2023-02-25T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.63
751733,Linden Lea - Hereford,2023-02-25T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
751733,Linden Lea - Hereford,2023-02-25T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-02-25T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-02-25T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
751733,Linden Lea - Hereford,2023-02-25T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-02-25T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
751733,Linden Lea - Hereford,2023-02-25T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
751733,Linden Lea - Hereford,2023-02-25T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
751733,Linden Lea - Hereford,2023-02-25T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.67
751733,Linden Lea - Hereford,2023-02-25T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
751733,Linden Lea - Hereford,2023-02-25T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-02-25T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-02-25T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
751733,Linden Lea - Hereford,2023-02-25T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-02-25T12:00:00.000+00:00,transformer,,Temperature,C,15.5
751733,Linden Lea - Hereford,2023-02-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751733,Linden Lea - Hereford,2023-02-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
751733,Linden Lea - Hereford,2023-02-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-02-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
751733,Linden Lea - Hereford,2023-02-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-02-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
751733,Linden Lea - Hereford,2023-02-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-02-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
751733,Linden Lea - Hereford,2023-02-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
751733,Linden Lea - Hereford,2023-02-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.58
751733,Linden Lea - Hereford,2023-02-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.21
751733,Linden Lea - Hereford,2023-02-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.59
751733,Linden Lea - Hereford,2023-02-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
751733,Linden Lea - Hereford,2023-02-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
751733,Linden Lea - Hereford,2023-02-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
751733,Linden Lea - Hereford,2023-02-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
751733,Linden Lea - Hereford,2023-02-25T12:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-25T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-02-25T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-02-25T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-02-25T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
751733,Linden Lea - Hereford,2023-02-25T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
751733,Linden Lea - Hereford,2023-02-25T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.32
751733,Linden Lea - Hereford,2023-02-25T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-02-25T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-02-25T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-02-25T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
751733,Linden Lea - Hereford,2023-02-25T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
751733,Linden Lea - Hereford,2023-02-25T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-02-25T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-02-25T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
751733,Linden Lea - Hereford,2023-02-25T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.82
751733,Linden Lea - Hereford,2023-02-25T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.58
751733,Linden Lea - Hereford,2023-02-25T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-02-25T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-02-25T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-02-25T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-02-25T11:50:00.000+00:00,transformer,,Temperature,C,15.5
751733,Linden Lea - Hereford,2023-02-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751733,Linden Lea - Hereford,2023-02-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
751733,Linden Lea - Hereford,2023-02-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-02-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
751733,Linden Lea - Hereford,2023-02-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-02-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
751733,Linden Lea - Hereford,2023-02-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-02-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-02-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-02-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.09
751733,Linden Lea - Hereford,2023-02-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.52
751733,Linden Lea - Hereford,2023-02-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.9
751733,Linden Lea - Hereford,2023-02-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
751733,Linden Lea - Hereford,2023-02-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
751733,Linden Lea - Hereford,2023-02-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
751733,Linden Lea - Hereford,2023-02-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
751733,Linden Lea - Hereford,2023-02-25T11:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-25T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-02-25T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-02-25T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-02-25T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
751733,Linden Lea - Hereford,2023-02-25T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
751733,Linden Lea - Hereford,2023-02-25T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
751733,Linden Lea - Hereford,2023-02-25T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-02-25T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-02-25T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-02-25T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
751733,Linden Lea - Hereford,2023-02-25T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-02-25T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-02-25T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-02-25T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.7
751733,Linden Lea - Hereford,2023-02-25T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.98
751733,Linden Lea - Hereford,2023-02-25T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
751733,Linden Lea - Hereford,2023-02-25T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
751733,Linden Lea - Hereford,2023-02-25T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
751733,Linden Lea - Hereford,2023-02-25T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
751733,Linden Lea - Hereford,2023-02-25T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-02-25T11:40:00.000+00:00,transformer,,Temperature,C,15.3
751733,Linden Lea - Hereford,2023-02-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751733,Linden Lea - Hereford,2023-02-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
751733,Linden Lea - Hereford,2023-02-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-02-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
751733,Linden Lea - Hereford,2023-02-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-02-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
751733,Linden Lea - Hereford,2023-02-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-02-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-02-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
751733,Linden Lea - Hereford,2023-02-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.04
751733,Linden Lea - Hereford,2023-02-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.36
751733,Linden Lea - Hereford,2023-02-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.3
751733,Linden Lea - Hereford,2023-02-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-02-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
751733,Linden Lea - Hereford,2023-02-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
751733,Linden Lea - Hereford,2023-02-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
751733,Linden Lea - Hereford,2023-02-25T11:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-25T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-02-25T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-02-25T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-02-25T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
751733,Linden Lea - Hereford,2023-02-25T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
751733,Linden Lea - Hereford,2023-02-25T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.05
751733,Linden Lea - Hereford,2023-02-25T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
751733,Linden Lea - Hereford,2023-02-25T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-02-25T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-02-25T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
751733,Linden Lea - Hereford,2023-02-25T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
751733,Linden Lea - Hereford,2023-02-25T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-02-25T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-02-25T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
751733,Linden Lea - Hereford,2023-02-25T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.09
751733,Linden Lea - Hereford,2023-02-25T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
751733,Linden Lea - Hereford,2023-02-25T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-02-25T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-02-25T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
751733,Linden Lea - Hereford,2023-02-25T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-02-25T11:30:00.000+00:00,transformer,,Temperature,C,15.1
751733,Linden Lea - Hereford,2023-02-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751733,Linden Lea - Hereford,2023-02-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
751733,Linden Lea - Hereford,2023-02-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-02-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.26
751733,Linden Lea - Hereford,2023-02-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-02-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
751733,Linden Lea - Hereford,2023-02-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-02-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-02-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-02-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.37
751733,Linden Lea - Hereford,2023-02-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.41
751733,Linden Lea - Hereford,2023-02-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.1
751733,Linden Lea - Hereford,2023-02-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
751733,Linden Lea - Hereford,2023-02-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
751733,Linden Lea - Hereford,2023-02-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
751733,Linden Lea - Hereford,2023-02-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
751733,Linden Lea - Hereford,2023-02-25T11:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-25T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-02-25T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-02-25T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-02-25T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
751733,Linden Lea - Hereford,2023-02-25T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
751733,Linden Lea - Hereford,2023-02-25T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.27
751733,Linden Lea - Hereford,2023-02-25T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,90.3
751733,Linden Lea - Hereford,2023-02-25T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-02-25T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-02-25T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.9
751733,Linden Lea - Hereford,2023-02-25T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-02-25T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-02-25T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.45
751733,Linden Lea - Hereford,2023-02-25T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.88
751733,Linden Lea - Hereford,2023-02-25T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
751733,Linden Lea - Hereford,2023-02-25T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
751733,Linden Lea - Hereford,2023-02-25T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-02-25T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
751733,Linden Lea - Hereford,2023-02-25T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
751733,Linden Lea - Hereford,2023-02-25T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-02-25T11:20:00.000+00:00,transformer,,Temperature,C,14.9
751733,Linden Lea - Hereford,2023-02-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751733,Linden Lea - Hereford,2023-02-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
751733,Linden Lea - Hereford,2023-02-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-02-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
751733,Linden Lea - Hereford,2023-02-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-02-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
751733,Linden Lea - Hereford,2023-02-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
751733,Linden Lea - Hereford,2023-02-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-02-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
751733,Linden Lea - Hereford,2023-02-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.85
751733,Linden Lea - Hereford,2023-02-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.3
