Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.98
751733,Linden Lea - Hereford,2023-02-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
751733,Linden Lea - Hereford,2023-02-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
751733,Linden Lea - Hereford,2023-02-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
751733,Linden Lea - Hereford,2023-02-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
751733,Linden Lea - Hereford,2023-02-25T11:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-25T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-02-25T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-02-25T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-02-25T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
751733,Linden Lea - Hereford,2023-02-25T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
751733,Linden Lea - Hereford,2023-02-25T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.07
751733,Linden Lea - Hereford,2023-02-25T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
751733,Linden Lea - Hereford,2023-02-25T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-02-25T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-02-25T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
751733,Linden Lea - Hereford,2023-02-25T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-02-25T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-02-25T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-02-25T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.63
751733,Linden Lea - Hereford,2023-02-25T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.81
751733,Linden Lea - Hereford,2023-02-25T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
751733,Linden Lea - Hereford,2023-02-25T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-02-25T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
751733,Linden Lea - Hereford,2023-02-25T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
751733,Linden Lea - Hereford,2023-02-25T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-02-25T11:10:00.000+00:00,transformer,,Temperature,C,14.9
751733,Linden Lea - Hereford,2023-02-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751733,Linden Lea - Hereford,2023-02-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
751733,Linden Lea - Hereford,2023-02-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-02-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
751733,Linden Lea - Hereford,2023-02-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-02-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
751733,Linden Lea - Hereford,2023-02-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-02-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-02-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-02-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.87
751733,Linden Lea - Hereford,2023-02-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.53
751733,Linden Lea - Hereford,2023-02-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.62
751733,Linden Lea - Hereford,2023-02-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-02-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
751733,Linden Lea - Hereford,2023-02-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
751733,Linden Lea - Hereford,2023-02-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
751733,Linden Lea - Hereford,2023-02-25T11:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-25T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-02-25T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-02-25T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
751733,Linden Lea - Hereford,2023-02-25T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
751733,Linden Lea - Hereford,2023-02-25T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
751733,Linden Lea - Hereford,2023-02-25T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
751733,Linden Lea - Hereford,2023-02-25T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-02-25T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-02-25T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-02-25T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
751733,Linden Lea - Hereford,2023-02-25T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-02-25T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-02-25T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-02-25T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
751733,Linden Lea - Hereford,2023-02-25T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.78
751733,Linden Lea - Hereford,2023-02-25T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
751733,Linden Lea - Hereford,2023-02-25T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-02-25T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-02-25T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
751733,Linden Lea - Hereford,2023-02-25T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-02-25T11:00:00.000+00:00,transformer,,Temperature,C,14.8
751733,Linden Lea - Hereford,2023-02-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751733,Linden Lea - Hereford,2023-02-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
751733,Linden Lea - Hereford,2023-02-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-02-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
751733,Linden Lea - Hereford,2023-02-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-02-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
751733,Linden Lea - Hereford,2023-02-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-02-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-02-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
751733,Linden Lea - Hereford,2023-02-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.39
751733,Linden Lea - Hereford,2023-02-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.15
751733,Linden Lea - Hereford,2023-02-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.28
751733,Linden Lea - Hereford,2023-02-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
751733,Linden Lea - Hereford,2023-02-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-02-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
751733,Linden Lea - Hereford,2023-02-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
751733,Linden Lea - Hereford,2023-02-25T11:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-25T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-02-25T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-02-25T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
751733,Linden Lea - Hereford,2023-02-25T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
751733,Linden Lea - Hereford,2023-02-25T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
751733,Linden Lea - Hereford,2023-02-25T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
751733,Linden Lea - Hereford,2023-02-25T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
751733,Linden Lea - Hereford,2023-02-25T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-02-25T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-02-25T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
751733,Linden Lea - Hereford,2023-02-25T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-02-25T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-02-25T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-02-25T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
751733,Linden Lea - Hereford,2023-02-25T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.48
751733,Linden Lea - Hereford,2023-02-25T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
751733,Linden Lea - Hereford,2023-02-25T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-02-25T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-02-25T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
751733,Linden Lea - Hereford,2023-02-25T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-02-25T10:50:00.000+00:00,transformer,,Temperature,C,14.7
751733,Linden Lea - Hereford,2023-02-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751733,Linden Lea - Hereford,2023-02-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
751733,Linden Lea - Hereford,2023-02-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-02-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
751733,Linden Lea - Hereford,2023-02-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-02-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
751733,Linden Lea - Hereford,2023-02-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-02-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-02-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
751733,Linden Lea - Hereford,2023-02-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.02
751733,Linden Lea - Hereford,2023-02-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.92
751733,Linden Lea - Hereford,2023-02-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.93
751733,Linden Lea - Hereford,2023-02-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
751733,Linden Lea - Hereford,2023-02-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
751733,Linden Lea - Hereford,2023-02-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
751733,Linden Lea - Hereford,2023-02-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
751733,Linden Lea - Hereford,2023-02-25T10:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-25T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-02-25T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-02-25T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
751733,Linden Lea - Hereford,2023-02-25T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.52
751733,Linden Lea - Hereford,2023-02-25T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
751733,Linden Lea - Hereford,2023-02-25T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.23
751733,Linden Lea - Hereford,2023-02-25T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
751733,Linden Lea - Hereford,2023-02-25T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-02-25T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-02-25T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
751733,Linden Lea - Hereford,2023-02-25T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-02-25T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-02-25T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-02-25T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.31
751733,Linden Lea - Hereford,2023-02-25T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
751733,Linden Lea - Hereford,2023-02-25T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
751733,Linden Lea - Hereford,2023-02-25T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-02-25T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
751733,Linden Lea - Hereford,2023-02-25T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-02-25T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-02-25T10:40:00.000+00:00,transformer,,Temperature,C,14.6
751733,Linden Lea - Hereford,2023-02-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751733,Linden Lea - Hereford,2023-02-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
751733,Linden Lea - Hereford,2023-02-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-02-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
751733,Linden Lea - Hereford,2023-02-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751733,Linden Lea - Hereford,2023-02-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
751733,Linden Lea - Hereford,2023-02-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-02-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-02-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
751733,Linden Lea - Hereford,2023-02-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.83
751733,Linden Lea - Hereford,2023-02-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.37
751733,Linden Lea - Hereford,2023-02-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.5
751733,Linden Lea - Hereford,2023-02-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
751733,Linden Lea - Hereford,2023-02-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
751733,Linden Lea - Hereford,2023-02-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
751733,Linden Lea - Hereford,2023-02-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
751733,Linden Lea - Hereford,2023-02-25T10:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-25T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-02-25T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-02-25T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-02-25T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
751733,Linden Lea - Hereford,2023-02-25T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
751733,Linden Lea - Hereford,2023-02-25T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.65
751733,Linden Lea - Hereford,2023-02-25T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
751733,Linden Lea - Hereford,2023-02-25T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-02-25T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-02-25T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
751733,Linden Lea - Hereford,2023-02-25T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-02-25T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
751733,Linden Lea - Hereford,2023-02-25T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-02-25T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.64
751733,Linden Lea - Hereford,2023-02-25T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
751733,Linden Lea - Hereford,2023-02-25T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
751733,Linden Lea - Hereford,2023-02-25T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-02-25T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-02-25T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-02-25T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-02-25T10:30:00.000+00:00,transformer,,Temperature,C,14.5
751733,Linden Lea - Hereford,2023-02-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751733,Linden Lea - Hereford,2023-02-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
751733,Linden Lea - Hereford,2023-02-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-02-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
751733,Linden Lea - Hereford,2023-02-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-02-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
751733,Linden Lea - Hereford,2023-02-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-02-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
751733,Linden Lea - Hereford,2023-02-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-02-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.2
751733,Linden Lea - Hereford,2023-02-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.42
751733,Linden Lea - Hereford,2023-02-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.02
751733,Linden Lea - Hereford,2023-02-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-02-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
751733,Linden Lea - Hereford,2023-02-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
751733,Linden Lea - Hereford,2023-02-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
751733,Linden Lea - Hereford,2023-02-25T10:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-25T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-02-25T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
751733,Linden Lea - Hereford,2023-02-25T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-02-25T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
751733,Linden Lea - Hereford,2023-02-25T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
751733,Linden Lea - Hereford,2023-02-25T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
751733,Linden Lea - Hereford,2023-02-25T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-02-25T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-02-25T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-02-25T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
751733,Linden Lea - Hereford,2023-02-25T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-02-25T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-02-25T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-02-25T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
751733,Linden Lea - Hereford,2023-02-25T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
751733,Linden Lea - Hereford,2023-02-25T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
751733,Linden Lea - Hereford,2023-02-25T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-02-25T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-02-25T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-02-25T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-02-25T10:20:00.000+00:00,transformer,,Temperature,C,14.2
751733,Linden Lea - Hereford,2023-02-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-02-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
751733,Linden Lea - Hereford,2023-02-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-02-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
751733,Linden Lea - Hereford,2023-02-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-02-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
751733,Linden Lea - Hereford,2023-02-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
751733,Linden Lea - Hereford,2023-02-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
751733,Linden Lea - Hereford,2023-02-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-02-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.64
751733,Linden Lea - Hereford,2023-02-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.65
751733,Linden Lea - Hereford,2023-02-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.39
751733,Linden Lea - Hereford,2023-02-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
751733,Linden Lea - Hereford,2023-02-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
751733,Linden Lea - Hereford,2023-02-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
751733,Linden Lea - Hereford,2023-02-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
751733,Linden Lea - Hereford,2023-02-25T10:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-25T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-02-25T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
751733,Linden Lea - Hereford,2023-02-25T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-02-25T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
751733,Linden Lea - Hereford,2023-02-25T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
751733,Linden Lea - Hereford,2023-02-25T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
751733,Linden Lea - Hereford,2023-02-25T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-02-25T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-02-25T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-02-25T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-02-25T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-02-25T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
751733,Linden Lea - Hereford,2023-02-25T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-02-25T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
751733,Linden Lea - Hereford,2023-02-25T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.34
751733,Linden Lea - Hereford,2023-02-25T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
751733,Linden Lea - Hereford,2023-02-25T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-02-25T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-02-25T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
751733,Linden Lea - Hereford,2023-02-25T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-02-25T10:10:00.000+00:00,transformer,,Temperature,C,14.0
751733,Linden Lea - Hereford,2023-02-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751733,Linden Lea - Hereford,2023-02-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
751733,Linden Lea - Hereford,2023-02-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-02-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
751733,Linden Lea - Hereford,2023-02-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751733,Linden Lea - Hereford,2023-02-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
751733,Linden Lea - Hereford,2023-02-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-02-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
751733,Linden Lea - Hereford,2023-02-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-02-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.39
751733,Linden Lea - Hereford,2023-02-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.94
751733,Linden Lea - Hereford,2023-02-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.73
751733,Linden Lea - Hereford,2023-02-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
751733,Linden Lea - Hereford,2023-02-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-02-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
751733,Linden Lea - Hereford,2023-02-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
751733,Linden Lea - Hereford,2023-02-25T10:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-25T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-02-25T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.3
751733,Linden Lea - Hereford,2023-02-25T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-02-25T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
751733,Linden Lea - Hereford,2023-02-25T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.4
751733,Linden Lea - Hereford,2023-02-25T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.15
751733,Linden Lea - Hereford,2023-02-25T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
751733,Linden Lea - Hereford,2023-02-25T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-02-25T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
751733,Linden Lea - Hereford,2023-02-25T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.6
751733,Linden Lea - Hereford,2023-02-25T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-02-25T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-02-25T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-02-25T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
751733,Linden Lea - Hereford,2023-02-25T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.01
751733,Linden Lea - Hereford,2023-02-25T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
751733,Linden Lea - Hereford,2023-02-25T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-02-25T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-02-25T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
751733,Linden Lea - Hereford,2023-02-25T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-02-25T10:00:00.000+00:00,transformer,,Temperature,C,13.7
751733,Linden Lea - Hereford,2023-02-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751733,Linden Lea - Hereford,2023-02-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
751733,Linden Lea - Hereford,2023-02-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-02-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
751733,Linden Lea - Hereford,2023-02-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751733,Linden Lea - Hereford,2023-02-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
751733,Linden Lea - Hereford,2023-02-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
751733,Linden Lea - Hereford,2023-02-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
751733,Linden Lea - Hereford,2023-02-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-02-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.38
751733,Linden Lea - Hereford,2023-02-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.41
751733,Linden Lea - Hereford,2023-02-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.26
751733,Linden Lea - Hereford,2023-02-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
751733,Linden Lea - Hereford,2023-02-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
751733,Linden Lea - Hereford,2023-02-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
751733,Linden Lea - Hereford,2023-02-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
751733,Linden Lea - Hereford,2023-02-25T10:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-25T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-02-25T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.03
751733,Linden Lea - Hereford,2023-02-25T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-02-25T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
751733,Linden Lea - Hereford,2023-02-25T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.77
751733,Linden Lea - Hereford,2023-02-25T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
751733,Linden Lea - Hereford,2023-02-25T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-02-25T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-02-25T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-02-25T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
751733,Linden Lea - Hereford,2023-02-25T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-02-25T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-02-25T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-02-25T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
751733,Linden Lea - Hereford,2023-02-25T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
751733,Linden Lea - Hereford,2023-02-25T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
751733,Linden Lea - Hereford,2023-02-25T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-02-25T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-02-25T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
751733,Linden Lea - Hereford,2023-02-25T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-02-25T09:50:00.000+00:00,transformer,,Temperature,C,13.5
751733,Linden Lea - Hereford,2023-02-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751733,Linden Lea - Hereford,2023-02-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
751733,Linden Lea - Hereford,2023-02-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-02-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
751733,Linden Lea - Hereford,2023-02-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751733,Linden Lea - Hereford,2023-02-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
751733,Linden Lea - Hereford,2023-02-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-02-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
751733,Linden Lea - Hereford,2023-02-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-02-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.4
751733,Linden Lea - Hereford,2023-02-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.86
751733,Linden Lea - Hereford,2023-02-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.31
751733,Linden Lea - Hereford,2023-02-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
751733,Linden Lea - Hereford,2023-02-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
751733,Linden Lea - Hereford,2023-02-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
751733,Linden Lea - Hereford,2023-02-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
751733,Linden Lea - Hereford,2023-02-25T09:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-25T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-02-25T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
751733,Linden Lea - Hereford,2023-02-25T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-02-25T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.76
751733,Linden Lea - Hereford,2023-02-25T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.71
751733,Linden Lea - Hereford,2023-02-25T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
751733,Linden Lea - Hereford,2023-02-25T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-02-25T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
751733,Linden Lea - Hereford,2023-02-25T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
751733,Linden Lea - Hereford,2023-02-25T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-02-25T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-02-25T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-02-25T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-02-25T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
751733,Linden Lea - Hereford,2023-02-25T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.83
751733,Linden Lea - Hereford,2023-02-25T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
751733,Linden Lea - Hereford,2023-02-25T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-02-25T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-02-25T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
751733,Linden Lea - Hereford,2023-02-25T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-02-25T09:40:00.000+00:00,transformer,,Temperature,C,13.5
751733,Linden Lea - Hereford,2023-02-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751733,Linden Lea - Hereford,2023-02-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
751733,Linden Lea - Hereford,2023-02-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-02-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
751733,Linden Lea - Hereford,2023-02-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-02-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
751733,Linden Lea - Hereford,2023-02-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-02-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-02-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-02-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.71
751733,Linden Lea - Hereford,2023-02-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.54
751733,Linden Lea - Hereford,2023-02-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.88
751733,Linden Lea - Hereford,2023-02-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
751733,Linden Lea - Hereford,2023-02-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
751733,Linden Lea - Hereford,2023-02-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
751733,Linden Lea - Hereford,2023-02-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
751733,Linden Lea - Hereford,2023-02-25T09:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-25T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-02-25T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-02-25T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-02-25T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
751733,Linden Lea - Hereford,2023-02-25T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
751733,Linden Lea - Hereford,2023-02-25T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
751733,Linden Lea - Hereford,2023-02-25T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-02-25T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-02-25T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-02-25T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
751733,Linden Lea - Hereford,2023-02-25T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-02-25T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-02-25T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-02-25T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.83
751733,Linden Lea - Hereford,2023-02-25T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.86
751733,Linden Lea - Hereford,2023-02-25T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
751733,Linden Lea - Hereford,2023-02-25T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-02-25T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-02-25T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-02-25T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-02-25T09:30:00.000+00:00,transformer,,Temperature,C,13.4
751733,Linden Lea - Hereford,2023-02-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751733,Linden Lea - Hereford,2023-02-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
751733,Linden Lea - Hereford,2023-02-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-02-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
751733,Linden Lea - Hereford,2023-02-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-02-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
751733,Linden Lea - Hereford,2023-02-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-02-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
751733,Linden Lea - Hereford,2023-02-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-02-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.1
751733,Linden Lea - Hereford,2023-02-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.18
751733,Linden Lea - Hereford,2023-02-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.41
751733,Linden Lea - Hereford,2023-02-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-02-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
751733,Linden Lea - Hereford,2023-02-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
751733,Linden Lea - Hereford,2023-02-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
751733,Linden Lea - Hereford,2023-02-25T09:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-25T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-02-25T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-02-25T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-02-25T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
751733,Linden Lea - Hereford,2023-02-25T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.36
751733,Linden Lea - Hereford,2023-02-25T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.59
751733,Linden Lea - Hereford,2023-02-25T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
751733,Linden Lea - Hereford,2023-02-25T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-02-25T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
751733,Linden Lea - Hereford,2023-02-25T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
751733,Linden Lea - Hereford,2023-02-25T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-02-25T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-02-25T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-02-25T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
751733,Linden Lea - Hereford,2023-02-25T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.58
751733,Linden Lea - Hereford,2023-02-25T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
751733,Linden Lea - Hereford,2023-02-25T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
751733,Linden Lea - Hereford,2023-02-25T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-02-25T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
751733,Linden Lea - Hereford,2023-02-25T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-02-25T09:20:00.000+00:00,transformer,,Temperature,C,13.4
751733,Linden Lea - Hereford,2023-02-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751733,Linden Lea - Hereford,2023-02-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
751733,Linden Lea - Hereford,2023-02-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-02-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
751733,Linden Lea - Hereford,2023-02-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-02-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
751733,Linden Lea - Hereford,2023-02-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
751733,Linden Lea - Hereford,2023-02-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-02-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-02-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.39
751733,Linden Lea - Hereford,2023-02-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.94
751733,Linden Lea - Hereford,2023-02-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.7
751733,Linden Lea - Hereford,2023-02-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
751733,Linden Lea - Hereford,2023-02-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
751733,Linden Lea - Hereford,2023-02-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
751733,Linden Lea - Hereford,2023-02-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
751733,Linden Lea - Hereford,2023-02-25T09:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-25T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-02-25T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-02-25T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-02-25T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
751733,Linden Lea - Hereford,2023-02-25T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.66
751733,Linden Lea - Hereford,2023-02-25T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
751733,Linden Lea - Hereford,2023-02-25T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-02-25T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-02-25T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
751733,Linden Lea - Hereford,2023-02-25T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-02-25T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-02-25T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-02-25T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-02-25T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
751733,Linden Lea - Hereford,2023-02-25T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
751733,Linden Lea - Hereford,2023-02-25T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
751733,Linden Lea - Hereford,2023-02-25T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-02-25T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-02-25T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
751733,Linden Lea - Hereford,2023-02-25T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-02-25T09:10:00.000+00:00,transformer,,Temperature,C,13.2
751733,Linden Lea - Hereford,2023-02-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751733,Linden Lea - Hereford,2023-02-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
751733,Linden Lea - Hereford,2023-02-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-02-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
751733,Linden Lea - Hereford,2023-02-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-02-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
751733,Linden Lea - Hereford,2023-02-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-02-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-02-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-02-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.88
751733,Linden Lea - Hereford,2023-02-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.81
751733,Linden Lea - Hereford,2023-02-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.3
751733,Linden Lea - Hereford,2023-02-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
751733,Linden Lea - Hereford,2023-02-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-02-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
751733,Linden Lea - Hereford,2023-02-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
751733,Linden Lea - Hereford,2023-02-25T09:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-25T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-02-25T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-02-25T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-02-25T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
751733,Linden Lea - Hereford,2023-02-25T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
751733,Linden Lea - Hereford,2023-02-25T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
751733,Linden Lea - Hereford,2023-02-25T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
