Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-25T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-02-25T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-02-25T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-02-25T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-02-25T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-02-25T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-02-25T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
751733,Linden Lea - Hereford,2023-02-25T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
751733,Linden Lea - Hereford,2023-02-25T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
751733,Linden Lea - Hereford,2023-02-25T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-02-25T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-02-25T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-02-25T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
751733,Linden Lea - Hereford,2023-02-25T09:00:00.000+00:00,transformer,,Temperature,C,13.1
751733,Linden Lea - Hereford,2023-02-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751733,Linden Lea - Hereford,2023-02-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
751733,Linden Lea - Hereford,2023-02-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-02-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
751733,Linden Lea - Hereford,2023-02-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-02-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
751733,Linden Lea - Hereford,2023-02-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-02-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-02-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-02-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.57
751733,Linden Lea - Hereford,2023-02-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.79
751733,Linden Lea - Hereford,2023-02-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.11
751733,Linden Lea - Hereford,2023-02-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-02-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
751733,Linden Lea - Hereford,2023-02-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
751733,Linden Lea - Hereford,2023-02-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
751733,Linden Lea - Hereford,2023-02-25T09:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-25T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-02-25T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-02-25T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-02-25T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
751733,Linden Lea - Hereford,2023-02-25T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
751733,Linden Lea - Hereford,2023-02-25T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
751733,Linden Lea - Hereford,2023-02-25T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-02-25T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-02-25T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-02-25T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-02-25T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-02-25T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-02-25T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-02-25T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
751733,Linden Lea - Hereford,2023-02-25T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
751733,Linden Lea - Hereford,2023-02-25T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
751733,Linden Lea - Hereford,2023-02-25T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-02-25T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-02-25T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
751733,Linden Lea - Hereford,2023-02-25T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-02-25T08:50:00.000+00:00,transformer,,Temperature,C,13.0
751733,Linden Lea - Hereford,2023-02-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751733,Linden Lea - Hereford,2023-02-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
751733,Linden Lea - Hereford,2023-02-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-02-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
751733,Linden Lea - Hereford,2023-02-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-02-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
751733,Linden Lea - Hereford,2023-02-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-02-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-02-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-02-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.12
751733,Linden Lea - Hereford,2023-02-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
751733,Linden Lea - Hereford,2023-02-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.32
751733,Linden Lea - Hereford,2023-02-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-02-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
751733,Linden Lea - Hereford,2023-02-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
751733,Linden Lea - Hereford,2023-02-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
751733,Linden Lea - Hereford,2023-02-25T08:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-25T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-02-25T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-02-25T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-02-25T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
751733,Linden Lea - Hereford,2023-02-25T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
751733,Linden Lea - Hereford,2023-02-25T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
751733,Linden Lea - Hereford,2023-02-25T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-02-25T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-02-25T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-02-25T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
751733,Linden Lea - Hereford,2023-02-25T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-02-25T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-02-25T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-02-25T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
751733,Linden Lea - Hereford,2023-02-25T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
751733,Linden Lea - Hereford,2023-02-25T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
751733,Linden Lea - Hereford,2023-02-25T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-02-25T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-02-25T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-02-25T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-02-25T08:40:00.000+00:00,transformer,,Temperature,C,12.9
751733,Linden Lea - Hereford,2023-02-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-02-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
751733,Linden Lea - Hereford,2023-02-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-02-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
751733,Linden Lea - Hereford,2023-02-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-02-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
751733,Linden Lea - Hereford,2023-02-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-02-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-02-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-02-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.86
751733,Linden Lea - Hereford,2023-02-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.88
751733,Linden Lea - Hereford,2023-02-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.82
751733,Linden Lea - Hereford,2023-02-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-02-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
751733,Linden Lea - Hereford,2023-02-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
751733,Linden Lea - Hereford,2023-02-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
751733,Linden Lea - Hereford,2023-02-25T08:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-25T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-02-25T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-02-25T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-02-25T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.48
751733,Linden Lea - Hereford,2023-02-25T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
751733,Linden Lea - Hereford,2023-02-25T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
751733,Linden Lea - Hereford,2023-02-25T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-02-25T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-02-25T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-02-25T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-02-25T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-02-25T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-02-25T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-02-25T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
751733,Linden Lea - Hereford,2023-02-25T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
751733,Linden Lea - Hereford,2023-02-25T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
751733,Linden Lea - Hereford,2023-02-25T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-02-25T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-02-25T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-02-25T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-02-25T08:30:00.000+00:00,transformer,,Temperature,C,12.9
751733,Linden Lea - Hereford,2023-02-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-02-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
751733,Linden Lea - Hereford,2023-02-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-02-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
751733,Linden Lea - Hereford,2023-02-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-02-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
751733,Linden Lea - Hereford,2023-02-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-02-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-02-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-02-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.74
751733,Linden Lea - Hereford,2023-02-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.79
751733,Linden Lea - Hereford,2023-02-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.69
751733,Linden Lea - Hereford,2023-02-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-02-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
751733,Linden Lea - Hereford,2023-02-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
751733,Linden Lea - Hereford,2023-02-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
751733,Linden Lea - Hereford,2023-02-25T08:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-25T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-02-25T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
751733,Linden Lea - Hereford,2023-02-25T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-02-25T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
751733,Linden Lea - Hereford,2023-02-25T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
751733,Linden Lea - Hereford,2023-02-25T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
751733,Linden Lea - Hereford,2023-02-25T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-02-25T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-02-25T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-02-25T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-02-25T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-02-25T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-02-25T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-02-25T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
751733,Linden Lea - Hereford,2023-02-25T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.61
751733,Linden Lea - Hereford,2023-02-25T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
751733,Linden Lea - Hereford,2023-02-25T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-02-25T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-02-25T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
751733,Linden Lea - Hereford,2023-02-25T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-02-25T08:20:00.000+00:00,transformer,,Temperature,C,12.7
751733,Linden Lea - Hereford,2023-02-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-02-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
751733,Linden Lea - Hereford,2023-02-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-02-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
751733,Linden Lea - Hereford,2023-02-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-02-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
751733,Linden Lea - Hereford,2023-02-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-02-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
751733,Linden Lea - Hereford,2023-02-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-02-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.95
751733,Linden Lea - Hereford,2023-02-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.13
751733,Linden Lea - Hereford,2023-02-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.31
751733,Linden Lea - Hereford,2023-02-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
751733,Linden Lea - Hereford,2023-02-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
751733,Linden Lea - Hereford,2023-02-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
751733,Linden Lea - Hereford,2023-02-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
751733,Linden Lea - Hereford,2023-02-25T08:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-25T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-02-25T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-02-25T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-02-25T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
751733,Linden Lea - Hereford,2023-02-25T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
751733,Linden Lea - Hereford,2023-02-25T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
751733,Linden Lea - Hereford,2023-02-25T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-02-25T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-02-25T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-02-25T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-02-25T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-02-25T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-02-25T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-02-25T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
751733,Linden Lea - Hereford,2023-02-25T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
751733,Linden Lea - Hereford,2023-02-25T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
751733,Linden Lea - Hereford,2023-02-25T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-02-25T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-02-25T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-02-25T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-02-25T08:10:00.000+00:00,transformer,,Temperature,C,12.5
751733,Linden Lea - Hereford,2023-02-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-02-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
751733,Linden Lea - Hereford,2023-02-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-02-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
751733,Linden Lea - Hereford,2023-02-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-02-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
751733,Linden Lea - Hereford,2023-02-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-02-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-02-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-02-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.9
751733,Linden Lea - Hereford,2023-02-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.12
751733,Linden Lea - Hereford,2023-02-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.3
751733,Linden Lea - Hereford,2023-02-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-02-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
751733,Linden Lea - Hereford,2023-02-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
751733,Linden Lea - Hereford,2023-02-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
751733,Linden Lea - Hereford,2023-02-25T08:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-25T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-02-25T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-02-25T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-02-25T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
751733,Linden Lea - Hereford,2023-02-25T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
751733,Linden Lea - Hereford,2023-02-25T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
751733,Linden Lea - Hereford,2023-02-25T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-02-25T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-02-25T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-02-25T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-02-25T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-02-25T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-02-25T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-02-25T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
751733,Linden Lea - Hereford,2023-02-25T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
751733,Linden Lea - Hereford,2023-02-25T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
751733,Linden Lea - Hereford,2023-02-25T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-02-25T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-02-25T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-02-25T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-02-25T08:00:00.000+00:00,transformer,,Temperature,C,12.5
751733,Linden Lea - Hereford,2023-02-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-02-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
751733,Linden Lea - Hereford,2023-02-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-02-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
751733,Linden Lea - Hereford,2023-02-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-02-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
751733,Linden Lea - Hereford,2023-02-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-02-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-02-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-02-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.49
751733,Linden Lea - Hereford,2023-02-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.62
751733,Linden Lea - Hereford,2023-02-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.88
751733,Linden Lea - Hereford,2023-02-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-02-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
751733,Linden Lea - Hereford,2023-02-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
751733,Linden Lea - Hereford,2023-02-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
751733,Linden Lea - Hereford,2023-02-25T08:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-25T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-02-25T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-02-25T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-02-25T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
751733,Linden Lea - Hereford,2023-02-25T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
751733,Linden Lea - Hereford,2023-02-25T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
751733,Linden Lea - Hereford,2023-02-25T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-02-25T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-02-25T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-02-25T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-02-25T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
751733,Linden Lea - Hereford,2023-02-25T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-02-25T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-02-25T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
751733,Linden Lea - Hereford,2023-02-25T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
751733,Linden Lea - Hereford,2023-02-25T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
751733,Linden Lea - Hereford,2023-02-25T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-02-25T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-02-25T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-02-25T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-02-25T07:50:00.000+00:00,transformer,,Temperature,C,12.6
751733,Linden Lea - Hereford,2023-02-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-02-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
751733,Linden Lea - Hereford,2023-02-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-02-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
751733,Linden Lea - Hereford,2023-02-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-02-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
751733,Linden Lea - Hereford,2023-02-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
751733,Linden Lea - Hereford,2023-02-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
751733,Linden Lea - Hereford,2023-02-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
751733,Linden Lea - Hereford,2023-02-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.66
751733,Linden Lea - Hereford,2023-02-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.19
751733,Linden Lea - Hereford,2023-02-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.71
751733,Linden Lea - Hereford,2023-02-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-02-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
751733,Linden Lea - Hereford,2023-02-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-02-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-02-25T07:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-25T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-02-25T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-02-25T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-02-25T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
751733,Linden Lea - Hereford,2023-02-25T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
751733,Linden Lea - Hereford,2023-02-25T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
751733,Linden Lea - Hereford,2023-02-25T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-02-25T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-02-25T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-02-25T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-02-25T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-02-25T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-02-25T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-02-25T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
751733,Linden Lea - Hereford,2023-02-25T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
751733,Linden Lea - Hereford,2023-02-25T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
751733,Linden Lea - Hereford,2023-02-25T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-02-25T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-02-25T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-02-25T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-02-25T07:40:00.000+00:00,transformer,,Temperature,C,12.5
751733,Linden Lea - Hereford,2023-02-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-02-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
751733,Linden Lea - Hereford,2023-02-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-02-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
751733,Linden Lea - Hereford,2023-02-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-02-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
751733,Linden Lea - Hereford,2023-02-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-02-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-02-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-02-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.41
751733,Linden Lea - Hereford,2023-02-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.33
751733,Linden Lea - Hereford,2023-02-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.69
751733,Linden Lea - Hereford,2023-02-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
751733,Linden Lea - Hereford,2023-02-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
751733,Linden Lea - Hereford,2023-02-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-02-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
751733,Linden Lea - Hereford,2023-02-25T07:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-25T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-02-25T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-02-25T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-02-25T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
751733,Linden Lea - Hereford,2023-02-25T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
751733,Linden Lea - Hereford,2023-02-25T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
751733,Linden Lea - Hereford,2023-02-25T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-02-25T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-02-25T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-02-25T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-02-25T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-02-25T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-02-25T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-02-25T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
751733,Linden Lea - Hereford,2023-02-25T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
751733,Linden Lea - Hereford,2023-02-25T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
751733,Linden Lea - Hereford,2023-02-25T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-02-25T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-02-25T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-02-25T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-02-25T07:30:00.000+00:00,transformer,,Temperature,C,12.5
751733,Linden Lea - Hereford,2023-02-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-02-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
751733,Linden Lea - Hereford,2023-02-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-02-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
751733,Linden Lea - Hereford,2023-02-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-02-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
751733,Linden Lea - Hereford,2023-02-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
751733,Linden Lea - Hereford,2023-02-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
751733,Linden Lea - Hereford,2023-02-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-02-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.86
751733,Linden Lea - Hereford,2023-02-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.01
751733,Linden Lea - Hereford,2023-02-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.22
751733,Linden Lea - Hereford,2023-02-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-02-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-02-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
751733,Linden Lea - Hereford,2023-02-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
751733,Linden Lea - Hereford,2023-02-25T07:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-25T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-02-25T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-02-25T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-02-25T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
751733,Linden Lea - Hereford,2023-02-25T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
751733,Linden Lea - Hereford,2023-02-25T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
751733,Linden Lea - Hereford,2023-02-25T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-02-25T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-02-25T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-02-25T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-02-25T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-02-25T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-02-25T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-02-25T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
751733,Linden Lea - Hereford,2023-02-25T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
751733,Linden Lea - Hereford,2023-02-25T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
751733,Linden Lea - Hereford,2023-02-25T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-02-25T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-02-25T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-02-25T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-02-25T07:20:00.000+00:00,transformer,,Temperature,C,12.4
751733,Linden Lea - Hereford,2023-02-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-02-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
751733,Linden Lea - Hereford,2023-02-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-02-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
751733,Linden Lea - Hereford,2023-02-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-02-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
751733,Linden Lea - Hereford,2023-02-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-02-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-02-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-02-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.74
751733,Linden Lea - Hereford,2023-02-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.64
751733,Linden Lea - Hereford,2023-02-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.2
751733,Linden Lea - Hereford,2023-02-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-02-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
751733,Linden Lea - Hereford,2023-02-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-02-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
751733,Linden Lea - Hereford,2023-02-25T07:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-25T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-02-25T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-02-25T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-02-25T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
751733,Linden Lea - Hereford,2023-02-25T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
751733,Linden Lea - Hereford,2023-02-25T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
751733,Linden Lea - Hereford,2023-02-25T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-02-25T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-02-25T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-02-25T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-02-25T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-02-25T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-02-25T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-02-25T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
751733,Linden Lea - Hereford,2023-02-25T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
751733,Linden Lea - Hereford,2023-02-25T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
751733,Linden Lea - Hereford,2023-02-25T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-02-25T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-02-25T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-02-25T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-02-25T07:10:00.000+00:00,transformer,,Temperature,C,12.5
751733,Linden Lea - Hereford,2023-02-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-02-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
751733,Linden Lea - Hereford,2023-02-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-02-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
751733,Linden Lea - Hereford,2023-02-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-02-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
751733,Linden Lea - Hereford,2023-02-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-02-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-02-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-02-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.56
751733,Linden Lea - Hereford,2023-02-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.51
751733,Linden Lea - Hereford,2023-02-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.55
751733,Linden Lea - Hereford,2023-02-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-02-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-02-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-02-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-02-25T07:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-25T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-02-25T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-02-25T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-02-25T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
751733,Linden Lea - Hereford,2023-02-25T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
751733,Linden Lea - Hereford,2023-02-25T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
751733,Linden Lea - Hereford,2023-02-25T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-02-25T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-02-25T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-02-25T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-02-25T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-02-25T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-02-25T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-02-25T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751733,Linden Lea - Hereford,2023-02-25T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
751733,Linden Lea - Hereford,2023-02-25T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
751733,Linden Lea - Hereford,2023-02-25T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-02-25T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-02-25T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-02-25T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-02-25T07:00:00.000+00:00,transformer,,Temperature,C,12.5
751733,Linden Lea - Hereford,2023-02-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-02-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
751733,Linden Lea - Hereford,2023-02-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-02-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
751733,Linden Lea - Hereford,2023-02-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-02-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
751733,Linden Lea - Hereford,2023-02-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-02-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
751733,Linden Lea - Hereford,2023-02-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-02-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.22
751733,Linden Lea - Hereford,2023-02-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.33
751733,Linden Lea - Hereford,2023-02-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.92
751733,Linden Lea - Hereford,2023-02-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
751733,Linden Lea - Hereford,2023-02-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-02-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-02-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
751733,Linden Lea - Hereford,2023-02-25T07:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-25T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-02-25T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-02-25T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-02-25T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
751733,Linden Lea - Hereford,2023-02-25T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
751733,Linden Lea - Hereford,2023-02-25T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
751733,Linden Lea - Hereford,2023-02-25T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-02-25T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-02-25T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-02-25T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-02-25T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-02-25T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-02-25T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-02-25T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
751733,Linden Lea - Hereford,2023-02-25T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
751733,Linden Lea - Hereford,2023-02-25T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
751733,Linden Lea - Hereford,2023-02-25T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-02-25T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-02-25T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-02-25T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
