Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-02-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
751733,Linden Lea - Hereford,2023-02-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
751733,Linden Lea - Hereford,2023-02-26T22:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-26T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-02-26T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-02-26T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-02-26T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
751733,Linden Lea - Hereford,2023-02-26T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
751733,Linden Lea - Hereford,2023-02-26T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
751733,Linden Lea - Hereford,2023-02-26T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-02-26T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-02-26T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-02-26T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
751733,Linden Lea - Hereford,2023-02-26T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-02-26T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-02-26T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-02-26T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
751733,Linden Lea - Hereford,2023-02-26T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
751733,Linden Lea - Hereford,2023-02-26T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
751733,Linden Lea - Hereford,2023-02-26T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-02-26T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-02-26T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-02-26T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-02-26T21:50:00.000+00:00,transformer,,Temperature,C,15.3
751733,Linden Lea - Hereford,2023-02-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-02-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
751733,Linden Lea - Hereford,2023-02-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-02-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
751733,Linden Lea - Hereford,2023-02-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-02-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
751733,Linden Lea - Hereford,2023-02-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-02-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-02-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-02-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.34
751733,Linden Lea - Hereford,2023-02-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.34
751733,Linden Lea - Hereford,2023-02-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.88
751733,Linden Lea - Hereford,2023-02-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
751733,Linden Lea - Hereford,2023-02-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-02-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
751733,Linden Lea - Hereford,2023-02-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
751733,Linden Lea - Hereford,2023-02-26T21:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-26T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-02-26T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-02-26T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-02-26T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
751733,Linden Lea - Hereford,2023-02-26T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
751733,Linden Lea - Hereford,2023-02-26T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.29
751733,Linden Lea - Hereford,2023-02-26T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
751733,Linden Lea - Hereford,2023-02-26T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-02-26T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-02-26T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
751733,Linden Lea - Hereford,2023-02-26T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-02-26T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-02-26T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-02-26T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
751733,Linden Lea - Hereford,2023-02-26T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
751733,Linden Lea - Hereford,2023-02-26T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.12
751733,Linden Lea - Hereford,2023-02-26T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-02-26T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-02-26T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-02-26T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
751733,Linden Lea - Hereford,2023-02-26T21:40:00.000+00:00,transformer,,Temperature,C,15.5
751733,Linden Lea - Hereford,2023-02-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-02-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
751733,Linden Lea - Hereford,2023-02-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-02-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
751733,Linden Lea - Hereford,2023-02-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-02-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
751733,Linden Lea - Hereford,2023-02-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-02-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-02-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-02-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.6
751733,Linden Lea - Hereford,2023-02-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.56
751733,Linden Lea - Hereford,2023-02-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.41
751733,Linden Lea - Hereford,2023-02-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,101.8
751733,Linden Lea - Hereford,2023-02-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-02-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
751733,Linden Lea - Hereford,2023-02-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
751733,Linden Lea - Hereford,2023-02-26T21:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-26T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-02-26T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-02-26T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-02-26T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
751733,Linden Lea - Hereford,2023-02-26T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
751733,Linden Lea - Hereford,2023-02-26T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.64
751733,Linden Lea - Hereford,2023-02-26T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
751733,Linden Lea - Hereford,2023-02-26T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-02-26T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-02-26T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
751733,Linden Lea - Hereford,2023-02-26T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-02-26T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-02-26T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-02-26T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
751733,Linden Lea - Hereford,2023-02-26T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
751733,Linden Lea - Hereford,2023-02-26T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
751733,Linden Lea - Hereford,2023-02-26T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-02-26T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-02-26T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-02-26T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
751733,Linden Lea - Hereford,2023-02-26T21:30:00.000+00:00,transformer,,Temperature,C,15.6
751733,Linden Lea - Hereford,2023-02-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-02-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
751733,Linden Lea - Hereford,2023-02-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-02-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
751733,Linden Lea - Hereford,2023-02-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
751733,Linden Lea - Hereford,2023-02-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-02-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-02-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-02-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.57
751733,Linden Lea - Hereford,2023-02-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.89
751733,Linden Lea - Hereford,2023-02-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.48
751733,Linden Lea - Hereford,2023-02-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
751733,Linden Lea - Hereford,2023-02-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-02-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
751733,Linden Lea - Hereford,2023-02-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
751733,Linden Lea - Hereford,2023-02-26T21:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-26T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-02-26T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-02-26T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-02-26T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
751733,Linden Lea - Hereford,2023-02-26T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
751733,Linden Lea - Hereford,2023-02-26T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.83
751733,Linden Lea - Hereford,2023-02-26T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-02-26T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-02-26T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-02-26T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
751733,Linden Lea - Hereford,2023-02-26T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-02-26T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-02-26T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-02-26T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
751733,Linden Lea - Hereford,2023-02-26T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
751733,Linden Lea - Hereford,2023-02-26T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
751733,Linden Lea - Hereford,2023-02-26T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-02-26T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-02-26T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-02-26T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-02-26T21:20:00.000+00:00,transformer,,Temperature,C,15.7
751733,Linden Lea - Hereford,2023-02-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-02-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
751733,Linden Lea - Hereford,2023-02-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-02-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
751733,Linden Lea - Hereford,2023-02-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
751733,Linden Lea - Hereford,2023-02-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
751733,Linden Lea - Hereford,2023-02-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-02-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-02-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.46
751733,Linden Lea - Hereford,2023-02-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.39
751733,Linden Lea - Hereford,2023-02-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.48
751733,Linden Lea - Hereford,2023-02-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
751733,Linden Lea - Hereford,2023-02-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
751733,Linden Lea - Hereford,2023-02-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
751733,Linden Lea - Hereford,2023-02-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
751733,Linden Lea - Hereford,2023-02-26T21:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-26T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-02-26T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-02-26T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-02-26T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
751733,Linden Lea - Hereford,2023-02-26T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
751733,Linden Lea - Hereford,2023-02-26T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
751733,Linden Lea - Hereford,2023-02-26T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-02-26T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-02-26T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-02-26T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-02-26T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
751733,Linden Lea - Hereford,2023-02-26T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-02-26T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-02-26T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
751733,Linden Lea - Hereford,2023-02-26T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
751733,Linden Lea - Hereford,2023-02-26T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
751733,Linden Lea - Hereford,2023-02-26T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-02-26T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-02-26T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-02-26T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-02-26T21:10:00.000+00:00,transformer,,Temperature,C,15.9
751733,Linden Lea - Hereford,2023-02-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-02-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
751733,Linden Lea - Hereford,2023-02-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-02-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
751733,Linden Lea - Hereford,2023-02-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
751733,Linden Lea - Hereford,2023-02-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
751733,Linden Lea - Hereford,2023-02-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
751733,Linden Lea - Hereford,2023-02-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-02-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.79
751733,Linden Lea - Hereford,2023-02-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.91
751733,Linden Lea - Hereford,2023-02-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.13
751733,Linden Lea - Hereford,2023-02-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-02-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
751733,Linden Lea - Hereford,2023-02-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
751733,Linden Lea - Hereford,2023-02-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
751733,Linden Lea - Hereford,2023-02-26T21:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-26T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-02-26T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-02-26T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-02-26T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
751733,Linden Lea - Hereford,2023-02-26T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
751733,Linden Lea - Hereford,2023-02-26T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
751733,Linden Lea - Hereford,2023-02-26T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-02-26T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
751733,Linden Lea - Hereford,2023-02-26T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-02-26T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
751733,Linden Lea - Hereford,2023-02-26T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-02-26T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-02-26T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-02-26T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
751733,Linden Lea - Hereford,2023-02-26T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
751733,Linden Lea - Hereford,2023-02-26T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.83
751733,Linden Lea - Hereford,2023-02-26T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-02-26T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-02-26T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-02-26T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-02-26T21:00:00.000+00:00,transformer,,Temperature,C,16.0
751733,Linden Lea - Hereford,2023-02-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-02-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
751733,Linden Lea - Hereford,2023-02-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-02-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
751733,Linden Lea - Hereford,2023-02-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-02-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
751733,Linden Lea - Hereford,2023-02-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-02-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-02-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-02-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.45
751733,Linden Lea - Hereford,2023-02-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.15
751733,Linden Lea - Hereford,2023-02-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.5
751733,Linden Lea - Hereford,2023-02-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
751733,Linden Lea - Hereford,2023-02-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
751733,Linden Lea - Hereford,2023-02-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
751733,Linden Lea - Hereford,2023-02-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
751733,Linden Lea - Hereford,2023-02-26T21:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-26T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-02-26T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-02-26T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-02-26T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
751733,Linden Lea - Hereford,2023-02-26T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
751733,Linden Lea - Hereford,2023-02-26T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
751733,Linden Lea - Hereford,2023-02-26T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-02-26T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-02-26T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-02-26T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-02-26T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-02-26T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-02-26T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-02-26T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
751733,Linden Lea - Hereford,2023-02-26T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
751733,Linden Lea - Hereford,2023-02-26T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
751733,Linden Lea - Hereford,2023-02-26T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-02-26T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-02-26T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
751733,Linden Lea - Hereford,2023-02-26T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-02-26T20:50:00.000+00:00,transformer,,Temperature,C,16.1
751733,Linden Lea - Hereford,2023-02-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-02-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
751733,Linden Lea - Hereford,2023-02-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-02-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
751733,Linden Lea - Hereford,2023-02-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-02-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
751733,Linden Lea - Hereford,2023-02-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
751733,Linden Lea - Hereford,2023-02-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-02-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
751733,Linden Lea - Hereford,2023-02-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.41
751733,Linden Lea - Hereford,2023-02-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.53
751733,Linden Lea - Hereford,2023-02-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.15
751733,Linden Lea - Hereford,2023-02-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
751733,Linden Lea - Hereford,2023-02-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
751733,Linden Lea - Hereford,2023-02-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
751733,Linden Lea - Hereford,2023-02-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
751733,Linden Lea - Hereford,2023-02-26T20:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-26T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-02-26T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-02-26T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-02-26T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
751733,Linden Lea - Hereford,2023-02-26T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
751733,Linden Lea - Hereford,2023-02-26T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.01
751733,Linden Lea - Hereford,2023-02-26T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-02-26T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-02-26T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-02-26T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
751733,Linden Lea - Hereford,2023-02-26T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-02-26T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-02-26T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-02-26T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
751733,Linden Lea - Hereford,2023-02-26T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.85
751733,Linden Lea - Hereford,2023-02-26T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.21
751733,Linden Lea - Hereford,2023-02-26T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-02-26T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-02-26T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
751733,Linden Lea - Hereford,2023-02-26T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
751733,Linden Lea - Hereford,2023-02-26T20:40:00.000+00:00,transformer,,Temperature,C,16.2
751733,Linden Lea - Hereford,2023-02-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-02-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
751733,Linden Lea - Hereford,2023-02-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-02-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
751733,Linden Lea - Hereford,2023-02-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-02-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
751733,Linden Lea - Hereford,2023-02-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-02-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-02-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-02-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.53
751733,Linden Lea - Hereford,2023-02-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.86
751733,Linden Lea - Hereford,2023-02-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.22
751733,Linden Lea - Hereford,2023-02-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
751733,Linden Lea - Hereford,2023-02-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
751733,Linden Lea - Hereford,2023-02-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
751733,Linden Lea - Hereford,2023-02-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
751733,Linden Lea - Hereford,2023-02-26T20:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-26T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-02-26T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-02-26T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-02-26T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
751733,Linden Lea - Hereford,2023-02-26T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.1
751733,Linden Lea - Hereford,2023-02-26T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
751733,Linden Lea - Hereford,2023-02-26T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-02-26T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-02-26T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
751733,Linden Lea - Hereford,2023-02-26T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
751733,Linden Lea - Hereford,2023-02-26T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-02-26T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-02-26T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-02-26T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
751733,Linden Lea - Hereford,2023-02-26T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.98
751733,Linden Lea - Hereford,2023-02-26T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.79
751733,Linden Lea - Hereford,2023-02-26T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-02-26T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-02-26T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
751733,Linden Lea - Hereford,2023-02-26T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-02-26T20:30:00.000+00:00,transformer,,Temperature,C,16.3
751733,Linden Lea - Hereford,2023-02-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
751733,Linden Lea - Hereford,2023-02-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-02-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
751733,Linden Lea - Hereford,2023-02-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-02-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
751733,Linden Lea - Hereford,2023-02-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
751733,Linden Lea - Hereford,2023-02-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-02-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-02-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.56
751733,Linden Lea - Hereford,2023-02-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.08
751733,Linden Lea - Hereford,2023-02-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.51
751733,Linden Lea - Hereford,2023-02-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
751733,Linden Lea - Hereford,2023-02-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
751733,Linden Lea - Hereford,2023-02-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
751733,Linden Lea - Hereford,2023-02-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
751733,Linden Lea - Hereford,2023-02-26T20:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-26T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-02-26T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-02-26T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-02-26T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
751733,Linden Lea - Hereford,2023-02-26T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.28
751733,Linden Lea - Hereford,2023-02-26T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
751733,Linden Lea - Hereford,2023-02-26T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
751733,Linden Lea - Hereford,2023-02-26T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-02-26T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
751733,Linden Lea - Hereford,2023-02-26T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-02-26T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-02-26T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-02-26T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-02-26T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.14
751733,Linden Lea - Hereford,2023-02-26T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
751733,Linden Lea - Hereford,2023-02-26T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.77
751733,Linden Lea - Hereford,2023-02-26T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-02-26T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-02-26T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
751733,Linden Lea - Hereford,2023-02-26T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-02-26T20:20:00.000+00:00,transformer,,Temperature,C,16.4
751733,Linden Lea - Hereford,2023-02-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
751733,Linden Lea - Hereford,2023-02-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-02-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
751733,Linden Lea - Hereford,2023-02-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-02-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
751733,Linden Lea - Hereford,2023-02-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-02-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
751733,Linden Lea - Hereford,2023-02-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-02-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.36
751733,Linden Lea - Hereford,2023-02-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.84
751733,Linden Lea - Hereford,2023-02-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.62
751733,Linden Lea - Hereford,2023-02-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
751733,Linden Lea - Hereford,2023-02-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
751733,Linden Lea - Hereford,2023-02-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
751733,Linden Lea - Hereford,2023-02-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
751733,Linden Lea - Hereford,2023-02-26T20:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-26T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-02-26T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
751733,Linden Lea - Hereford,2023-02-26T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-02-26T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
751733,Linden Lea - Hereford,2023-02-26T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.23
751733,Linden Lea - Hereford,2023-02-26T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.18
751733,Linden Lea - Hereford,2023-02-26T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-02-26T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-02-26T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
751733,Linden Lea - Hereford,2023-02-26T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
751733,Linden Lea - Hereford,2023-02-26T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-02-26T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-02-26T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-02-26T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
751733,Linden Lea - Hereford,2023-02-26T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
751733,Linden Lea - Hereford,2023-02-26T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.63
751733,Linden Lea - Hereford,2023-02-26T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-02-26T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-02-26T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-02-26T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-02-26T20:10:00.000+00:00,transformer,,Temperature,C,16.5
751733,Linden Lea - Hereford,2023-02-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-02-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
751733,Linden Lea - Hereford,2023-02-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
751733,Linden Lea - Hereford,2023-02-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-02-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
751733,Linden Lea - Hereford,2023-02-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-02-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-02-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-02-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.72
751733,Linden Lea - Hereford,2023-02-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.36
751733,Linden Lea - Hereford,2023-02-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.81
751733,Linden Lea - Hereford,2023-02-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
751733,Linden Lea - Hereford,2023-02-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
751733,Linden Lea - Hereford,2023-02-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
751733,Linden Lea - Hereford,2023-02-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
751733,Linden Lea - Hereford,2023-02-26T20:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-26T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-02-26T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-02-26T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-02-26T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
751733,Linden Lea - Hereford,2023-02-26T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.15
751733,Linden Lea - Hereford,2023-02-26T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.87
751733,Linden Lea - Hereford,2023-02-26T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
751733,Linden Lea - Hereford,2023-02-26T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
751733,Linden Lea - Hereford,2023-02-26T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
751733,Linden Lea - Hereford,2023-02-26T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.4
751733,Linden Lea - Hereford,2023-02-26T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-02-26T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-02-26T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-02-26T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
751733,Linden Lea - Hereford,2023-02-26T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.32
751733,Linden Lea - Hereford,2023-02-26T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
751733,Linden Lea - Hereford,2023-02-26T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-02-26T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-02-26T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
751733,Linden Lea - Hereford,2023-02-26T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-02-26T20:00:00.000+00:00,transformer,,Temperature,C,16.5
751733,Linden Lea - Hereford,2023-02-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-02-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
751733,Linden Lea - Hereford,2023-02-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
751733,Linden Lea - Hereford,2023-02-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-02-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
751733,Linden Lea - Hereford,2023-02-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-02-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-02-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-02-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.91
751733,Linden Lea - Hereford,2023-02-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.47
751733,Linden Lea - Hereford,2023-02-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.61
751733,Linden Lea - Hereford,2023-02-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
751733,Linden Lea - Hereford,2023-02-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
751733,Linden Lea - Hereford,2023-02-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
751733,Linden Lea - Hereford,2023-02-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
751733,Linden Lea - Hereford,2023-02-26T20:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-26T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-02-26T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-02-26T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-02-26T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
751733,Linden Lea - Hereford,2023-02-26T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
751733,Linden Lea - Hereford,2023-02-26T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.31
751733,Linden Lea - Hereford,2023-02-26T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
751733,Linden Lea - Hereford,2023-02-26T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-02-26T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-02-26T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.6
751733,Linden Lea - Hereford,2023-02-26T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-02-26T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-02-26T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-02-26T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.17
751733,Linden Lea - Hereford,2023-02-26T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.3
751733,Linden Lea - Hereford,2023-02-26T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.95
751733,Linden Lea - Hereford,2023-02-26T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-02-26T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-02-26T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-02-26T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-02-26T19:50:00.000+00:00,transformer,,Temperature,C,16.6
751733,Linden Lea - Hereford,2023-02-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-02-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
751733,Linden Lea - Hereford,2023-02-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-02-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
751733,Linden Lea - Hereford,2023-02-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-02-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
751733,Linden Lea - Hereford,2023-02-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-02-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-02-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-02-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.1
751733,Linden Lea - Hereford,2023-02-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.97
751733,Linden Lea - Hereford,2023-02-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.26
751733,Linden Lea - Hereford,2023-02-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
751733,Linden Lea - Hereford,2023-02-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
751733,Linden Lea - Hereford,2023-02-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
751733,Linden Lea - Hereford,2023-02-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
751733,Linden Lea - Hereford,2023-02-26T19:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-26T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-02-26T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-02-26T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-02-26T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.11
751733,Linden Lea - Hereford,2023-02-26T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.6
751733,Linden Lea - Hereford,2023-02-26T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.96
751733,Linden Lea - Hereford,2023-02-26T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-02-26T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
