Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-26T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
751733,Linden Lea - Hereford,2023-02-26T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.9
751733,Linden Lea - Hereford,2023-02-26T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-02-26T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-02-26T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
751733,Linden Lea - Hereford,2023-02-26T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
751733,Linden Lea - Hereford,2023-02-26T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.22
751733,Linden Lea - Hereford,2023-02-26T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.61
751733,Linden Lea - Hereford,2023-02-26T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-02-26T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
751733,Linden Lea - Hereford,2023-02-26T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
751733,Linden Lea - Hereford,2023-02-26T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
751733,Linden Lea - Hereford,2023-02-26T19:40:00.000+00:00,transformer,,Temperature,C,16.7
751733,Linden Lea - Hereford,2023-02-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-02-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
751733,Linden Lea - Hereford,2023-02-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-02-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
751733,Linden Lea - Hereford,2023-02-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-02-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
751733,Linden Lea - Hereford,2023-02-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-02-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-02-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-02-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.68
751733,Linden Lea - Hereford,2023-02-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.82
751733,Linden Lea - Hereford,2023-02-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.57
751733,Linden Lea - Hereford,2023-02-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
751733,Linden Lea - Hereford,2023-02-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
751733,Linden Lea - Hereford,2023-02-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
751733,Linden Lea - Hereford,2023-02-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
751733,Linden Lea - Hereford,2023-02-26T19:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-26T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-02-26T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-02-26T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-02-26T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
751733,Linden Lea - Hereford,2023-02-26T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
751733,Linden Lea - Hereford,2023-02-26T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
751733,Linden Lea - Hereford,2023-02-26T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-02-26T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-02-26T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-02-26T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
751733,Linden Lea - Hereford,2023-02-26T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-02-26T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-02-26T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-02-26T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.63
751733,Linden Lea - Hereford,2023-02-26T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.91
751733,Linden Lea - Hereford,2023-02-26T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.42
751733,Linden Lea - Hereford,2023-02-26T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-02-26T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
751733,Linden Lea - Hereford,2023-02-26T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-02-26T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-02-26T19:30:00.000+00:00,transformer,,Temperature,C,16.8
751733,Linden Lea - Hereford,2023-02-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-02-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
751733,Linden Lea - Hereford,2023-02-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-02-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
751733,Linden Lea - Hereford,2023-02-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-02-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
751733,Linden Lea - Hereford,2023-02-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-02-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-02-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-02-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.06
751733,Linden Lea - Hereford,2023-02-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.38
751733,Linden Lea - Hereford,2023-02-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.28
751733,Linden Lea - Hereford,2023-02-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-02-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
751733,Linden Lea - Hereford,2023-02-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
751733,Linden Lea - Hereford,2023-02-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
751733,Linden Lea - Hereford,2023-02-26T19:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-26T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-02-26T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-02-26T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-02-26T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
751733,Linden Lea - Hereford,2023-02-26T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.11
751733,Linden Lea - Hereford,2023-02-26T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.05
751733,Linden Lea - Hereford,2023-02-26T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-02-26T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-02-26T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
751733,Linden Lea - Hereford,2023-02-26T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
751733,Linden Lea - Hereford,2023-02-26T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-02-26T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.72
751733,Linden Lea - Hereford,2023-02-26T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-02-26T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.57
751733,Linden Lea - Hereford,2023-02-26T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
751733,Linden Lea - Hereford,2023-02-26T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
751733,Linden Lea - Hereford,2023-02-26T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-02-26T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-02-26T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-02-26T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-02-26T19:20:00.000+00:00,transformer,,Temperature,C,16.8
751733,Linden Lea - Hereford,2023-02-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-02-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
751733,Linden Lea - Hereford,2023-02-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-02-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
751733,Linden Lea - Hereford,2023-02-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-02-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
751733,Linden Lea - Hereford,2023-02-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-02-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
751733,Linden Lea - Hereford,2023-02-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-02-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.15
751733,Linden Lea - Hereford,2023-02-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.88
751733,Linden Lea - Hereford,2023-02-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.37
751733,Linden Lea - Hereford,2023-02-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
751733,Linden Lea - Hereford,2023-02-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
751733,Linden Lea - Hereford,2023-02-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
751733,Linden Lea - Hereford,2023-02-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
751733,Linden Lea - Hereford,2023-02-26T19:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-26T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-02-26T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-02-26T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-02-26T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.5
751733,Linden Lea - Hereford,2023-02-26T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.41
751733,Linden Lea - Hereford,2023-02-26T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.71
751733,Linden Lea - Hereford,2023-02-26T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-02-26T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-02-26T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
751733,Linden Lea - Hereford,2023-02-26T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
751733,Linden Lea - Hereford,2023-02-26T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-02-26T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-02-26T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-02-26T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.74
751733,Linden Lea - Hereford,2023-02-26T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.07
751733,Linden Lea - Hereford,2023-02-26T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
751733,Linden Lea - Hereford,2023-02-26T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
751733,Linden Lea - Hereford,2023-02-26T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-02-26T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
751733,Linden Lea - Hereford,2023-02-26T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-02-26T19:10:00.000+00:00,transformer,,Temperature,C,16.9
751733,Linden Lea - Hereford,2023-02-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-02-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
751733,Linden Lea - Hereford,2023-02-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-02-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
751733,Linden Lea - Hereford,2023-02-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-02-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
751733,Linden Lea - Hereford,2023-02-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-02-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
751733,Linden Lea - Hereford,2023-02-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-02-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.24
751733,Linden Lea - Hereford,2023-02-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.48
751733,Linden Lea - Hereford,2023-02-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.68
751733,Linden Lea - Hereford,2023-02-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
751733,Linden Lea - Hereford,2023-02-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
751733,Linden Lea - Hereford,2023-02-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
751733,Linden Lea - Hereford,2023-02-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
751733,Linden Lea - Hereford,2023-02-26T19:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-26T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-02-26T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-02-26T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-02-26T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
751733,Linden Lea - Hereford,2023-02-26T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.44
751733,Linden Lea - Hereford,2023-02-26T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
751733,Linden Lea - Hereford,2023-02-26T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-02-26T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-02-26T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
751733,Linden Lea - Hereford,2023-02-26T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
751733,Linden Lea - Hereford,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-02-26T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
751733,Linden Lea - Hereford,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.13
751733,Linden Lea - Hereford,2023-02-26T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.34
751733,Linden Lea - Hereford,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
751733,Linden Lea - Hereford,2023-02-26T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
751733,Linden Lea - Hereford,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
751733,Linden Lea - Hereford,2023-02-26T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.5
751733,Linden Lea - Hereford,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-02-26T19:00:00.000+00:00,transformer,,Temperature,C,16.9
751733,Linden Lea - Hereford,2023-02-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-02-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
751733,Linden Lea - Hereford,2023-02-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-02-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
751733,Linden Lea - Hereford,2023-02-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-02-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
751733,Linden Lea - Hereford,2023-02-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-02-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
751733,Linden Lea - Hereford,2023-02-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-02-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.56
751733,Linden Lea - Hereford,2023-02-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.78
751733,Linden Lea - Hereford,2023-02-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.3
751733,Linden Lea - Hereford,2023-02-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
751733,Linden Lea - Hereford,2023-02-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
751733,Linden Lea - Hereford,2023-02-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
751733,Linden Lea - Hereford,2023-02-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
751733,Linden Lea - Hereford,2023-02-26T19:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
751733,Linden Lea - Hereford,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.05
751733,Linden Lea - Hereford,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.91
751733,Linden Lea - Hereford,2023-02-26T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
751733,Linden Lea - Hereford,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.91
751733,Linden Lea - Hereford,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.07
751733,Linden Lea - Hereford,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
751733,Linden Lea - Hereford,2023-02-26T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
751733,Linden Lea - Hereford,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
751733,Linden Lea - Hereford,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.0
751733,Linden Lea - Hereford,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
751733,Linden Lea - Hereford,2023-02-26T18:50:00.000+00:00,transformer,,Temperature,C,16.9
751733,Linden Lea - Hereford,2023-02-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-02-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
751733,Linden Lea - Hereford,2023-02-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-02-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
751733,Linden Lea - Hereford,2023-02-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-02-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
751733,Linden Lea - Hereford,2023-02-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
751733,Linden Lea - Hereford,2023-02-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-02-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-02-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.73
751733,Linden Lea - Hereford,2023-02-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.11
751733,Linden Lea - Hereford,2023-02-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.98
751733,Linden Lea - Hereford,2023-02-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
751733,Linden Lea - Hereford,2023-02-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
751733,Linden Lea - Hereford,2023-02-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
751733,Linden Lea - Hereford,2023-02-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
751733,Linden Lea - Hereford,2023-02-26T18:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
751733,Linden Lea - Hereford,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.43
751733,Linden Lea - Hereford,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.64
751733,Linden Lea - Hereford,2023-02-26T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
751733,Linden Lea - Hereford,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
751733,Linden Lea - Hereford,2023-02-26T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-02-26T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-02-26T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-02-26T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.86
751733,Linden Lea - Hereford,2023-02-26T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.29
751733,Linden Lea - Hereford,2023-02-26T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.08
751733,Linden Lea - Hereford,2023-02-26T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.5
751733,Linden Lea - Hereford,2023-02-26T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
751733,Linden Lea - Hereford,2023-02-26T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.6
751733,Linden Lea - Hereford,2023-02-26T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-02-26T18:40:00.000+00:00,transformer,,Temperature,C,16.8
751733,Linden Lea - Hereford,2023-02-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-02-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
751733,Linden Lea - Hereford,2023-02-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-02-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
751733,Linden Lea - Hereford,2023-02-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-02-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
751733,Linden Lea - Hereford,2023-02-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-02-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
751733,Linden Lea - Hereford,2023-02-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-02-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.04
751733,Linden Lea - Hereford,2023-02-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.72
751733,Linden Lea - Hereford,2023-02-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.73
751733,Linden Lea - Hereford,2023-02-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
751733,Linden Lea - Hereford,2023-02-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
751733,Linden Lea - Hereford,2023-02-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
751733,Linden Lea - Hereford,2023-02-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
751733,Linden Lea - Hereford,2023-02-26T18:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-26T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-02-26T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
751733,Linden Lea - Hereford,2023-02-26T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-02-26T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.3
751733,Linden Lea - Hereford,2023-02-26T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.7
751733,Linden Lea - Hereford,2023-02-26T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.63
751733,Linden Lea - Hereford,2023-02-26T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-02-26T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
751733,Linden Lea - Hereford,2023-02-26T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
751733,Linden Lea - Hereford,2023-02-26T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
751733,Linden Lea - Hereford,2023-02-26T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-02-26T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-02-26T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-02-26T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.46
751733,Linden Lea - Hereford,2023-02-26T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.72
751733,Linden Lea - Hereford,2023-02-26T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.73
751733,Linden Lea - Hereford,2023-02-26T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
751733,Linden Lea - Hereford,2023-02-26T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
751733,Linden Lea - Hereford,2023-02-26T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.3
751733,Linden Lea - Hereford,2023-02-26T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-02-26T18:30:00.000+00:00,transformer,,Temperature,C,16.8
751733,Linden Lea - Hereford,2023-02-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-02-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
751733,Linden Lea - Hereford,2023-02-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-02-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
751733,Linden Lea - Hereford,2023-02-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-02-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
751733,Linden Lea - Hereford,2023-02-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-02-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
751733,Linden Lea - Hereford,2023-02-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-02-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.76
751733,Linden Lea - Hereford,2023-02-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.42
751733,Linden Lea - Hereford,2023-02-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.37
751733,Linden Lea - Hereford,2023-02-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
751733,Linden Lea - Hereford,2023-02-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
751733,Linden Lea - Hereford,2023-02-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
751733,Linden Lea - Hereford,2023-02-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
751733,Linden Lea - Hereford,2023-02-26T18:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-26T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-02-26T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
751733,Linden Lea - Hereford,2023-02-26T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-02-26T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.18
751733,Linden Lea - Hereford,2023-02-26T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
751733,Linden Lea - Hereford,2023-02-26T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
751733,Linden Lea - Hereford,2023-02-26T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
751733,Linden Lea - Hereford,2023-02-26T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
751733,Linden Lea - Hereford,2023-02-26T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-02-26T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-02-26T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-02-26T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-02-26T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
751733,Linden Lea - Hereford,2023-02-26T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.67
751733,Linden Lea - Hereford,2023-02-26T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.84
751733,Linden Lea - Hereford,2023-02-26T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.64
751733,Linden Lea - Hereford,2023-02-26T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-02-26T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
751733,Linden Lea - Hereford,2023-02-26T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
751733,Linden Lea - Hereford,2023-02-26T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-02-26T18:20:00.000+00:00,transformer,,Temperature,C,16.8
751733,Linden Lea - Hereford,2023-02-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-02-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
751733,Linden Lea - Hereford,2023-02-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-02-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
751733,Linden Lea - Hereford,2023-02-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-02-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
751733,Linden Lea - Hereford,2023-02-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-02-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
751733,Linden Lea - Hereford,2023-02-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
751733,Linden Lea - Hereford,2023-02-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.85
751733,Linden Lea - Hereford,2023-02-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.63
751733,Linden Lea - Hereford,2023-02-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
751733,Linden Lea - Hereford,2023-02-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
751733,Linden Lea - Hereford,2023-02-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
751733,Linden Lea - Hereford,2023-02-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
751733,Linden Lea - Hereford,2023-02-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
751733,Linden Lea - Hereford,2023-02-26T18:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-26T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-02-26T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-02-26T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-02-26T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.86
751733,Linden Lea - Hereford,2023-02-26T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
751733,Linden Lea - Hereford,2023-02-26T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.83
751733,Linden Lea - Hereford,2023-02-26T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-02-26T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
751733,Linden Lea - Hereford,2023-02-26T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-02-26T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
751733,Linden Lea - Hereford,2023-02-26T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-02-26T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-02-26T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-02-26T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.82
751733,Linden Lea - Hereford,2023-02-26T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.39
751733,Linden Lea - Hereford,2023-02-26T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.62
751733,Linden Lea - Hereford,2023-02-26T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-02-26T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
751733,Linden Lea - Hereford,2023-02-26T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
751733,Linden Lea - Hereford,2023-02-26T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
751733,Linden Lea - Hereford,2023-02-26T18:10:00.000+00:00,transformer,,Temperature,C,16.7
751733,Linden Lea - Hereford,2023-02-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-02-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
751733,Linden Lea - Hereford,2023-02-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-02-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
751733,Linden Lea - Hereford,2023-02-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-02-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
751733,Linden Lea - Hereford,2023-02-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-02-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
751733,Linden Lea - Hereford,2023-02-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-02-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.68
751733,Linden Lea - Hereford,2023-02-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.54
751733,Linden Lea - Hereford,2023-02-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.44
751733,Linden Lea - Hereford,2023-02-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
751733,Linden Lea - Hereford,2023-02-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
751733,Linden Lea - Hereford,2023-02-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
751733,Linden Lea - Hereford,2023-02-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
751733,Linden Lea - Hereford,2023-02-26T18:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-26T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-02-26T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-02-26T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-02-26T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
751733,Linden Lea - Hereford,2023-02-26T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
751733,Linden Lea - Hereford,2023-02-26T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.6
751733,Linden Lea - Hereford,2023-02-26T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
751733,Linden Lea - Hereford,2023-02-26T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-02-26T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-02-26T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
751733,Linden Lea - Hereford,2023-02-26T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-02-26T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-02-26T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-02-26T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.25
751733,Linden Lea - Hereford,2023-02-26T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.54
751733,Linden Lea - Hereford,2023-02-26T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.24
751733,Linden Lea - Hereford,2023-02-26T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-02-26T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
751733,Linden Lea - Hereford,2023-02-26T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
751733,Linden Lea - Hereford,2023-02-26T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
751733,Linden Lea - Hereford,2023-02-26T18:00:00.000+00:00,transformer,,Temperature,C,16.7
751733,Linden Lea - Hereford,2023-02-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-02-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
751733,Linden Lea - Hereford,2023-02-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-02-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
751733,Linden Lea - Hereford,2023-02-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-02-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
751733,Linden Lea - Hereford,2023-02-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-02-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
751733,Linden Lea - Hereford,2023-02-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-02-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
751733,Linden Lea - Hereford,2023-02-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.37
751733,Linden Lea - Hereford,2023-02-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.84
751733,Linden Lea - Hereford,2023-02-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
751733,Linden Lea - Hereford,2023-02-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
751733,Linden Lea - Hereford,2023-02-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
751733,Linden Lea - Hereford,2023-02-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
751733,Linden Lea - Hereford,2023-02-26T18:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-26T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-02-26T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-02-26T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-02-26T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
751733,Linden Lea - Hereford,2023-02-26T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
751733,Linden Lea - Hereford,2023-02-26T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.38
751733,Linden Lea - Hereford,2023-02-26T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
751733,Linden Lea - Hereford,2023-02-26T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
751733,Linden Lea - Hereford,2023-02-26T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-02-26T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
751733,Linden Lea - Hereford,2023-02-26T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-02-26T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-02-26T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-02-26T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.65
751733,Linden Lea - Hereford,2023-02-26T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.77
751733,Linden Lea - Hereford,2023-02-26T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.73
751733,Linden Lea - Hereford,2023-02-26T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-02-26T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-02-26T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
751733,Linden Lea - Hereford,2023-02-26T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
751733,Linden Lea - Hereford,2023-02-26T17:50:00.000+00:00,transformer,,Temperature,C,16.6
751733,Linden Lea - Hereford,2023-02-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-02-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
751733,Linden Lea - Hereford,2023-02-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-02-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
751733,Linden Lea - Hereford,2023-02-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-02-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
751733,Linden Lea - Hereford,2023-02-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-02-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-02-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
751733,Linden Lea - Hereford,2023-02-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.53
751733,Linden Lea - Hereford,2023-02-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.86
751733,Linden Lea - Hereford,2023-02-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.11
751733,Linden Lea - Hereford,2023-02-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
751733,Linden Lea - Hereford,2023-02-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
751733,Linden Lea - Hereford,2023-02-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
751733,Linden Lea - Hereford,2023-02-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
751733,Linden Lea - Hereford,2023-02-26T17:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-26T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-02-26T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-02-26T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
751733,Linden Lea - Hereford,2023-02-26T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.11
751733,Linden Lea - Hereford,2023-02-26T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
751733,Linden Lea - Hereford,2023-02-26T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.31
751733,Linden Lea - Hereford,2023-02-26T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.5
751733,Linden Lea - Hereford,2023-02-26T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
751733,Linden Lea - Hereford,2023-02-26T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-02-26T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.1
751733,Linden Lea - Hereford,2023-02-26T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-02-26T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-02-26T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-02-26T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.75
751733,Linden Lea - Hereford,2023-02-26T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.27
751733,Linden Lea - Hereford,2023-02-26T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.99
751733,Linden Lea - Hereford,2023-02-26T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-02-26T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
751733,Linden Lea - Hereford,2023-02-26T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
751733,Linden Lea - Hereford,2023-02-26T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.8
751733,Linden Lea - Hereford,2023-02-26T17:40:00.000+00:00,transformer,,Temperature,C,16.5
751733,Linden Lea - Hereford,2023-02-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-02-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
751733,Linden Lea - Hereford,2023-02-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-02-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
751733,Linden Lea - Hereford,2023-02-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-02-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
751733,Linden Lea - Hereford,2023-02-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-02-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-02-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
751733,Linden Lea - Hereford,2023-02-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.86
751733,Linden Lea - Hereford,2023-02-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.08
751733,Linden Lea - Hereford,2023-02-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.3
751733,Linden Lea - Hereford,2023-02-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,113.2
751733,Linden Lea - Hereford,2023-02-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
751733,Linden Lea - Hereford,2023-02-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
751733,Linden Lea - Hereford,2023-02-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
751733,Linden Lea - Hereford,2023-02-26T17:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-26T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-02-26T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-02-26T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
751733,Linden Lea - Hereford,2023-02-26T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.27
751733,Linden Lea - Hereford,2023-02-26T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
751733,Linden Lea - Hereford,2023-02-26T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.51
751733,Linden Lea - Hereford,2023-02-26T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,95.8
751733,Linden Lea - Hereford,2023-02-26T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
751733,Linden Lea - Hereford,2023-02-26T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-02-26T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.7
751733,Linden Lea - Hereford,2023-02-26T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-02-26T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-02-26T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-02-26T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.91
751733,Linden Lea - Hereford,2023-02-26T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.05
751733,Linden Lea - Hereford,2023-02-26T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.9
751733,Linden Lea - Hereford,2023-02-26T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-02-26T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
751733,Linden Lea - Hereford,2023-02-26T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.7
751733,Linden Lea - Hereford,2023-02-26T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
