Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-26T17:30:00.000+00:00,transformer,,Temperature,C,16.5
751733,Linden Lea - Hereford,2023-02-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-02-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
751733,Linden Lea - Hereford,2023-02-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-02-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
751733,Linden Lea - Hereford,2023-02-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-02-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
751733,Linden Lea - Hereford,2023-02-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-02-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
751733,Linden Lea - Hereford,2023-02-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
751733,Linden Lea - Hereford,2023-02-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.17
751733,Linden Lea - Hereford,2023-02-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.33
751733,Linden Lea - Hereford,2023-02-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.41
751733,Linden Lea - Hereford,2023-02-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,93.9
751733,Linden Lea - Hereford,2023-02-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
751733,Linden Lea - Hereford,2023-02-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
751733,Linden Lea - Hereford,2023-02-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
751733,Linden Lea - Hereford,2023-02-26T17:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-26T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-02-26T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-02-26T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
751733,Linden Lea - Hereford,2023-02-26T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.17
751733,Linden Lea - Hereford,2023-02-26T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
751733,Linden Lea - Hereford,2023-02-26T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.27
751733,Linden Lea - Hereford,2023-02-26T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.4
751733,Linden Lea - Hereford,2023-02-26T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
751733,Linden Lea - Hereford,2023-02-26T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-02-26T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.9
751733,Linden Lea - Hereford,2023-02-26T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-02-26T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-02-26T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-02-26T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.74
751733,Linden Lea - Hereford,2023-02-26T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.38
751733,Linden Lea - Hereford,2023-02-26T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
751733,Linden Lea - Hereford,2023-02-26T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-02-26T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
751733,Linden Lea - Hereford,2023-02-26T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
751733,Linden Lea - Hereford,2023-02-26T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
751733,Linden Lea - Hereford,2023-02-26T17:20:00.000+00:00,transformer,,Temperature,C,16.4
751733,Linden Lea - Hereford,2023-02-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-02-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
751733,Linden Lea - Hereford,2023-02-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-02-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
751733,Linden Lea - Hereford,2023-02-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-02-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
751733,Linden Lea - Hereford,2023-02-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-02-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-02-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-02-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.91
751733,Linden Lea - Hereford,2023-02-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.23
751733,Linden Lea - Hereford,2023-02-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.79
751733,Linden Lea - Hereford,2023-02-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
751733,Linden Lea - Hereford,2023-02-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
751733,Linden Lea - Hereford,2023-02-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
751733,Linden Lea - Hereford,2023-02-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
751733,Linden Lea - Hereford,2023-02-26T17:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-26T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-02-26T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-02-26T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-02-26T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.32
751733,Linden Lea - Hereford,2023-02-26T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.08
751733,Linden Lea - Hereford,2023-02-26T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.52
751733,Linden Lea - Hereford,2023-02-26T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
751733,Linden Lea - Hereford,2023-02-26T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
751733,Linden Lea - Hereford,2023-02-26T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
751733,Linden Lea - Hereford,2023-02-26T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.5
751733,Linden Lea - Hereford,2023-02-26T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-02-26T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-02-26T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-02-26T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.46
751733,Linden Lea - Hereford,2023-02-26T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.34
751733,Linden Lea - Hereford,2023-02-26T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
751733,Linden Lea - Hereford,2023-02-26T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-02-26T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
751733,Linden Lea - Hereford,2023-02-26T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.0
751733,Linden Lea - Hereford,2023-02-26T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-02-26T17:10:00.000+00:00,transformer,,Temperature,C,16.3
751733,Linden Lea - Hereford,2023-02-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-02-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
751733,Linden Lea - Hereford,2023-02-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-02-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
751733,Linden Lea - Hereford,2023-02-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-02-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
751733,Linden Lea - Hereford,2023-02-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-02-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
751733,Linden Lea - Hereford,2023-02-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-02-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.78
751733,Linden Lea - Hereford,2023-02-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.41
751733,Linden Lea - Hereford,2023-02-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.32
751733,Linden Lea - Hereford,2023-02-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
751733,Linden Lea - Hereford,2023-02-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
751733,Linden Lea - Hereford,2023-02-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
751733,Linden Lea - Hereford,2023-02-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
751733,Linden Lea - Hereford,2023-02-26T17:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-26T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-02-26T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-02-26T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-02-26T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.12
751733,Linden Lea - Hereford,2023-02-26T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.04
751733,Linden Lea - Hereford,2023-02-26T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.12
751733,Linden Lea - Hereford,2023-02-26T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-02-26T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
751733,Linden Lea - Hereford,2023-02-26T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
751733,Linden Lea - Hereford,2023-02-26T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
751733,Linden Lea - Hereford,2023-02-26T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-02-26T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-02-26T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
751733,Linden Lea - Hereford,2023-02-26T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
751733,Linden Lea - Hereford,2023-02-26T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.44
751733,Linden Lea - Hereford,2023-02-26T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
751733,Linden Lea - Hereford,2023-02-26T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-02-26T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
751733,Linden Lea - Hereford,2023-02-26T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
751733,Linden Lea - Hereford,2023-02-26T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-02-26T17:00:00.000+00:00,transformer,,Temperature,C,16.2
751733,Linden Lea - Hereford,2023-02-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751733,Linden Lea - Hereford,2023-02-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
751733,Linden Lea - Hereford,2023-02-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-02-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
751733,Linden Lea - Hereford,2023-02-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-02-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
751733,Linden Lea - Hereford,2023-02-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-02-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-02-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-02-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.13
751733,Linden Lea - Hereford,2023-02-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.48
751733,Linden Lea - Hereford,2023-02-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.33
751733,Linden Lea - Hereford,2023-02-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
751733,Linden Lea - Hereford,2023-02-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
751733,Linden Lea - Hereford,2023-02-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
751733,Linden Lea - Hereford,2023-02-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
751733,Linden Lea - Hereford,2023-02-26T17:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-26T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-02-26T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
751733,Linden Lea - Hereford,2023-02-26T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-02-26T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.38
751733,Linden Lea - Hereford,2023-02-26T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.77
751733,Linden Lea - Hereford,2023-02-26T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
751733,Linden Lea - Hereford,2023-02-26T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-02-26T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
751733,Linden Lea - Hereford,2023-02-26T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
751733,Linden Lea - Hereford,2023-02-26T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
751733,Linden Lea - Hereford,2023-02-26T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-02-26T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-02-26T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-02-26T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.3
751733,Linden Lea - Hereford,2023-02-26T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.15
751733,Linden Lea - Hereford,2023-02-26T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
751733,Linden Lea - Hereford,2023-02-26T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-02-26T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
751733,Linden Lea - Hereford,2023-02-26T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
751733,Linden Lea - Hereford,2023-02-26T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-02-26T16:50:00.000+00:00,transformer,,Temperature,C,16.1
751733,Linden Lea - Hereford,2023-02-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751733,Linden Lea - Hereford,2023-02-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
751733,Linden Lea - Hereford,2023-02-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-02-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
751733,Linden Lea - Hereford,2023-02-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-02-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
751733,Linden Lea - Hereford,2023-02-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-02-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-02-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-02-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.69
751733,Linden Lea - Hereford,2023-02-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.92
751733,Linden Lea - Hereford,2023-02-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.07
751733,Linden Lea - Hereford,2023-02-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
751733,Linden Lea - Hereford,2023-02-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
751733,Linden Lea - Hereford,2023-02-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
751733,Linden Lea - Hereford,2023-02-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
751733,Linden Lea - Hereford,2023-02-26T16:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-26T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-02-26T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
751733,Linden Lea - Hereford,2023-02-26T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-02-26T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.4
751733,Linden Lea - Hereford,2023-02-26T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.32
751733,Linden Lea - Hereford,2023-02-26T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.02
751733,Linden Lea - Hereford,2023-02-26T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-02-26T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
751733,Linden Lea - Hereford,2023-02-26T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
751733,Linden Lea - Hereford,2023-02-26T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
751733,Linden Lea - Hereford,2023-02-26T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-02-26T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-02-26T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-02-26T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.86
751733,Linden Lea - Hereford,2023-02-26T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.29
751733,Linden Lea - Hereford,2023-02-26T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.83
751733,Linden Lea - Hereford,2023-02-26T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-02-26T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
751733,Linden Lea - Hereford,2023-02-26T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
751733,Linden Lea - Hereford,2023-02-26T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-02-26T16:40:00.000+00:00,transformer,,Temperature,C,16.1
751733,Linden Lea - Hereford,2023-02-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-02-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
751733,Linden Lea - Hereford,2023-02-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
751733,Linden Lea - Hereford,2023-02-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-02-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
751733,Linden Lea - Hereford,2023-02-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-02-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
751733,Linden Lea - Hereford,2023-02-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-02-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.26
751733,Linden Lea - Hereford,2023-02-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.61
751733,Linden Lea - Hereford,2023-02-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.85
751733,Linden Lea - Hereford,2023-02-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
751733,Linden Lea - Hereford,2023-02-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
751733,Linden Lea - Hereford,2023-02-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
751733,Linden Lea - Hereford,2023-02-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
751733,Linden Lea - Hereford,2023-02-26T16:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-26T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-02-26T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
751733,Linden Lea - Hereford,2023-02-26T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-02-26T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
751733,Linden Lea - Hereford,2023-02-26T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.96
751733,Linden Lea - Hereford,2023-02-26T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.49
751733,Linden Lea - Hereford,2023-02-26T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-02-26T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-02-26T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
751733,Linden Lea - Hereford,2023-02-26T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
751733,Linden Lea - Hereford,2023-02-26T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-02-26T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-02-26T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-02-26T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.54
751733,Linden Lea - Hereford,2023-02-26T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.65
751733,Linden Lea - Hereford,2023-02-26T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
751733,Linden Lea - Hereford,2023-02-26T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-02-26T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-02-26T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
751733,Linden Lea - Hereford,2023-02-26T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-02-26T16:30:00.000+00:00,transformer,,Temperature,C,16.0
751733,Linden Lea - Hereford,2023-02-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751733,Linden Lea - Hereford,2023-02-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
751733,Linden Lea - Hereford,2023-02-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-02-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
751733,Linden Lea - Hereford,2023-02-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-02-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
751733,Linden Lea - Hereford,2023-02-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-02-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
751733,Linden Lea - Hereford,2023-02-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-02-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.5
751733,Linden Lea - Hereford,2023-02-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.6
751733,Linden Lea - Hereford,2023-02-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.74
751733,Linden Lea - Hereford,2023-02-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
751733,Linden Lea - Hereford,2023-02-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
751733,Linden Lea - Hereford,2023-02-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
751733,Linden Lea - Hereford,2023-02-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
751733,Linden Lea - Hereford,2023-02-26T16:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-26T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-02-26T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-02-26T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-02-26T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
751733,Linden Lea - Hereford,2023-02-26T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.11
751733,Linden Lea - Hereford,2023-02-26T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
751733,Linden Lea - Hereford,2023-02-26T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-02-26T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-02-26T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-02-26T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
751733,Linden Lea - Hereford,2023-02-26T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-02-26T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-02-26T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-02-26T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.57
751733,Linden Lea - Hereford,2023-02-26T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.53
751733,Linden Lea - Hereford,2023-02-26T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
751733,Linden Lea - Hereford,2023-02-26T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-02-26T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
751733,Linden Lea - Hereford,2023-02-26T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
751733,Linden Lea - Hereford,2023-02-26T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-02-26T16:20:00.000+00:00,transformer,,Temperature,C,16.0
751733,Linden Lea - Hereford,2023-02-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-02-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
751733,Linden Lea - Hereford,2023-02-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
751733,Linden Lea - Hereford,2023-02-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-02-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
751733,Linden Lea - Hereford,2023-02-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-02-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
751733,Linden Lea - Hereford,2023-02-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-02-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.15
751733,Linden Lea - Hereford,2023-02-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.64
751733,Linden Lea - Hereford,2023-02-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.71
751733,Linden Lea - Hereford,2023-02-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-02-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
751733,Linden Lea - Hereford,2023-02-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
751733,Linden Lea - Hereford,2023-02-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
751733,Linden Lea - Hereford,2023-02-26T16:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-26T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-02-26T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
751733,Linden Lea - Hereford,2023-02-26T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-02-26T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
751733,Linden Lea - Hereford,2023-02-26T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
751733,Linden Lea - Hereford,2023-02-26T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.3
751733,Linden Lea - Hereford,2023-02-26T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
751733,Linden Lea - Hereford,2023-02-26T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-02-26T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-02-26T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
751733,Linden Lea - Hereford,2023-02-26T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-02-26T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-02-26T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-02-26T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.87
751733,Linden Lea - Hereford,2023-02-26T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.06
751733,Linden Lea - Hereford,2023-02-26T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
751733,Linden Lea - Hereford,2023-02-26T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-02-26T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
751733,Linden Lea - Hereford,2023-02-26T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
751733,Linden Lea - Hereford,2023-02-26T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-02-26T16:10:00.000+00:00,transformer,,Temperature,C,16.1
751733,Linden Lea - Hereford,2023-02-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751733,Linden Lea - Hereford,2023-02-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
751733,Linden Lea - Hereford,2023-02-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-02-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
751733,Linden Lea - Hereford,2023-02-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-02-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
751733,Linden Lea - Hereford,2023-02-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-02-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-02-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-02-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.08
751733,Linden Lea - Hereford,2023-02-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.73
751733,Linden Lea - Hereford,2023-02-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.21
751733,Linden Lea - Hereford,2023-02-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-02-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
751733,Linden Lea - Hereford,2023-02-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
751733,Linden Lea - Hereford,2023-02-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
751733,Linden Lea - Hereford,2023-02-26T16:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-26T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-02-26T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
751733,Linden Lea - Hereford,2023-02-26T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-02-26T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
751733,Linden Lea - Hereford,2023-02-26T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
751733,Linden Lea - Hereford,2023-02-26T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.51
751733,Linden Lea - Hereford,2023-02-26T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-02-26T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-02-26T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-02-26T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
751733,Linden Lea - Hereford,2023-02-26T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
751733,Linden Lea - Hereford,2023-02-26T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-02-26T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-02-26T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.15
751733,Linden Lea - Hereford,2023-02-26T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.93
751733,Linden Lea - Hereford,2023-02-26T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
751733,Linden Lea - Hereford,2023-02-26T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-02-26T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
751733,Linden Lea - Hereford,2023-02-26T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
751733,Linden Lea - Hereford,2023-02-26T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-02-26T16:00:00.000+00:00,transformer,,Temperature,C,16.2
751733,Linden Lea - Hereford,2023-02-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751733,Linden Lea - Hereford,2023-02-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
751733,Linden Lea - Hereford,2023-02-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-02-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
751733,Linden Lea - Hereford,2023-02-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-02-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
751733,Linden Lea - Hereford,2023-02-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
751733,Linden Lea - Hereford,2023-02-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
751733,Linden Lea - Hereford,2023-02-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
751733,Linden Lea - Hereford,2023-02-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.27
751733,Linden Lea - Hereford,2023-02-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.65
751733,Linden Lea - Hereford,2023-02-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.96
751733,Linden Lea - Hereford,2023-02-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-02-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
751733,Linden Lea - Hereford,2023-02-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
751733,Linden Lea - Hereford,2023-02-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
751733,Linden Lea - Hereford,2023-02-26T16:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-26T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-02-26T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
751733,Linden Lea - Hereford,2023-02-26T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-02-26T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.21
751733,Linden Lea - Hereford,2023-02-26T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.6
751733,Linden Lea - Hereford,2023-02-26T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.64
751733,Linden Lea - Hereford,2023-02-26T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-02-26T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-02-26T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
751733,Linden Lea - Hereford,2023-02-26T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
751733,Linden Lea - Hereford,2023-02-26T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-02-26T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
751733,Linden Lea - Hereford,2023-02-26T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-02-26T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.92
751733,Linden Lea - Hereford,2023-02-26T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.21
751733,Linden Lea - Hereford,2023-02-26T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
751733,Linden Lea - Hereford,2023-02-26T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-02-26T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-02-26T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
751733,Linden Lea - Hereford,2023-02-26T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-02-26T15:50:00.000+00:00,transformer,,Temperature,C,16.2
751733,Linden Lea - Hereford,2023-02-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751733,Linden Lea - Hereford,2023-02-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
751733,Linden Lea - Hereford,2023-02-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-02-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
751733,Linden Lea - Hereford,2023-02-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-02-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
751733,Linden Lea - Hereford,2023-02-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-02-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-02-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-02-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.13
751733,Linden Lea - Hereford,2023-02-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.81
751733,Linden Lea - Hereford,2023-02-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.99
751733,Linden Lea - Hereford,2023-02-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-02-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
751733,Linden Lea - Hereford,2023-02-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
751733,Linden Lea - Hereford,2023-02-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
751733,Linden Lea - Hereford,2023-02-26T15:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-26T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-02-26T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-02-26T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-02-26T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
751733,Linden Lea - Hereford,2023-02-26T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
751733,Linden Lea - Hereford,2023-02-26T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.32
751733,Linden Lea - Hereford,2023-02-26T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-02-26T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-02-26T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
751733,Linden Lea - Hereford,2023-02-26T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
751733,Linden Lea - Hereford,2023-02-26T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-02-26T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-02-26T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-02-26T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.71
751733,Linden Lea - Hereford,2023-02-26T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.98
751733,Linden Lea - Hereford,2023-02-26T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
751733,Linden Lea - Hereford,2023-02-26T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-02-26T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
751733,Linden Lea - Hereford,2023-02-26T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
751733,Linden Lea - Hereford,2023-02-26T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-02-26T15:40:00.000+00:00,transformer,,Temperature,C,16.4
751733,Linden Lea - Hereford,2023-02-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-02-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
751733,Linden Lea - Hereford,2023-02-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-02-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
751733,Linden Lea - Hereford,2023-02-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-02-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
751733,Linden Lea - Hereford,2023-02-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-02-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-02-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-02-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.94
751733,Linden Lea - Hereford,2023-02-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.24
751733,Linden Lea - Hereford,2023-02-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.25
751733,Linden Lea - Hereford,2023-02-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-02-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
751733,Linden Lea - Hereford,2023-02-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
751733,Linden Lea - Hereford,2023-02-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
751733,Linden Lea - Hereford,2023-02-26T15:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-26T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-02-26T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-02-26T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-02-26T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
751733,Linden Lea - Hereford,2023-02-26T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
751733,Linden Lea - Hereford,2023-02-26T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.07
751733,Linden Lea - Hereford,2023-02-26T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-02-26T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-02-26T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-02-26T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
751733,Linden Lea - Hereford,2023-02-26T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-02-26T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-02-26T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-02-26T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.76
751733,Linden Lea - Hereford,2023-02-26T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.51
751733,Linden Lea - Hereford,2023-02-26T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
751733,Linden Lea - Hereford,2023-02-26T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-02-26T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
751733,Linden Lea - Hereford,2023-02-26T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
751733,Linden Lea - Hereford,2023-02-26T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-02-26T15:30:00.000+00:00,transformer,,Temperature,C,16.5
751733,Linden Lea - Hereford,2023-02-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751733,Linden Lea - Hereford,2023-02-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
751733,Linden Lea - Hereford,2023-02-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-02-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
751733,Linden Lea - Hereford,2023-02-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-02-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
751733,Linden Lea - Hereford,2023-02-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-02-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-02-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-02-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.35
751733,Linden Lea - Hereford,2023-02-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.58
751733,Linden Lea - Hereford,2023-02-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.53
751733,Linden Lea - Hereford,2023-02-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-02-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
751733,Linden Lea - Hereford,2023-02-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
751733,Linden Lea - Hereford,2023-02-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
751733,Linden Lea - Hereford,2023-02-26T15:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-26T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-02-26T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-02-26T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-02-26T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
751733,Linden Lea - Hereford,2023-02-26T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
751733,Linden Lea - Hereford,2023-02-26T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
751733,Linden Lea - Hereford,2023-02-26T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-02-26T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-02-26T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-02-26T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
751733,Linden Lea - Hereford,2023-02-26T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-02-26T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-02-26T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-02-26T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.75
751733,Linden Lea - Hereford,2023-02-26T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.85
751733,Linden Lea - Hereford,2023-02-26T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
751733,Linden Lea - Hereford,2023-02-26T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-02-26T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-02-26T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
751733,Linden Lea - Hereford,2023-02-26T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-02-26T15:20:00.000+00:00,transformer,,Temperature,C,16.4
751733,Linden Lea - Hereford,2023-02-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751733,Linden Lea - Hereford,2023-02-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
751733,Linden Lea - Hereford,2023-02-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-02-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
751733,Linden Lea - Hereford,2023-02-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-02-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
751733,Linden Lea - Hereford,2023-02-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-02-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-02-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-02-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.77
751733,Linden Lea - Hereford,2023-02-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.83
