Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.04
751733,Linden Lea - Hereford,2023-02-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
751733,Linden Lea - Hereford,2023-02-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
751733,Linden Lea - Hereford,2023-02-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
751733,Linden Lea - Hereford,2023-02-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
751733,Linden Lea - Hereford,2023-02-26T15:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-26T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-02-26T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-02-26T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-02-26T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
751733,Linden Lea - Hereford,2023-02-26T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
751733,Linden Lea - Hereford,2023-02-26T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
751733,Linden Lea - Hereford,2023-02-26T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-02-26T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-02-26T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-02-26T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-02-26T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-02-26T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-02-26T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-02-26T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.37
751733,Linden Lea - Hereford,2023-02-26T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.98
751733,Linden Lea - Hereford,2023-02-26T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
751733,Linden Lea - Hereford,2023-02-26T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-02-26T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
751733,Linden Lea - Hereford,2023-02-26T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
751733,Linden Lea - Hereford,2023-02-26T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
751733,Linden Lea - Hereford,2023-02-26T15:10:00.000+00:00,transformer,,Temperature,C,16.3
751733,Linden Lea - Hereford,2023-02-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751733,Linden Lea - Hereford,2023-02-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
751733,Linden Lea - Hereford,2023-02-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-02-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
751733,Linden Lea - Hereford,2023-02-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-02-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
751733,Linden Lea - Hereford,2023-02-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-02-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-02-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-02-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.72
751733,Linden Lea - Hereford,2023-02-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.51
751733,Linden Lea - Hereford,2023-02-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.58
751733,Linden Lea - Hereford,2023-02-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
751733,Linden Lea - Hereford,2023-02-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
751733,Linden Lea - Hereford,2023-02-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
751733,Linden Lea - Hereford,2023-02-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
751733,Linden Lea - Hereford,2023-02-26T15:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-26T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-02-26T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
751733,Linden Lea - Hereford,2023-02-26T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-02-26T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.83
751733,Linden Lea - Hereford,2023-02-26T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
751733,Linden Lea - Hereford,2023-02-26T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.17
751733,Linden Lea - Hereford,2023-02-26T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-02-26T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
751733,Linden Lea - Hereford,2023-02-26T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
751733,Linden Lea - Hereford,2023-02-26T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
751733,Linden Lea - Hereford,2023-02-26T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-02-26T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-02-26T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-02-26T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.07
751733,Linden Lea - Hereford,2023-02-26T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
751733,Linden Lea - Hereford,2023-02-26T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.91
751733,Linden Lea - Hereford,2023-02-26T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-02-26T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
751733,Linden Lea - Hereford,2023-02-26T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
751733,Linden Lea - Hereford,2023-02-26T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
751733,Linden Lea - Hereford,2023-02-26T15:00:00.000+00:00,transformer,,Temperature,C,16.3
751733,Linden Lea - Hereford,2023-02-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751733,Linden Lea - Hereford,2023-02-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
751733,Linden Lea - Hereford,2023-02-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-02-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
751733,Linden Lea - Hereford,2023-02-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-02-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
751733,Linden Lea - Hereford,2023-02-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-02-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-02-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-02-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.9
751733,Linden Lea - Hereford,2023-02-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.26
751733,Linden Lea - Hereford,2023-02-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.08
751733,Linden Lea - Hereford,2023-02-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-02-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
751733,Linden Lea - Hereford,2023-02-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
751733,Linden Lea - Hereford,2023-02-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
751733,Linden Lea - Hereford,2023-02-26T15:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-26T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-02-26T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-02-26T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-02-26T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
751733,Linden Lea - Hereford,2023-02-26T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
751733,Linden Lea - Hereford,2023-02-26T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
751733,Linden Lea - Hereford,2023-02-26T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-02-26T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-02-26T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-02-26T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
751733,Linden Lea - Hereford,2023-02-26T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-02-26T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-02-26T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-02-26T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.09
751733,Linden Lea - Hereford,2023-02-26T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.59
751733,Linden Lea - Hereford,2023-02-26T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
751733,Linden Lea - Hereford,2023-02-26T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-02-26T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-02-26T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
751733,Linden Lea - Hereford,2023-02-26T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-02-26T14:50:00.000+00:00,transformer,,Temperature,C,16.2
751733,Linden Lea - Hereford,2023-02-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751733,Linden Lea - Hereford,2023-02-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
751733,Linden Lea - Hereford,2023-02-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-02-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
751733,Linden Lea - Hereford,2023-02-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-02-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
751733,Linden Lea - Hereford,2023-02-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-02-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-02-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-02-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.18
751733,Linden Lea - Hereford,2023-02-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.35
751733,Linden Lea - Hereford,2023-02-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.75
751733,Linden Lea - Hereford,2023-02-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-02-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
751733,Linden Lea - Hereford,2023-02-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
751733,Linden Lea - Hereford,2023-02-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
751733,Linden Lea - Hereford,2023-02-26T14:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-26T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-02-26T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-02-26T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-02-26T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
751733,Linden Lea - Hereford,2023-02-26T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
751733,Linden Lea - Hereford,2023-02-26T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.14
751733,Linden Lea - Hereford,2023-02-26T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-02-26T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-02-26T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-02-26T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-02-26T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-02-26T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-02-26T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-02-26T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.86
751733,Linden Lea - Hereford,2023-02-26T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
751733,Linden Lea - Hereford,2023-02-26T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
751733,Linden Lea - Hereford,2023-02-26T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-02-26T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
751733,Linden Lea - Hereford,2023-02-26T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-02-26T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-02-26T14:40:00.000+00:00,transformer,,Temperature,C,16.1
751733,Linden Lea - Hereford,2023-02-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751733,Linden Lea - Hereford,2023-02-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
751733,Linden Lea - Hereford,2023-02-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-02-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
751733,Linden Lea - Hereford,2023-02-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-02-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
751733,Linden Lea - Hereford,2023-02-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
751733,Linden Lea - Hereford,2023-02-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-02-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-02-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.55
751733,Linden Lea - Hereford,2023-02-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.57
751733,Linden Lea - Hereford,2023-02-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.3
751733,Linden Lea - Hereford,2023-02-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
751733,Linden Lea - Hereford,2023-02-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
751733,Linden Lea - Hereford,2023-02-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
751733,Linden Lea - Hereford,2023-02-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
751733,Linden Lea - Hereford,2023-02-26T14:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-26T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-02-26T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-02-26T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-02-26T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
751733,Linden Lea - Hereford,2023-02-26T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
751733,Linden Lea - Hereford,2023-02-26T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.3
751733,Linden Lea - Hereford,2023-02-26T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
751733,Linden Lea - Hereford,2023-02-26T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-02-26T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-02-26T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
751733,Linden Lea - Hereford,2023-02-26T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-02-26T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-02-26T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-02-26T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.34
751733,Linden Lea - Hereford,2023-02-26T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.72
751733,Linden Lea - Hereford,2023-02-26T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.84
751733,Linden Lea - Hereford,2023-02-26T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-02-26T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
751733,Linden Lea - Hereford,2023-02-26T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
751733,Linden Lea - Hereford,2023-02-26T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-02-26T14:30:00.000+00:00,transformer,,Temperature,C,16.2
751733,Linden Lea - Hereford,2023-02-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751733,Linden Lea - Hereford,2023-02-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
751733,Linden Lea - Hereford,2023-02-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-02-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
751733,Linden Lea - Hereford,2023-02-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-02-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
751733,Linden Lea - Hereford,2023-02-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-02-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-02-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-02-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.54
751733,Linden Lea - Hereford,2023-02-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.22
751733,Linden Lea - Hereford,2023-02-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.13
751733,Linden Lea - Hereford,2023-02-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
751733,Linden Lea - Hereford,2023-02-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
751733,Linden Lea - Hereford,2023-02-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
751733,Linden Lea - Hereford,2023-02-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
751733,Linden Lea - Hereford,2023-02-26T14:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-26T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-02-26T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-02-26T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-02-26T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
751733,Linden Lea - Hereford,2023-02-26T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
751733,Linden Lea - Hereford,2023-02-26T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
751733,Linden Lea - Hereford,2023-02-26T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-02-26T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-02-26T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-02-26T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
751733,Linden Lea - Hereford,2023-02-26T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-02-26T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-02-26T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-02-26T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.16
751733,Linden Lea - Hereford,2023-02-26T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
751733,Linden Lea - Hereford,2023-02-26T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
751733,Linden Lea - Hereford,2023-02-26T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-02-26T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
751733,Linden Lea - Hereford,2023-02-26T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-02-26T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-02-26T14:20:00.000+00:00,transformer,,Temperature,C,16.3
751733,Linden Lea - Hereford,2023-02-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751733,Linden Lea - Hereford,2023-02-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
751733,Linden Lea - Hereford,2023-02-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-02-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
751733,Linden Lea - Hereford,2023-02-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-02-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
751733,Linden Lea - Hereford,2023-02-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-02-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-02-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-02-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.77
751733,Linden Lea - Hereford,2023-02-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.55
751733,Linden Lea - Hereford,2023-02-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.17
751733,Linden Lea - Hereford,2023-02-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
751733,Linden Lea - Hereford,2023-02-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
751733,Linden Lea - Hereford,2023-02-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
751733,Linden Lea - Hereford,2023-02-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
751733,Linden Lea - Hereford,2023-02-26T14:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-26T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-02-26T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-02-26T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-02-26T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
751733,Linden Lea - Hereford,2023-02-26T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
751733,Linden Lea - Hereford,2023-02-26T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
751733,Linden Lea - Hereford,2023-02-26T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-02-26T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-02-26T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-02-26T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
751733,Linden Lea - Hereford,2023-02-26T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-02-26T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-02-26T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-02-26T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.75
751733,Linden Lea - Hereford,2023-02-26T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.86
751733,Linden Lea - Hereford,2023-02-26T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
751733,Linden Lea - Hereford,2023-02-26T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-02-26T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
751733,Linden Lea - Hereford,2023-02-26T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-02-26T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-02-26T14:10:00.000+00:00,transformer,,Temperature,C,16.3
751733,Linden Lea - Hereford,2023-02-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751733,Linden Lea - Hereford,2023-02-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
751733,Linden Lea - Hereford,2023-02-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-02-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
751733,Linden Lea - Hereford,2023-02-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-02-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
751733,Linden Lea - Hereford,2023-02-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-02-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
751733,Linden Lea - Hereford,2023-02-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-02-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.45
751733,Linden Lea - Hereford,2023-02-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.64
751733,Linden Lea - Hereford,2023-02-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.59
751733,Linden Lea - Hereford,2023-02-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
751733,Linden Lea - Hereford,2023-02-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
751733,Linden Lea - Hereford,2023-02-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
751733,Linden Lea - Hereford,2023-02-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
751733,Linden Lea - Hereford,2023-02-26T14:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-26T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-02-26T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-02-26T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-02-26T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
751733,Linden Lea - Hereford,2023-02-26T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
751733,Linden Lea - Hereford,2023-02-26T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.51
751733,Linden Lea - Hereford,2023-02-26T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
751733,Linden Lea - Hereford,2023-02-26T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-02-26T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-02-26T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
751733,Linden Lea - Hereford,2023-02-26T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
751733,Linden Lea - Hereford,2023-02-26T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-02-26T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.82
751733,Linden Lea - Hereford,2023-02-26T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.15
751733,Linden Lea - Hereford,2023-02-26T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
751733,Linden Lea - Hereford,2023-02-26T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
751733,Linden Lea - Hereford,2023-02-26T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-02-26T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-02-26T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-02-26T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-02-26T14:00:00.000+00:00,transformer,,Temperature,C,16.3
751733,Linden Lea - Hereford,2023-02-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751733,Linden Lea - Hereford,2023-02-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
751733,Linden Lea - Hereford,2023-02-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-02-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
751733,Linden Lea - Hereford,2023-02-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-02-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
751733,Linden Lea - Hereford,2023-02-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
751733,Linden Lea - Hereford,2023-02-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-02-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
751733,Linden Lea - Hereford,2023-02-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.79
751733,Linden Lea - Hereford,2023-02-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.66
751733,Linden Lea - Hereford,2023-02-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.94
751733,Linden Lea - Hereford,2023-02-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
751733,Linden Lea - Hereford,2023-02-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
751733,Linden Lea - Hereford,2023-02-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
751733,Linden Lea - Hereford,2023-02-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
751733,Linden Lea - Hereford,2023-02-26T14:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-26T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-02-26T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-02-26T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-02-26T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
751733,Linden Lea - Hereford,2023-02-26T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
751733,Linden Lea - Hereford,2023-02-26T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.32
751733,Linden Lea - Hereford,2023-02-26T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-02-26T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-02-26T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-02-26T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
751733,Linden Lea - Hereford,2023-02-26T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-02-26T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-02-26T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-02-26T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
751733,Linden Lea - Hereford,2023-02-26T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
751733,Linden Lea - Hereford,2023-02-26T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
751733,Linden Lea - Hereford,2023-02-26T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-02-26T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
751733,Linden Lea - Hereford,2023-02-26T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-02-26T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-02-26T13:50:00.000+00:00,transformer,,Temperature,C,16.2
751733,Linden Lea - Hereford,2023-02-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751733,Linden Lea - Hereford,2023-02-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
751733,Linden Lea - Hereford,2023-02-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-02-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
751733,Linden Lea - Hereford,2023-02-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751733,Linden Lea - Hereford,2023-02-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
751733,Linden Lea - Hereford,2023-02-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-02-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-02-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
751733,Linden Lea - Hereford,2023-02-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.26
751733,Linden Lea - Hereford,2023-02-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.22
751733,Linden Lea - Hereford,2023-02-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.97
751733,Linden Lea - Hereford,2023-02-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
751733,Linden Lea - Hereford,2023-02-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
751733,Linden Lea - Hereford,2023-02-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-02-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
751733,Linden Lea - Hereford,2023-02-26T13:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-26T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-02-26T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-02-26T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
751733,Linden Lea - Hereford,2023-02-26T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
751733,Linden Lea - Hereford,2023-02-26T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
751733,Linden Lea - Hereford,2023-02-26T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.72
751733,Linden Lea - Hereford,2023-02-26T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
751733,Linden Lea - Hereford,2023-02-26T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-02-26T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-02-26T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
751733,Linden Lea - Hereford,2023-02-26T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
751733,Linden Lea - Hereford,2023-02-26T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-02-26T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.07
751733,Linden Lea - Hereford,2023-02-26T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.07
751733,Linden Lea - Hereford,2023-02-26T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
751733,Linden Lea - Hereford,2023-02-26T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
751733,Linden Lea - Hereford,2023-02-26T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-02-26T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
751733,Linden Lea - Hereford,2023-02-26T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-02-26T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-02-26T13:40:00.000+00:00,transformer,,Temperature,C,16.2
751733,Linden Lea - Hereford,2023-02-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751733,Linden Lea - Hereford,2023-02-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
751733,Linden Lea - Hereford,2023-02-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-02-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
751733,Linden Lea - Hereford,2023-02-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-02-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
751733,Linden Lea - Hereford,2023-02-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-02-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
751733,Linden Lea - Hereford,2023-02-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
751733,Linden Lea - Hereford,2023-02-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.41
751733,Linden Lea - Hereford,2023-02-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.65
751733,Linden Lea - Hereford,2023-02-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.51
751733,Linden Lea - Hereford,2023-02-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
751733,Linden Lea - Hereford,2023-02-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
751733,Linden Lea - Hereford,2023-02-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
751733,Linden Lea - Hereford,2023-02-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
751733,Linden Lea - Hereford,2023-02-26T13:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-26T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-02-26T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-02-26T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
751733,Linden Lea - Hereford,2023-02-26T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
751733,Linden Lea - Hereford,2023-02-26T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
751733,Linden Lea - Hereford,2023-02-26T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.07
751733,Linden Lea - Hereford,2023-02-26T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
751733,Linden Lea - Hereford,2023-02-26T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-02-26T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-02-26T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
751733,Linden Lea - Hereford,2023-02-26T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-02-26T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-02-26T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
751733,Linden Lea - Hereford,2023-02-26T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.47
751733,Linden Lea - Hereford,2023-02-26T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
751733,Linden Lea - Hereford,2023-02-26T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.26
751733,Linden Lea - Hereford,2023-02-26T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-02-26T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
751733,Linden Lea - Hereford,2023-02-26T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-02-26T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
751733,Linden Lea - Hereford,2023-02-26T13:30:00.000+00:00,transformer,,Temperature,C,16.2
751733,Linden Lea - Hereford,2023-02-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751733,Linden Lea - Hereford,2023-02-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
751733,Linden Lea - Hereford,2023-02-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-02-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
751733,Linden Lea - Hereford,2023-02-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751733,Linden Lea - Hereford,2023-02-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
751733,Linden Lea - Hereford,2023-02-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-02-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-02-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
751733,Linden Lea - Hereford,2023-02-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.78
751733,Linden Lea - Hereford,2023-02-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.05
751733,Linden Lea - Hereford,2023-02-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.33
751733,Linden Lea - Hereford,2023-02-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
751733,Linden Lea - Hereford,2023-02-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
751733,Linden Lea - Hereford,2023-02-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
751733,Linden Lea - Hereford,2023-02-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
751733,Linden Lea - Hereford,2023-02-26T13:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-26T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-02-26T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-02-26T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
751733,Linden Lea - Hereford,2023-02-26T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.64
751733,Linden Lea - Hereford,2023-02-26T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
751733,Linden Lea - Hereford,2023-02-26T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.84
751733,Linden Lea - Hereford,2023-02-26T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
751733,Linden Lea - Hereford,2023-02-26T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
751733,Linden Lea - Hereford,2023-02-26T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-02-26T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
751733,Linden Lea - Hereford,2023-02-26T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-02-26T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-02-26T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-02-26T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.81
751733,Linden Lea - Hereford,2023-02-26T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
751733,Linden Lea - Hereford,2023-02-26T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.71
751733,Linden Lea - Hereford,2023-02-26T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-02-26T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
751733,Linden Lea - Hereford,2023-02-26T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-02-26T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-02-26T13:20:00.000+00:00,transformer,,Temperature,C,16.2
751733,Linden Lea - Hereford,2023-02-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751733,Linden Lea - Hereford,2023-02-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
751733,Linden Lea - Hereford,2023-02-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-02-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
751733,Linden Lea - Hereford,2023-02-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751733,Linden Lea - Hereford,2023-02-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
751733,Linden Lea - Hereford,2023-02-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-02-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-02-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
751733,Linden Lea - Hereford,2023-02-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.45
751733,Linden Lea - Hereford,2023-02-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.88
751733,Linden Lea - Hereford,2023-02-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.54
751733,Linden Lea - Hereford,2023-02-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
751733,Linden Lea - Hereford,2023-02-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
751733,Linden Lea - Hereford,2023-02-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
751733,Linden Lea - Hereford,2023-02-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
751733,Linden Lea - Hereford,2023-02-26T13:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-26T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-02-26T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-02-26T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
751733,Linden Lea - Hereford,2023-02-26T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
751733,Linden Lea - Hereford,2023-02-26T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
751733,Linden Lea - Hereford,2023-02-26T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.92
751733,Linden Lea - Hereford,2023-02-26T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
751733,Linden Lea - Hereford,2023-02-26T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-02-26T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-02-26T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
751733,Linden Lea - Hereford,2023-02-26T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
751733,Linden Lea - Hereford,2023-02-26T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-02-26T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.34
751733,Linden Lea - Hereford,2023-02-26T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.62
751733,Linden Lea - Hereford,2023-02-26T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
751733,Linden Lea - Hereford,2023-02-26T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
751733,Linden Lea - Hereford,2023-02-26T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-02-26T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
751733,Linden Lea - Hereford,2023-02-26T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-02-26T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-02-26T13:10:00.000+00:00,transformer,,Temperature,C,16.2
751733,Linden Lea - Hereford,2023-02-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751733,Linden Lea - Hereford,2023-02-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
751733,Linden Lea - Hereford,2023-02-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-02-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
751733,Linden Lea - Hereford,2023-02-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751733,Linden Lea - Hereford,2023-02-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
751733,Linden Lea - Hereford,2023-02-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
751733,Linden Lea - Hereford,2023-02-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-02-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
751733,Linden Lea - Hereford,2023-02-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.5
751733,Linden Lea - Hereford,2023-02-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.56
751733,Linden Lea - Hereford,2023-02-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.23
751733,Linden Lea - Hereford,2023-02-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
751733,Linden Lea - Hereford,2023-02-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
751733,Linden Lea - Hereford,2023-02-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
751733,Linden Lea - Hereford,2023-02-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
751733,Linden Lea - Hereford,2023-02-26T13:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-26T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-02-26T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-02-26T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
751733,Linden Lea - Hereford,2023-02-26T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.02
751733,Linden Lea - Hereford,2023-02-26T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
751733,Linden Lea - Hereford,2023-02-26T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.24
751733,Linden Lea - Hereford,2023-02-26T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
