Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-26T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
751733,Linden Lea - Hereford,2023-02-26T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-02-26T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
751733,Linden Lea - Hereford,2023-02-26T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-02-26T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-02-26T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-02-26T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.63
751733,Linden Lea - Hereford,2023-02-26T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
751733,Linden Lea - Hereford,2023-02-26T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.69
751733,Linden Lea - Hereford,2023-02-26T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-02-26T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-02-26T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-02-26T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
751733,Linden Lea - Hereford,2023-02-26T13:00:00.000+00:00,transformer,,Temperature,C,16.4
751733,Linden Lea - Hereford,2023-02-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751733,Linden Lea - Hereford,2023-02-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
751733,Linden Lea - Hereford,2023-02-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-02-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
751733,Linden Lea - Hereford,2023-02-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751733,Linden Lea - Hereford,2023-02-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
751733,Linden Lea - Hereford,2023-02-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-02-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-02-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
751733,Linden Lea - Hereford,2023-02-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.66
751733,Linden Lea - Hereford,2023-02-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.73
751733,Linden Lea - Hereford,2023-02-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.92
751733,Linden Lea - Hereford,2023-02-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
751733,Linden Lea - Hereford,2023-02-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
751733,Linden Lea - Hereford,2023-02-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
751733,Linden Lea - Hereford,2023-02-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
751733,Linden Lea - Hereford,2023-02-26T13:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-26T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-02-26T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-02-26T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-02-26T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
751733,Linden Lea - Hereford,2023-02-26T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
751733,Linden Lea - Hereford,2023-02-26T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
751733,Linden Lea - Hereford,2023-02-26T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
751733,Linden Lea - Hereford,2023-02-26T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-02-26T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-02-26T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
751733,Linden Lea - Hereford,2023-02-26T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
751733,Linden Lea - Hereford,2023-02-26T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-02-26T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.51
751733,Linden Lea - Hereford,2023-02-26T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.12
751733,Linden Lea - Hereford,2023-02-26T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
751733,Linden Lea - Hereford,2023-02-26T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
751733,Linden Lea - Hereford,2023-02-26T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-02-26T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
751733,Linden Lea - Hereford,2023-02-26T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-02-26T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-02-26T12:50:00.000+00:00,transformer,,Temperature,C,16.3
751733,Linden Lea - Hereford,2023-02-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751733,Linden Lea - Hereford,2023-02-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
751733,Linden Lea - Hereford,2023-02-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-02-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
751733,Linden Lea - Hereford,2023-02-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751733,Linden Lea - Hereford,2023-02-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
751733,Linden Lea - Hereford,2023-02-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
751733,Linden Lea - Hereford,2023-02-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-02-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
751733,Linden Lea - Hereford,2023-02-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.46
751733,Linden Lea - Hereford,2023-02-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.17
751733,Linden Lea - Hereford,2023-02-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.74
751733,Linden Lea - Hereford,2023-02-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
751733,Linden Lea - Hereford,2023-02-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
751733,Linden Lea - Hereford,2023-02-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-02-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
751733,Linden Lea - Hereford,2023-02-26T12:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-26T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-02-26T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-02-26T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-02-26T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
751733,Linden Lea - Hereford,2023-02-26T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
751733,Linden Lea - Hereford,2023-02-26T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
751733,Linden Lea - Hereford,2023-02-26T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-02-26T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-02-26T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-02-26T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
751733,Linden Lea - Hereford,2023-02-26T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-02-26T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-02-26T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-02-26T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.62
751733,Linden Lea - Hereford,2023-02-26T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
751733,Linden Lea - Hereford,2023-02-26T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
751733,Linden Lea - Hereford,2023-02-26T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-02-26T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
751733,Linden Lea - Hereford,2023-02-26T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-02-26T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-02-26T12:40:00.000+00:00,transformer,,Temperature,C,16.3
751733,Linden Lea - Hereford,2023-02-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751733,Linden Lea - Hereford,2023-02-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
751733,Linden Lea - Hereford,2023-02-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-02-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
751733,Linden Lea - Hereford,2023-02-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751733,Linden Lea - Hereford,2023-02-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
751733,Linden Lea - Hereford,2023-02-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-02-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-02-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-02-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.94
751733,Linden Lea - Hereford,2023-02-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.18
751733,Linden Lea - Hereford,2023-02-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.43
751733,Linden Lea - Hereford,2023-02-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
751733,Linden Lea - Hereford,2023-02-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
751733,Linden Lea - Hereford,2023-02-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
751733,Linden Lea - Hereford,2023-02-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
751733,Linden Lea - Hereford,2023-02-26T12:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-26T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-02-26T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-02-26T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-02-26T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
751733,Linden Lea - Hereford,2023-02-26T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
751733,Linden Lea - Hereford,2023-02-26T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.02
751733,Linden Lea - Hereford,2023-02-26T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-02-26T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-02-26T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-02-26T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
751733,Linden Lea - Hereford,2023-02-26T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.82
751733,Linden Lea - Hereford,2023-02-26T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
751733,Linden Lea - Hereford,2023-02-26T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.38
751733,Linden Lea - Hereford,2023-02-26T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.9
751733,Linden Lea - Hereford,2023-02-26T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
751733,Linden Lea - Hereford,2023-02-26T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
751733,Linden Lea - Hereford,2023-02-26T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-02-26T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
751733,Linden Lea - Hereford,2023-02-26T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-02-26T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-02-26T12:30:00.000+00:00,transformer,,Temperature,C,16.4
751733,Linden Lea - Hereford,2023-02-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751733,Linden Lea - Hereford,2023-02-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
751733,Linden Lea - Hereford,2023-02-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-02-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
751733,Linden Lea - Hereford,2023-02-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-02-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
751733,Linden Lea - Hereford,2023-02-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
751733,Linden Lea - Hereford,2023-02-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
751733,Linden Lea - Hereford,2023-02-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
751733,Linden Lea - Hereford,2023-02-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.47
751733,Linden Lea - Hereford,2023-02-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.92
751733,Linden Lea - Hereford,2023-02-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
751733,Linden Lea - Hereford,2023-02-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
751733,Linden Lea - Hereford,2023-02-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
751733,Linden Lea - Hereford,2023-02-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
751733,Linden Lea - Hereford,2023-02-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
751733,Linden Lea - Hereford,2023-02-26T12:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-26T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-02-26T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-02-26T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-02-26T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.45
751733,Linden Lea - Hereford,2023-02-26T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
751733,Linden Lea - Hereford,2023-02-26T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
751733,Linden Lea - Hereford,2023-02-26T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-02-26T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
751733,Linden Lea - Hereford,2023-02-26T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-02-26T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
751733,Linden Lea - Hereford,2023-02-26T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-02-26T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-02-26T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-02-26T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.18
751733,Linden Lea - Hereford,2023-02-26T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
751733,Linden Lea - Hereford,2023-02-26T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
751733,Linden Lea - Hereford,2023-02-26T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-02-26T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
751733,Linden Lea - Hereford,2023-02-26T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-02-26T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-02-26T12:20:00.000+00:00,transformer,,Temperature,C,16.4
751733,Linden Lea - Hereford,2023-02-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751733,Linden Lea - Hereford,2023-02-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
751733,Linden Lea - Hereford,2023-02-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-02-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
751733,Linden Lea - Hereford,2023-02-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-02-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
751733,Linden Lea - Hereford,2023-02-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-02-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-02-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
751733,Linden Lea - Hereford,2023-02-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.63
751733,Linden Lea - Hereford,2023-02-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.86
751733,Linden Lea - Hereford,2023-02-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.07
751733,Linden Lea - Hereford,2023-02-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
751733,Linden Lea - Hereford,2023-02-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
751733,Linden Lea - Hereford,2023-02-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
751733,Linden Lea - Hereford,2023-02-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
751733,Linden Lea - Hereford,2023-02-26T12:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-26T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-02-26T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
751733,Linden Lea - Hereford,2023-02-26T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-02-26T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
751733,Linden Lea - Hereford,2023-02-26T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
751733,Linden Lea - Hereford,2023-02-26T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
751733,Linden Lea - Hereford,2023-02-26T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-02-26T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-02-26T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-02-26T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-02-26T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.16
751733,Linden Lea - Hereford,2023-02-26T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-02-26T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.22
751733,Linden Lea - Hereford,2023-02-26T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.15
751733,Linden Lea - Hereford,2023-02-26T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
751733,Linden Lea - Hereford,2023-02-26T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.1
751733,Linden Lea - Hereford,2023-02-26T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
751733,Linden Lea - Hereford,2023-02-26T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
751733,Linden Lea - Hereford,2023-02-26T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-02-26T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
751733,Linden Lea - Hereford,2023-02-26T12:10:00.000+00:00,transformer,,Temperature,C,16.3
751733,Linden Lea - Hereford,2023-02-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751733,Linden Lea - Hereford,2023-02-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
751733,Linden Lea - Hereford,2023-02-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-02-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
751733,Linden Lea - Hereford,2023-02-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-02-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
751733,Linden Lea - Hereford,2023-02-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
751733,Linden Lea - Hereford,2023-02-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
751733,Linden Lea - Hereford,2023-02-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-02-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.24
751733,Linden Lea - Hereford,2023-02-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.41
751733,Linden Lea - Hereford,2023-02-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.54
751733,Linden Lea - Hereford,2023-02-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
751733,Linden Lea - Hereford,2023-02-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
751733,Linden Lea - Hereford,2023-02-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
751733,Linden Lea - Hereford,2023-02-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
751733,Linden Lea - Hereford,2023-02-26T12:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-26T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-02-26T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
751733,Linden Lea - Hereford,2023-02-26T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-02-26T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
751733,Linden Lea - Hereford,2023-02-26T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
751733,Linden Lea - Hereford,2023-02-26T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
751733,Linden Lea - Hereford,2023-02-26T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-02-26T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
751733,Linden Lea - Hereford,2023-02-26T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-02-26T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
751733,Linden Lea - Hereford,2023-02-26T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.92
751733,Linden Lea - Hereford,2023-02-26T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-02-26T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.93
751733,Linden Lea - Hereford,2023-02-26T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.72
751733,Linden Lea - Hereford,2023-02-26T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
751733,Linden Lea - Hereford,2023-02-26T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.97
751733,Linden Lea - Hereford,2023-02-26T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
751733,Linden Lea - Hereford,2023-02-26T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.8
751733,Linden Lea - Hereford,2023-02-26T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-02-26T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
751733,Linden Lea - Hereford,2023-02-26T12:00:00.000+00:00,transformer,,Temperature,C,16.1
751733,Linden Lea - Hereford,2023-02-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751733,Linden Lea - Hereford,2023-02-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
751733,Linden Lea - Hereford,2023-02-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-02-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
751733,Linden Lea - Hereford,2023-02-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751733,Linden Lea - Hereford,2023-02-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
751733,Linden Lea - Hereford,2023-02-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
751733,Linden Lea - Hereford,2023-02-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
751733,Linden Lea - Hereford,2023-02-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
751733,Linden Lea - Hereford,2023-02-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.01
751733,Linden Lea - Hereford,2023-02-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.11
751733,Linden Lea - Hereford,2023-02-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.13
751733,Linden Lea - Hereford,2023-02-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
751733,Linden Lea - Hereford,2023-02-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
751733,Linden Lea - Hereford,2023-02-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
751733,Linden Lea - Hereford,2023-02-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
751733,Linden Lea - Hereford,2023-02-26T12:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-26T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-02-26T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
751733,Linden Lea - Hereford,2023-02-26T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-02-26T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
751733,Linden Lea - Hereford,2023-02-26T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.86
751733,Linden Lea - Hereford,2023-02-26T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
751733,Linden Lea - Hereford,2023-02-26T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
751733,Linden Lea - Hereford,2023-02-26T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-02-26T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
751733,Linden Lea - Hereford,2023-02-26T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-02-26T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-02-26T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-02-26T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-02-26T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.02
751733,Linden Lea - Hereford,2023-02-26T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
751733,Linden Lea - Hereford,2023-02-26T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
751733,Linden Lea - Hereford,2023-02-26T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-02-26T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
751733,Linden Lea - Hereford,2023-02-26T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-02-26T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-02-26T11:50:00.000+00:00,transformer,,Temperature,C,15.8
751733,Linden Lea - Hereford,2023-02-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751733,Linden Lea - Hereford,2023-02-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
751733,Linden Lea - Hereford,2023-02-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-02-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
751733,Linden Lea - Hereford,2023-02-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-02-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
751733,Linden Lea - Hereford,2023-02-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-02-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-02-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-02-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.67
751733,Linden Lea - Hereford,2023-02-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
751733,Linden Lea - Hereford,2023-02-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.96
751733,Linden Lea - Hereford,2023-02-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-02-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
751733,Linden Lea - Hereford,2023-02-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
751733,Linden Lea - Hereford,2023-02-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
751733,Linden Lea - Hereford,2023-02-26T11:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-26T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-02-26T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-02-26T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-02-26T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
751733,Linden Lea - Hereford,2023-02-26T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
751733,Linden Lea - Hereford,2023-02-26T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.32
751733,Linden Lea - Hereford,2023-02-26T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-02-26T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-02-26T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-02-26T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
751733,Linden Lea - Hereford,2023-02-26T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
751733,Linden Lea - Hereford,2023-02-26T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-02-26T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-02-26T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.03
751733,Linden Lea - Hereford,2023-02-26T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
751733,Linden Lea - Hereford,2023-02-26T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
751733,Linden Lea - Hereford,2023-02-26T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-02-26T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
751733,Linden Lea - Hereford,2023-02-26T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-02-26T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-02-26T11:40:00.000+00:00,transformer,,Temperature,C,15.6
751733,Linden Lea - Hereford,2023-02-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751733,Linden Lea - Hereford,2023-02-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
751733,Linden Lea - Hereford,2023-02-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-02-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
751733,Linden Lea - Hereford,2023-02-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-02-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
751733,Linden Lea - Hereford,2023-02-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-02-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-02-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-02-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.01
751733,Linden Lea - Hereford,2023-02-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.63
751733,Linden Lea - Hereford,2023-02-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.02
751733,Linden Lea - Hereford,2023-02-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
751733,Linden Lea - Hereford,2023-02-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
751733,Linden Lea - Hereford,2023-02-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
751733,Linden Lea - Hereford,2023-02-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
751733,Linden Lea - Hereford,2023-02-26T11:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-26T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-02-26T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-02-26T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-02-26T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
751733,Linden Lea - Hereford,2023-02-26T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
751733,Linden Lea - Hereford,2023-02-26T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.86
751733,Linden Lea - Hereford,2023-02-26T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
751733,Linden Lea - Hereford,2023-02-26T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-02-26T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-02-26T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
751733,Linden Lea - Hereford,2023-02-26T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.77
751733,Linden Lea - Hereford,2023-02-26T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-02-26T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.2
751733,Linden Lea - Hereford,2023-02-26T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.23
751733,Linden Lea - Hereford,2023-02-26T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
751733,Linden Lea - Hereford,2023-02-26T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
751733,Linden Lea - Hereford,2023-02-26T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-02-26T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-02-26T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-02-26T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-02-26T11:30:00.000+00:00,transformer,,Temperature,C,15.6
751733,Linden Lea - Hereford,2023-02-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751733,Linden Lea - Hereford,2023-02-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
751733,Linden Lea - Hereford,2023-02-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-02-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
751733,Linden Lea - Hereford,2023-02-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-02-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
751733,Linden Lea - Hereford,2023-02-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
751733,Linden Lea - Hereford,2023-02-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-02-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-02-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.06
751733,Linden Lea - Hereford,2023-02-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.35
751733,Linden Lea - Hereford,2023-02-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.93
751733,Linden Lea - Hereford,2023-02-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
751733,Linden Lea - Hereford,2023-02-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
751733,Linden Lea - Hereford,2023-02-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
751733,Linden Lea - Hereford,2023-02-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
751733,Linden Lea - Hereford,2023-02-26T11:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-26T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-02-26T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-02-26T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-02-26T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.04
751733,Linden Lea - Hereford,2023-02-26T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
751733,Linden Lea - Hereford,2023-02-26T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
751733,Linden Lea - Hereford,2023-02-26T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-02-26T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
751733,Linden Lea - Hereford,2023-02-26T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-02-26T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
751733,Linden Lea - Hereford,2023-02-26T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-02-26T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-02-26T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-02-26T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
751733,Linden Lea - Hereford,2023-02-26T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
751733,Linden Lea - Hereford,2023-02-26T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
751733,Linden Lea - Hereford,2023-02-26T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-02-26T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-02-26T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-02-26T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-02-26T11:20:00.000+00:00,transformer,,Temperature,C,15.5
751733,Linden Lea - Hereford,2023-02-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751733,Linden Lea - Hereford,2023-02-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
751733,Linden Lea - Hereford,2023-02-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-02-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
751733,Linden Lea - Hereford,2023-02-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-02-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
751733,Linden Lea - Hereford,2023-02-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-02-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-02-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-02-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.57
751733,Linden Lea - Hereford,2023-02-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.45
751733,Linden Lea - Hereford,2023-02-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.21
751733,Linden Lea - Hereford,2023-02-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-02-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
751733,Linden Lea - Hereford,2023-02-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
751733,Linden Lea - Hereford,2023-02-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
751733,Linden Lea - Hereford,2023-02-26T11:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-26T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-02-26T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-02-26T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-02-26T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
751733,Linden Lea - Hereford,2023-02-26T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
751733,Linden Lea - Hereford,2023-02-26T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
751733,Linden Lea - Hereford,2023-02-26T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-02-26T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-02-26T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-02-26T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-02-26T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
751733,Linden Lea - Hereford,2023-02-26T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
751733,Linden Lea - Hereford,2023-02-26T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-02-26T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
751733,Linden Lea - Hereford,2023-02-26T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
751733,Linden Lea - Hereford,2023-02-26T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
751733,Linden Lea - Hereford,2023-02-26T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-02-26T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-02-26T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-02-26T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-02-26T11:10:00.000+00:00,transformer,,Temperature,C,15.3
751733,Linden Lea - Hereford,2023-02-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751733,Linden Lea - Hereford,2023-02-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
751733,Linden Lea - Hereford,2023-02-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-02-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.37
751733,Linden Lea - Hereford,2023-02-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751733,Linden Lea - Hereford,2023-02-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
751733,Linden Lea - Hereford,2023-02-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
751733,Linden Lea - Hereford,2023-02-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
751733,Linden Lea - Hereford,2023-02-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
751733,Linden Lea - Hereford,2023-02-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.89
751733,Linden Lea - Hereford,2023-02-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.88
751733,Linden Lea - Hereford,2023-02-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.62
751733,Linden Lea - Hereford,2023-02-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-02-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
751733,Linden Lea - Hereford,2023-02-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
751733,Linden Lea - Hereford,2023-02-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
751733,Linden Lea - Hereford,2023-02-26T11:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-26T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-02-26T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-02-26T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-02-26T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
751733,Linden Lea - Hereford,2023-02-26T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
751733,Linden Lea - Hereford,2023-02-26T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
751733,Linden Lea - Hereford,2023-02-26T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-02-26T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-02-26T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-02-26T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-02-26T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-02-26T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-02-26T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-02-26T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.06
751733,Linden Lea - Hereford,2023-02-26T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
751733,Linden Lea - Hereford,2023-02-26T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
751733,Linden Lea - Hereford,2023-02-26T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-02-26T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-02-26T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-02-26T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-02-26T11:00:00.000+00:00,transformer,,Temperature,C,15.1
751733,Linden Lea - Hereford,2023-02-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751733,Linden Lea - Hereford,2023-02-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
751733,Linden Lea - Hereford,2023-02-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-02-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.54
751733,Linden Lea - Hereford,2023-02-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-02-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
751733,Linden Lea - Hereford,2023-02-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-02-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-02-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-02-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.91
751733,Linden Lea - Hereford,2023-02-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.71
751733,Linden Lea - Hereford,2023-02-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.66
751733,Linden Lea - Hereford,2023-02-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-02-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
751733,Linden Lea - Hereford,2023-02-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
751733,Linden Lea - Hereford,2023-02-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-02-26T11:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-26T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-02-26T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-02-26T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-02-26T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
751733,Linden Lea - Hereford,2023-02-26T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
751733,Linden Lea - Hereford,2023-02-26T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
751733,Linden Lea - Hereford,2023-02-26T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-02-26T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-02-26T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-02-26T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-02-26T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-02-26T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-02-26T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-02-26T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
751733,Linden Lea - Hereford,2023-02-26T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.91
751733,Linden Lea - Hereford,2023-02-26T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
751733,Linden Lea - Hereford,2023-02-26T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-02-26T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-02-26T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
751733,Linden Lea - Hereford,2023-02-26T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
