Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-26T10:50:00.000+00:00,transformer,,Temperature,C,15.0
751733,Linden Lea - Hereford,2023-02-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751733,Linden Lea - Hereford,2023-02-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
751733,Linden Lea - Hereford,2023-02-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-02-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
751733,Linden Lea - Hereford,2023-02-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751733,Linden Lea - Hereford,2023-02-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
751733,Linden Lea - Hereford,2023-02-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-02-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-02-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-02-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.89
751733,Linden Lea - Hereford,2023-02-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.84
751733,Linden Lea - Hereford,2023-02-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.05
751733,Linden Lea - Hereford,2023-02-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
751733,Linden Lea - Hereford,2023-02-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
751733,Linden Lea - Hereford,2023-02-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
751733,Linden Lea - Hereford,2023-02-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
751733,Linden Lea - Hereford,2023-02-26T10:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-26T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-02-26T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-02-26T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-02-26T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
751733,Linden Lea - Hereford,2023-02-26T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
751733,Linden Lea - Hereford,2023-02-26T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
751733,Linden Lea - Hereford,2023-02-26T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-02-26T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-02-26T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-02-26T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
751733,Linden Lea - Hereford,2023-02-26T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-02-26T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-02-26T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-02-26T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
751733,Linden Lea - Hereford,2023-02-26T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
751733,Linden Lea - Hereford,2023-02-26T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
751733,Linden Lea - Hereford,2023-02-26T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-02-26T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-02-26T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-02-26T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-02-26T10:40:00.000+00:00,transformer,,Temperature,C,15.0
751733,Linden Lea - Hereford,2023-02-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751733,Linden Lea - Hereford,2023-02-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
751733,Linden Lea - Hereford,2023-02-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-02-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
751733,Linden Lea - Hereford,2023-02-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751733,Linden Lea - Hereford,2023-02-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
751733,Linden Lea - Hereford,2023-02-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-02-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-02-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-02-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.37
751733,Linden Lea - Hereford,2023-02-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.96
751733,Linden Lea - Hereford,2023-02-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.67
751733,Linden Lea - Hereford,2023-02-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-02-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
751733,Linden Lea - Hereford,2023-02-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
751733,Linden Lea - Hereford,2023-02-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
751733,Linden Lea - Hereford,2023-02-26T10:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-26T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-02-26T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-02-26T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-02-26T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.08
751733,Linden Lea - Hereford,2023-02-26T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
751733,Linden Lea - Hereford,2023-02-26T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
751733,Linden Lea - Hereford,2023-02-26T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
751733,Linden Lea - Hereford,2023-02-26T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
751733,Linden Lea - Hereford,2023-02-26T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-02-26T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
751733,Linden Lea - Hereford,2023-02-26T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
751733,Linden Lea - Hereford,2023-02-26T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-02-26T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-02-26T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.88
751733,Linden Lea - Hereford,2023-02-26T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
751733,Linden Lea - Hereford,2023-02-26T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
751733,Linden Lea - Hereford,2023-02-26T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-02-26T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
751733,Linden Lea - Hereford,2023-02-26T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-02-26T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-02-26T10:30:00.000+00:00,transformer,,Temperature,C,14.8
751733,Linden Lea - Hereford,2023-02-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751733,Linden Lea - Hereford,2023-02-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
751733,Linden Lea - Hereford,2023-02-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-02-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
751733,Linden Lea - Hereford,2023-02-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751733,Linden Lea - Hereford,2023-02-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
751733,Linden Lea - Hereford,2023-02-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
751733,Linden Lea - Hereford,2023-02-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
751733,Linden Lea - Hereford,2023-02-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
751733,Linden Lea - Hereford,2023-02-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.96
751733,Linden Lea - Hereford,2023-02-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.68
751733,Linden Lea - Hereford,2023-02-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.04
751733,Linden Lea - Hereford,2023-02-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
751733,Linden Lea - Hereford,2023-02-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
751733,Linden Lea - Hereford,2023-02-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
751733,Linden Lea - Hereford,2023-02-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
751733,Linden Lea - Hereford,2023-02-26T10:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-26T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-02-26T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-02-26T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-02-26T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
751733,Linden Lea - Hereford,2023-02-26T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
751733,Linden Lea - Hereford,2023-02-26T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
751733,Linden Lea - Hereford,2023-02-26T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-02-26T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-02-26T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-02-26T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-02-26T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-02-26T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
751733,Linden Lea - Hereford,2023-02-26T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-02-26T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
751733,Linden Lea - Hereford,2023-02-26T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
751733,Linden Lea - Hereford,2023-02-26T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
751733,Linden Lea - Hereford,2023-02-26T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-02-26T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-02-26T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-02-26T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-02-26T10:20:00.000+00:00,transformer,,Temperature,C,14.5
751733,Linden Lea - Hereford,2023-02-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751733,Linden Lea - Hereford,2023-02-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
751733,Linden Lea - Hereford,2023-02-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-02-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
751733,Linden Lea - Hereford,2023-02-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751733,Linden Lea - Hereford,2023-02-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
751733,Linden Lea - Hereford,2023-02-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
751733,Linden Lea - Hereford,2023-02-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
751733,Linden Lea - Hereford,2023-02-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
751733,Linden Lea - Hereford,2023-02-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.85
751733,Linden Lea - Hereford,2023-02-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.16
751733,Linden Lea - Hereford,2023-02-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.16
751733,Linden Lea - Hereford,2023-02-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-02-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
751733,Linden Lea - Hereford,2023-02-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
751733,Linden Lea - Hereford,2023-02-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
751733,Linden Lea - Hereford,2023-02-26T10:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-26T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-02-26T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-02-26T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-02-26T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.02
751733,Linden Lea - Hereford,2023-02-26T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
751733,Linden Lea - Hereford,2023-02-26T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
751733,Linden Lea - Hereford,2023-02-26T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-02-26T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
751733,Linden Lea - Hereford,2023-02-26T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-02-26T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-02-26T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-02-26T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-02-26T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
751733,Linden Lea - Hereford,2023-02-26T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.22
751733,Linden Lea - Hereford,2023-02-26T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
751733,Linden Lea - Hereford,2023-02-26T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
751733,Linden Lea - Hereford,2023-02-26T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-02-26T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
751733,Linden Lea - Hereford,2023-02-26T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-02-26T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-02-26T10:10:00.000+00:00,transformer,,Temperature,C,14.1
751733,Linden Lea - Hereford,2023-02-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751733,Linden Lea - Hereford,2023-02-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
751733,Linden Lea - Hereford,2023-02-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751733,Linden Lea - Hereford,2023-02-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
751733,Linden Lea - Hereford,2023-02-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751733,Linden Lea - Hereford,2023-02-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
751733,Linden Lea - Hereford,2023-02-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
751733,Linden Lea - Hereford,2023-02-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
751733,Linden Lea - Hereford,2023-02-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-02-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.24
751733,Linden Lea - Hereford,2023-02-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.91
751733,Linden Lea - Hereford,2023-02-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.76
751733,Linden Lea - Hereford,2023-02-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
751733,Linden Lea - Hereford,2023-02-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
751733,Linden Lea - Hereford,2023-02-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
751733,Linden Lea - Hereford,2023-02-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
751733,Linden Lea - Hereford,2023-02-26T10:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-26T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-02-26T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-02-26T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-02-26T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
751733,Linden Lea - Hereford,2023-02-26T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
751733,Linden Lea - Hereford,2023-02-26T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.64
751733,Linden Lea - Hereford,2023-02-26T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-02-26T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-02-26T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-02-26T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
751733,Linden Lea - Hereford,2023-02-26T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-02-26T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-02-26T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-02-26T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
751733,Linden Lea - Hereford,2023-02-26T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
751733,Linden Lea - Hereford,2023-02-26T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
751733,Linden Lea - Hereford,2023-02-26T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-02-26T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-02-26T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-02-26T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-02-26T10:00:00.000+00:00,transformer,,Temperature,C,13.8
751733,Linden Lea - Hereford,2023-02-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751733,Linden Lea - Hereford,2023-02-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
751733,Linden Lea - Hereford,2023-02-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-02-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
751733,Linden Lea - Hereford,2023-02-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751733,Linden Lea - Hereford,2023-02-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
751733,Linden Lea - Hereford,2023-02-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
751733,Linden Lea - Hereford,2023-02-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-02-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-02-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.17
751733,Linden Lea - Hereford,2023-02-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.12
751733,Linden Lea - Hereford,2023-02-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.92
751733,Linden Lea - Hereford,2023-02-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
751733,Linden Lea - Hereford,2023-02-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
751733,Linden Lea - Hereford,2023-02-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
751733,Linden Lea - Hereford,2023-02-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
751733,Linden Lea - Hereford,2023-02-26T10:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-26T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-02-26T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-02-26T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-02-26T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
751733,Linden Lea - Hereford,2023-02-26T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
751733,Linden Lea - Hereford,2023-02-26T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.51
751733,Linden Lea - Hereford,2023-02-26T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
751733,Linden Lea - Hereford,2023-02-26T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-02-26T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-02-26T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
751733,Linden Lea - Hereford,2023-02-26T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
751733,Linden Lea - Hereford,2023-02-26T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-02-26T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.59
751733,Linden Lea - Hereford,2023-02-26T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
751733,Linden Lea - Hereford,2023-02-26T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
751733,Linden Lea - Hereford,2023-02-26T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
751733,Linden Lea - Hereford,2023-02-26T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-02-26T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-02-26T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-02-26T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-02-26T09:50:00.000+00:00,transformer,,Temperature,C,13.5
751733,Linden Lea - Hereford,2023-02-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751733,Linden Lea - Hereford,2023-02-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
751733,Linden Lea - Hereford,2023-02-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-02-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
751733,Linden Lea - Hereford,2023-02-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-02-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
751733,Linden Lea - Hereford,2023-02-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
751733,Linden Lea - Hereford,2023-02-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-02-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
751733,Linden Lea - Hereford,2023-02-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.21
751733,Linden Lea - Hereford,2023-02-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.05
751733,Linden Lea - Hereford,2023-02-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.24
751733,Linden Lea - Hereford,2023-02-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
751733,Linden Lea - Hereford,2023-02-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-02-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-02-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
751733,Linden Lea - Hereford,2023-02-26T09:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-26T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-02-26T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-02-26T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-02-26T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
751733,Linden Lea - Hereford,2023-02-26T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
751733,Linden Lea - Hereford,2023-02-26T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.07
751733,Linden Lea - Hereford,2023-02-26T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-02-26T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-02-26T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-02-26T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
751733,Linden Lea - Hereford,2023-02-26T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-02-26T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-02-26T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-02-26T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
751733,Linden Lea - Hereford,2023-02-26T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.08
751733,Linden Lea - Hereford,2023-02-26T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
751733,Linden Lea - Hereford,2023-02-26T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
751733,Linden Lea - Hereford,2023-02-26T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-02-26T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
751733,Linden Lea - Hereford,2023-02-26T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-02-26T09:40:00.000+00:00,transformer,,Temperature,C,13.4
751733,Linden Lea - Hereford,2023-02-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751733,Linden Lea - Hereford,2023-02-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
751733,Linden Lea - Hereford,2023-02-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-02-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
751733,Linden Lea - Hereford,2023-02-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751733,Linden Lea - Hereford,2023-02-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
751733,Linden Lea - Hereford,2023-02-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-02-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-02-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-02-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.75
751733,Linden Lea - Hereford,2023-02-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.36
751733,Linden Lea - Hereford,2023-02-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.27
751733,Linden Lea - Hereford,2023-02-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
751733,Linden Lea - Hereford,2023-02-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
751733,Linden Lea - Hereford,2023-02-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
751733,Linden Lea - Hereford,2023-02-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
751733,Linden Lea - Hereford,2023-02-26T09:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-26T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-02-26T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-02-26T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-02-26T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
751733,Linden Lea - Hereford,2023-02-26T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
751733,Linden Lea - Hereford,2023-02-26T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.2
751733,Linden Lea - Hereford,2023-02-26T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-02-26T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-02-26T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-02-26T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
751733,Linden Lea - Hereford,2023-02-26T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-02-26T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-02-26T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-02-26T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.33
751733,Linden Lea - Hereford,2023-02-26T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.33
751733,Linden Lea - Hereford,2023-02-26T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
751733,Linden Lea - Hereford,2023-02-26T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
751733,Linden Lea - Hereford,2023-02-26T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-02-26T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
751733,Linden Lea - Hereford,2023-02-26T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-02-26T09:30:00.000+00:00,transformer,,Temperature,C,13.3
751733,Linden Lea - Hereford,2023-02-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751733,Linden Lea - Hereford,2023-02-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
751733,Linden Lea - Hereford,2023-02-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-02-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
751733,Linden Lea - Hereford,2023-02-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-02-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
751733,Linden Lea - Hereford,2023-02-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-02-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-02-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-02-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.57
751733,Linden Lea - Hereford,2023-02-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.17
751733,Linden Lea - Hereford,2023-02-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.92
751733,Linden Lea - Hereford,2023-02-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
751733,Linden Lea - Hereford,2023-02-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
751733,Linden Lea - Hereford,2023-02-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
751733,Linden Lea - Hereford,2023-02-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
751733,Linden Lea - Hereford,2023-02-26T09:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-26T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-02-26T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-02-26T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-02-26T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.17
751733,Linden Lea - Hereford,2023-02-26T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
751733,Linden Lea - Hereford,2023-02-26T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
751733,Linden Lea - Hereford,2023-02-26T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-02-26T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
751733,Linden Lea - Hereford,2023-02-26T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
751733,Linden Lea - Hereford,2023-02-26T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
751733,Linden Lea - Hereford,2023-02-26T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-02-26T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-02-26T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.32
751733,Linden Lea - Hereford,2023-02-26T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
751733,Linden Lea - Hereford,2023-02-26T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
751733,Linden Lea - Hereford,2023-02-26T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.89
751733,Linden Lea - Hereford,2023-02-26T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-02-26T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-02-26T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
751733,Linden Lea - Hereford,2023-02-26T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-02-26T09:20:00.000+00:00,transformer,,Temperature,C,13.1
751733,Linden Lea - Hereford,2023-02-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751733,Linden Lea - Hereford,2023-02-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
751733,Linden Lea - Hereford,2023-02-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-02-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
751733,Linden Lea - Hereford,2023-02-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-02-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
751733,Linden Lea - Hereford,2023-02-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
751733,Linden Lea - Hereford,2023-02-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
751733,Linden Lea - Hereford,2023-02-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
751733,Linden Lea - Hereford,2023-02-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.59
751733,Linden Lea - Hereford,2023-02-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.7
751733,Linden Lea - Hereford,2023-02-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.91
751733,Linden Lea - Hereford,2023-02-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-02-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
751733,Linden Lea - Hereford,2023-02-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
751733,Linden Lea - Hereford,2023-02-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
751733,Linden Lea - Hereford,2023-02-26T09:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-26T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-02-26T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-02-26T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-02-26T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.29
751733,Linden Lea - Hereford,2023-02-26T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
751733,Linden Lea - Hereford,2023-02-26T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
751733,Linden Lea - Hereford,2023-02-26T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-02-26T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
751733,Linden Lea - Hereford,2023-02-26T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-02-26T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-02-26T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-02-26T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-02-26T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-02-26T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
751733,Linden Lea - Hereford,2023-02-26T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
751733,Linden Lea - Hereford,2023-02-26T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
751733,Linden Lea - Hereford,2023-02-26T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-02-26T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-02-26T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
751733,Linden Lea - Hereford,2023-02-26T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-02-26T09:10:00.000+00:00,transformer,,Temperature,C,12.9
751733,Linden Lea - Hereford,2023-02-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751733,Linden Lea - Hereford,2023-02-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
751733,Linden Lea - Hereford,2023-02-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-02-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
751733,Linden Lea - Hereford,2023-02-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-02-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
751733,Linden Lea - Hereford,2023-02-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-02-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-02-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-02-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.12
751733,Linden Lea - Hereford,2023-02-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.48
751733,Linden Lea - Hereford,2023-02-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.44
751733,Linden Lea - Hereford,2023-02-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-02-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
751733,Linden Lea - Hereford,2023-02-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
751733,Linden Lea - Hereford,2023-02-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
751733,Linden Lea - Hereford,2023-02-26T09:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-26T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-02-26T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-02-26T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-02-26T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.85
751733,Linden Lea - Hereford,2023-02-26T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
751733,Linden Lea - Hereford,2023-02-26T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
751733,Linden Lea - Hereford,2023-02-26T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
751733,Linden Lea - Hereford,2023-02-26T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
751733,Linden Lea - Hereford,2023-02-26T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-02-26T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-02-26T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
751733,Linden Lea - Hereford,2023-02-26T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
751733,Linden Lea - Hereford,2023-02-26T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-02-26T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.84
751733,Linden Lea - Hereford,2023-02-26T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.97
751733,Linden Lea - Hereford,2023-02-26T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
751733,Linden Lea - Hereford,2023-02-26T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
751733,Linden Lea - Hereford,2023-02-26T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
751733,Linden Lea - Hereford,2023-02-26T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
751733,Linden Lea - Hereford,2023-02-26T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-02-26T09:00:00.000+00:00,transformer,,Temperature,C,12.9
751733,Linden Lea - Hereford,2023-02-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751733,Linden Lea - Hereford,2023-02-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
751733,Linden Lea - Hereford,2023-02-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-02-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
751733,Linden Lea - Hereford,2023-02-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-02-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
751733,Linden Lea - Hereford,2023-02-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-02-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
751733,Linden Lea - Hereford,2023-02-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-02-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.69
751733,Linden Lea - Hereford,2023-02-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.15
751733,Linden Lea - Hereford,2023-02-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.65
751733,Linden Lea - Hereford,2023-02-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
751733,Linden Lea - Hereford,2023-02-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
751733,Linden Lea - Hereford,2023-02-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
751733,Linden Lea - Hereford,2023-02-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-02-26T09:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-26T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-02-26T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-02-26T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-02-26T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.98
751733,Linden Lea - Hereford,2023-02-26T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
751733,Linden Lea - Hereford,2023-02-26T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
751733,Linden Lea - Hereford,2023-02-26T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-02-26T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
751733,Linden Lea - Hereford,2023-02-26T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
751733,Linden Lea - Hereford,2023-02-26T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
751733,Linden Lea - Hereford,2023-02-26T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-02-26T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-02-26T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-02-26T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.57
751733,Linden Lea - Hereford,2023-02-26T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.3
751733,Linden Lea - Hereford,2023-02-26T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
751733,Linden Lea - Hereford,2023-02-26T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-02-26T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
751733,Linden Lea - Hereford,2023-02-26T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
751733,Linden Lea - Hereford,2023-02-26T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-02-26T08:50:00.000+00:00,transformer,,Temperature,C,12.7
751733,Linden Lea - Hereford,2023-02-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751733,Linden Lea - Hereford,2023-02-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
751733,Linden Lea - Hereford,2023-02-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-02-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
751733,Linden Lea - Hereford,2023-02-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-02-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
751733,Linden Lea - Hereford,2023-02-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-02-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-02-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-02-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.54
751733,Linden Lea - Hereford,2023-02-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.38
751733,Linden Lea - Hereford,2023-02-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.18
751733,Linden Lea - Hereford,2023-02-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
751733,Linden Lea - Hereford,2023-02-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
751733,Linden Lea - Hereford,2023-02-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
751733,Linden Lea - Hereford,2023-02-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
751733,Linden Lea - Hereford,2023-02-26T08:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-26T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-02-26T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-02-26T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-02-26T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
751733,Linden Lea - Hereford,2023-02-26T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
751733,Linden Lea - Hereford,2023-02-26T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.83
751733,Linden Lea - Hereford,2023-02-26T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
751733,Linden Lea - Hereford,2023-02-26T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-02-26T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-02-26T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
751733,Linden Lea - Hereford,2023-02-26T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-02-26T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
751733,Linden Lea - Hereford,2023-02-26T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.55
751733,Linden Lea - Hereford,2023-02-26T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
751733,Linden Lea - Hereford,2023-02-26T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.21
751733,Linden Lea - Hereford,2023-02-26T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.79
751733,Linden Lea - Hereford,2023-02-26T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-02-26T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-02-26T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
751733,Linden Lea - Hereford,2023-02-26T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-02-26T08:40:00.000+00:00,transformer,,Temperature,C,12.6
751733,Linden Lea - Hereford,2023-02-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751733,Linden Lea - Hereford,2023-02-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
751733,Linden Lea - Hereford,2023-02-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-02-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
751733,Linden Lea - Hereford,2023-02-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751733,Linden Lea - Hereford,2023-02-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
751733,Linden Lea - Hereford,2023-02-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-02-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-02-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
751733,Linden Lea - Hereford,2023-02-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.76
751733,Linden Lea - Hereford,2023-02-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.29
751733,Linden Lea - Hereford,2023-02-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.62
