Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-27T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-02-27T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
751733,Linden Lea - Hereford,2023-02-27T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-02-27T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
751733,Linden Lea - Hereford,2023-02-27T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
751733,Linden Lea - Hereford,2023-02-27T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
751733,Linden Lea - Hereford,2023-02-27T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-02-27T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-02-27T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-02-27T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-02-27T23:40:00.000+00:00,transformer,,Temperature,C,16.6
751733,Linden Lea - Hereford,2023-02-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
751733,Linden Lea - Hereford,2023-02-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
751733,Linden Lea - Hereford,2023-02-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
751733,Linden Lea - Hereford,2023-02-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
751733,Linden Lea - Hereford,2023-02-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-02-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
751733,Linden Lea - Hereford,2023-02-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
751733,Linden Lea - Hereford,2023-02-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
751733,Linden Lea - Hereford,2023-02-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
751733,Linden Lea - Hereford,2023-02-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.44
751733,Linden Lea - Hereford,2023-02-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.61
751733,Linden Lea - Hereford,2023-02-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.27
751733,Linden Lea - Hereford,2023-02-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-02-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-02-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-02-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-02-27T23:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-27T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-02-27T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-02-27T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-02-27T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
751733,Linden Lea - Hereford,2023-02-27T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
751733,Linden Lea - Hereford,2023-02-27T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
751733,Linden Lea - Hereford,2023-02-27T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-02-27T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-02-27T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-02-27T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-02-27T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-02-27T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
751733,Linden Lea - Hereford,2023-02-27T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-02-27T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
751733,Linden Lea - Hereford,2023-02-27T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
751733,Linden Lea - Hereford,2023-02-27T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
751733,Linden Lea - Hereford,2023-02-27T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-02-27T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-02-27T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-02-27T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-02-27T23:30:00.000+00:00,transformer,,Temperature,C,16.6
751733,Linden Lea - Hereford,2023-02-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-02-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
751733,Linden Lea - Hereford,2023-02-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-02-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
751733,Linden Lea - Hereford,2023-02-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-02-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
751733,Linden Lea - Hereford,2023-02-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-02-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
751733,Linden Lea - Hereford,2023-02-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
751733,Linden Lea - Hereford,2023-02-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.33
751733,Linden Lea - Hereford,2023-02-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.44
751733,Linden Lea - Hereford,2023-02-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.42
751733,Linden Lea - Hereford,2023-02-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-02-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-02-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-02-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-02-27T23:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-27T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-02-27T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-02-27T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-02-27T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
751733,Linden Lea - Hereford,2023-02-27T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
751733,Linden Lea - Hereford,2023-02-27T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
751733,Linden Lea - Hereford,2023-02-27T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-02-27T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-02-27T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-02-27T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-02-27T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-02-27T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
751733,Linden Lea - Hereford,2023-02-27T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-02-27T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
751733,Linden Lea - Hereford,2023-02-27T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
751733,Linden Lea - Hereford,2023-02-27T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
751733,Linden Lea - Hereford,2023-02-27T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-02-27T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-02-27T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-02-27T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-02-27T23:20:00.000+00:00,transformer,,Temperature,C,16.6
751733,Linden Lea - Hereford,2023-02-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-02-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
751733,Linden Lea - Hereford,2023-02-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-02-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
751733,Linden Lea - Hereford,2023-02-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-02-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
751733,Linden Lea - Hereford,2023-02-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-02-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
751733,Linden Lea - Hereford,2023-02-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
751733,Linden Lea - Hereford,2023-02-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.49
751733,Linden Lea - Hereford,2023-02-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.29
751733,Linden Lea - Hereford,2023-02-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.58
751733,Linden Lea - Hereford,2023-02-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-02-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-02-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-02-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-02-27T23:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-27T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-02-27T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-02-27T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-02-27T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
751733,Linden Lea - Hereford,2023-02-27T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
751733,Linden Lea - Hereford,2023-02-27T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
751733,Linden Lea - Hereford,2023-02-27T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-02-27T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-02-27T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-02-27T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-02-27T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-02-27T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-02-27T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-02-27T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
751733,Linden Lea - Hereford,2023-02-27T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
751733,Linden Lea - Hereford,2023-02-27T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
751733,Linden Lea - Hereford,2023-02-27T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-02-27T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-02-27T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-02-27T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-02-27T23:10:00.000+00:00,transformer,,Temperature,C,16.7
751733,Linden Lea - Hereford,2023-02-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-02-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
751733,Linden Lea - Hereford,2023-02-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-02-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
751733,Linden Lea - Hereford,2023-02-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-02-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
751733,Linden Lea - Hereford,2023-02-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-02-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-02-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-02-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.4
751733,Linden Lea - Hereford,2023-02-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.3
751733,Linden Lea - Hereford,2023-02-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.15
751733,Linden Lea - Hereford,2023-02-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-02-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-02-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-02-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-02-27T23:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-27T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-02-27T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-02-27T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-02-27T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
751733,Linden Lea - Hereford,2023-02-27T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
751733,Linden Lea - Hereford,2023-02-27T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.14
751733,Linden Lea - Hereford,2023-02-27T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-02-27T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-02-27T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-02-27T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-02-27T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-02-27T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
751733,Linden Lea - Hereford,2023-02-27T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-02-27T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
751733,Linden Lea - Hereford,2023-02-27T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
751733,Linden Lea - Hereford,2023-02-27T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
751733,Linden Lea - Hereford,2023-02-27T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-02-27T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-02-27T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-02-27T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-02-27T23:00:00.000+00:00,transformer,,Temperature,C,16.8
751733,Linden Lea - Hereford,2023-02-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-02-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
751733,Linden Lea - Hereford,2023-02-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-02-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
751733,Linden Lea - Hereford,2023-02-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-02-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
751733,Linden Lea - Hereford,2023-02-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
751733,Linden Lea - Hereford,2023-02-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
751733,Linden Lea - Hereford,2023-02-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
751733,Linden Lea - Hereford,2023-02-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.96
751733,Linden Lea - Hereford,2023-02-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.36
751733,Linden Lea - Hereford,2023-02-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.66
751733,Linden Lea - Hereford,2023-02-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-02-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-02-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-02-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-02-27T23:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-27T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-02-27T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-02-27T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-02-27T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
751733,Linden Lea - Hereford,2023-02-27T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
751733,Linden Lea - Hereford,2023-02-27T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
751733,Linden Lea - Hereford,2023-02-27T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-02-27T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-02-27T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-02-27T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-02-27T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-02-27T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-02-27T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-02-27T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
751733,Linden Lea - Hereford,2023-02-27T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
751733,Linden Lea - Hereford,2023-02-27T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
751733,Linden Lea - Hereford,2023-02-27T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-02-27T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-02-27T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-02-27T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-02-27T22:50:00.000+00:00,transformer,,Temperature,C,16.8
751733,Linden Lea - Hereford,2023-02-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-02-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
751733,Linden Lea - Hereford,2023-02-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-02-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
751733,Linden Lea - Hereford,2023-02-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-02-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
751733,Linden Lea - Hereford,2023-02-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-02-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-02-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-02-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.66
751733,Linden Lea - Hereford,2023-02-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.22
751733,Linden Lea - Hereford,2023-02-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.17
751733,Linden Lea - Hereford,2023-02-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-02-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-02-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-02-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
751733,Linden Lea - Hereford,2023-02-27T22:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-27T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-02-27T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-02-27T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-02-27T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
751733,Linden Lea - Hereford,2023-02-27T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
751733,Linden Lea - Hereford,2023-02-27T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
751733,Linden Lea - Hereford,2023-02-27T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
751733,Linden Lea - Hereford,2023-02-27T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-02-27T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-02-27T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
751733,Linden Lea - Hereford,2023-02-27T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-02-27T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-02-27T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-02-27T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
751733,Linden Lea - Hereford,2023-02-27T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
751733,Linden Lea - Hereford,2023-02-27T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
751733,Linden Lea - Hereford,2023-02-27T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-02-27T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-02-27T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-02-27T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-02-27T22:40:00.000+00:00,transformer,,Temperature,C,16.8
751733,Linden Lea - Hereford,2023-02-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-02-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
751733,Linden Lea - Hereford,2023-02-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-02-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
751733,Linden Lea - Hereford,2023-02-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-02-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
751733,Linden Lea - Hereford,2023-02-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
751733,Linden Lea - Hereford,2023-02-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
751733,Linden Lea - Hereford,2023-02-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-02-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.01
751733,Linden Lea - Hereford,2023-02-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.98
751733,Linden Lea - Hereford,2023-02-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.72
751733,Linden Lea - Hereford,2023-02-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
751733,Linden Lea - Hereford,2023-02-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-02-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-02-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
751733,Linden Lea - Hereford,2023-02-27T22:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-27T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-02-27T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-02-27T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-02-27T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
751733,Linden Lea - Hereford,2023-02-27T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
751733,Linden Lea - Hereford,2023-02-27T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
751733,Linden Lea - Hereford,2023-02-27T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-02-27T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-02-27T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-02-27T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-02-27T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-02-27T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-02-27T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-02-27T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
751733,Linden Lea - Hereford,2023-02-27T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
751733,Linden Lea - Hereford,2023-02-27T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
751733,Linden Lea - Hereford,2023-02-27T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-02-27T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-02-27T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-02-27T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-02-27T22:30:00.000+00:00,transformer,,Temperature,C,16.9
751733,Linden Lea - Hereford,2023-02-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-02-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
751733,Linden Lea - Hereford,2023-02-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-02-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
751733,Linden Lea - Hereford,2023-02-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-02-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
751733,Linden Lea - Hereford,2023-02-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-02-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
751733,Linden Lea - Hereford,2023-02-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
751733,Linden Lea - Hereford,2023-02-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.13
751733,Linden Lea - Hereford,2023-02-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.03
751733,Linden Lea - Hereford,2023-02-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.84
751733,Linden Lea - Hereford,2023-02-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
751733,Linden Lea - Hereford,2023-02-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-02-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
751733,Linden Lea - Hereford,2023-02-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
751733,Linden Lea - Hereford,2023-02-27T22:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-27T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-02-27T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-02-27T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-02-27T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
751733,Linden Lea - Hereford,2023-02-27T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
751733,Linden Lea - Hereford,2023-02-27T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
751733,Linden Lea - Hereford,2023-02-27T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-02-27T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-02-27T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-02-27T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-02-27T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-02-27T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-02-27T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-02-27T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
751733,Linden Lea - Hereford,2023-02-27T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
751733,Linden Lea - Hereford,2023-02-27T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
751733,Linden Lea - Hereford,2023-02-27T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-02-27T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-02-27T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-02-27T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-02-27T22:20:00.000+00:00,transformer,,Temperature,C,16.9
751733,Linden Lea - Hereford,2023-02-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-02-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
751733,Linden Lea - Hereford,2023-02-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-02-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
751733,Linden Lea - Hereford,2023-02-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-02-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
751733,Linden Lea - Hereford,2023-02-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-02-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-02-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-02-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.45
751733,Linden Lea - Hereford,2023-02-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.94
751733,Linden Lea - Hereford,2023-02-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.73
751733,Linden Lea - Hereford,2023-02-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
751733,Linden Lea - Hereford,2023-02-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-02-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
751733,Linden Lea - Hereford,2023-02-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
751733,Linden Lea - Hereford,2023-02-27T22:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-27T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-02-27T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-02-27T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-02-27T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
751733,Linden Lea - Hereford,2023-02-27T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
751733,Linden Lea - Hereford,2023-02-27T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
751733,Linden Lea - Hereford,2023-02-27T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-02-27T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-02-27T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-02-27T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
751733,Linden Lea - Hereford,2023-02-27T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-02-27T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-02-27T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-02-27T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
751733,Linden Lea - Hereford,2023-02-27T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
751733,Linden Lea - Hereford,2023-02-27T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.17
751733,Linden Lea - Hereford,2023-02-27T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-02-27T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-02-27T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-02-27T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
751733,Linden Lea - Hereford,2023-02-27T22:10:00.000+00:00,transformer,,Temperature,C,16.9
751733,Linden Lea - Hereford,2023-02-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-02-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
751733,Linden Lea - Hereford,2023-02-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-02-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
751733,Linden Lea - Hereford,2023-02-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-02-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
751733,Linden Lea - Hereford,2023-02-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
751733,Linden Lea - Hereford,2023-02-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-02-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
751733,Linden Lea - Hereford,2023-02-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.95
751733,Linden Lea - Hereford,2023-02-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.94
751733,Linden Lea - Hereford,2023-02-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.36
751733,Linden Lea - Hereford,2023-02-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
751733,Linden Lea - Hereford,2023-02-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-02-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
751733,Linden Lea - Hereford,2023-02-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
751733,Linden Lea - Hereford,2023-02-27T22:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-27T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-02-27T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-02-27T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-02-27T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
751733,Linden Lea - Hereford,2023-02-27T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.63
751733,Linden Lea - Hereford,2023-02-27T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
751733,Linden Lea - Hereford,2023-02-27T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-02-27T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-02-27T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
751733,Linden Lea - Hereford,2023-02-27T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-02-27T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-02-27T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-02-27T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-02-27T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
751733,Linden Lea - Hereford,2023-02-27T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
751733,Linden Lea - Hereford,2023-02-27T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
751733,Linden Lea - Hereford,2023-02-27T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-02-27T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-02-27T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-02-27T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-02-27T22:00:00.000+00:00,transformer,,Temperature,C,16.8
751733,Linden Lea - Hereford,2023-02-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-02-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
751733,Linden Lea - Hereford,2023-02-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-02-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
751733,Linden Lea - Hereford,2023-02-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-02-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
751733,Linden Lea - Hereford,2023-02-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
751733,Linden Lea - Hereford,2023-02-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-02-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
751733,Linden Lea - Hereford,2023-02-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.31
751733,Linden Lea - Hereford,2023-02-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.52
751733,Linden Lea - Hereford,2023-02-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.87
751733,Linden Lea - Hereford,2023-02-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
751733,Linden Lea - Hereford,2023-02-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
751733,Linden Lea - Hereford,2023-02-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
751733,Linden Lea - Hereford,2023-02-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
751733,Linden Lea - Hereford,2023-02-27T22:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-27T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-02-27T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-02-27T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-02-27T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
751733,Linden Lea - Hereford,2023-02-27T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
751733,Linden Lea - Hereford,2023-02-27T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
751733,Linden Lea - Hereford,2023-02-27T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-02-27T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-02-27T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-02-27T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-02-27T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-02-27T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-02-27T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-02-27T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
751733,Linden Lea - Hereford,2023-02-27T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
751733,Linden Lea - Hereford,2023-02-27T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
751733,Linden Lea - Hereford,2023-02-27T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-02-27T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-02-27T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-02-27T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-02-27T21:50:00.000+00:00,transformer,,Temperature,C,16.8
751733,Linden Lea - Hereford,2023-02-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-02-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
751733,Linden Lea - Hereford,2023-02-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-02-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
751733,Linden Lea - Hereford,2023-02-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-02-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
751733,Linden Lea - Hereford,2023-02-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-02-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-02-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-02-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.71
751733,Linden Lea - Hereford,2023-02-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.99
751733,Linden Lea - Hereford,2023-02-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.69
751733,Linden Lea - Hereford,2023-02-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-02-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-02-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
751733,Linden Lea - Hereford,2023-02-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
751733,Linden Lea - Hereford,2023-02-27T21:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-27T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-02-27T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-02-27T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-02-27T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
751733,Linden Lea - Hereford,2023-02-27T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
751733,Linden Lea - Hereford,2023-02-27T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
751733,Linden Lea - Hereford,2023-02-27T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-02-27T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-02-27T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-02-27T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-02-27T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-02-27T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-02-27T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-02-27T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
751733,Linden Lea - Hereford,2023-02-27T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.45
751733,Linden Lea - Hereford,2023-02-27T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
751733,Linden Lea - Hereford,2023-02-27T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-02-27T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-02-27T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-02-27T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-02-27T21:40:00.000+00:00,transformer,,Temperature,C,16.7
751733,Linden Lea - Hereford,2023-02-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-02-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
751733,Linden Lea - Hereford,2023-02-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-02-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
751733,Linden Lea - Hereford,2023-02-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-02-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
751733,Linden Lea - Hereford,2023-02-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
751733,Linden Lea - Hereford,2023-02-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
751733,Linden Lea - Hereford,2023-02-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
751733,Linden Lea - Hereford,2023-02-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.39
751733,Linden Lea - Hereford,2023-02-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.64
751733,Linden Lea - Hereford,2023-02-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.42
751733,Linden Lea - Hereford,2023-02-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-02-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
751733,Linden Lea - Hereford,2023-02-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
751733,Linden Lea - Hereford,2023-02-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
751733,Linden Lea - Hereford,2023-02-27T21:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-27T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-02-27T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-02-27T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-02-27T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
751733,Linden Lea - Hereford,2023-02-27T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
751733,Linden Lea - Hereford,2023-02-27T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
751733,Linden Lea - Hereford,2023-02-27T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-02-27T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-02-27T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-02-27T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-02-27T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-02-27T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-02-27T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-02-27T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
751733,Linden Lea - Hereford,2023-02-27T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
751733,Linden Lea - Hereford,2023-02-27T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
751733,Linden Lea - Hereford,2023-02-27T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-02-27T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-02-27T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
751733,Linden Lea - Hereford,2023-02-27T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-02-27T21:30:00.000+00:00,transformer,,Temperature,C,16.6
751733,Linden Lea - Hereford,2023-02-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-02-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
