Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-02-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
751733,Linden Lea - Hereford,2023-02-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-02-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
751733,Linden Lea - Hereford,2023-02-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
751733,Linden Lea - Hereford,2023-02-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
751733,Linden Lea - Hereford,2023-02-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
751733,Linden Lea - Hereford,2023-02-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.62
751733,Linden Lea - Hereford,2023-02-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.23
751733,Linden Lea - Hereford,2023-02-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.4
751733,Linden Lea - Hereford,2023-02-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-02-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
751733,Linden Lea - Hereford,2023-02-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
751733,Linden Lea - Hereford,2023-02-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
751733,Linden Lea - Hereford,2023-02-27T21:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-27T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-02-27T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-02-27T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-02-27T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
751733,Linden Lea - Hereford,2023-02-27T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
751733,Linden Lea - Hereford,2023-02-27T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
751733,Linden Lea - Hereford,2023-02-27T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-02-27T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-02-27T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-02-27T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-02-27T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-02-27T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-02-27T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-02-27T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
751733,Linden Lea - Hereford,2023-02-27T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
751733,Linden Lea - Hereford,2023-02-27T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
751733,Linden Lea - Hereford,2023-02-27T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-02-27T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-02-27T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-02-27T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-02-27T21:20:00.000+00:00,transformer,,Temperature,C,16.6
751733,Linden Lea - Hereford,2023-02-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-02-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
751733,Linden Lea - Hereford,2023-02-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-02-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
751733,Linden Lea - Hereford,2023-02-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-02-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
751733,Linden Lea - Hereford,2023-02-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-02-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-02-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-02-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.83
751733,Linden Lea - Hereford,2023-02-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.16
751733,Linden Lea - Hereford,2023-02-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.74
751733,Linden Lea - Hereford,2023-02-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-02-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
751733,Linden Lea - Hereford,2023-02-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
751733,Linden Lea - Hereford,2023-02-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
751733,Linden Lea - Hereford,2023-02-27T21:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-27T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-02-27T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-02-27T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
751733,Linden Lea - Hereford,2023-02-27T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
751733,Linden Lea - Hereford,2023-02-27T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
751733,Linden Lea - Hereford,2023-02-27T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
751733,Linden Lea - Hereford,2023-02-27T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-02-27T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-02-27T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-02-27T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
751733,Linden Lea - Hereford,2023-02-27T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-02-27T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-02-27T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-02-27T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.14
751733,Linden Lea - Hereford,2023-02-27T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
751733,Linden Lea - Hereford,2023-02-27T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.91
751733,Linden Lea - Hereford,2023-02-27T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-02-27T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
751733,Linden Lea - Hereford,2023-02-27T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-02-27T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
751733,Linden Lea - Hereford,2023-02-27T21:10:00.000+00:00,transformer,,Temperature,C,16.6
751733,Linden Lea - Hereford,2023-02-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-02-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
751733,Linden Lea - Hereford,2023-02-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-02-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
751733,Linden Lea - Hereford,2023-02-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-02-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
751733,Linden Lea - Hereford,2023-02-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-02-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
751733,Linden Lea - Hereford,2023-02-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-02-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.97
751733,Linden Lea - Hereford,2023-02-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.65
751733,Linden Lea - Hereford,2023-02-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.23
751733,Linden Lea - Hereford,2023-02-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
751733,Linden Lea - Hereford,2023-02-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
751733,Linden Lea - Hereford,2023-02-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
751733,Linden Lea - Hereford,2023-02-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
751733,Linden Lea - Hereford,2023-02-27T21:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-27T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-02-27T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-02-27T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-02-27T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
751733,Linden Lea - Hereford,2023-02-27T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
751733,Linden Lea - Hereford,2023-02-27T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.17
751733,Linden Lea - Hereford,2023-02-27T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,89.2
751733,Linden Lea - Hereford,2023-02-27T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-02-27T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-02-27T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.3
751733,Linden Lea - Hereford,2023-02-27T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
751733,Linden Lea - Hereford,2023-02-27T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-02-27T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.34
751733,Linden Lea - Hereford,2023-02-27T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.29
751733,Linden Lea - Hereford,2023-02-27T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
751733,Linden Lea - Hereford,2023-02-27T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.03
751733,Linden Lea - Hereford,2023-02-27T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-02-27T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
751733,Linden Lea - Hereford,2023-02-27T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
751733,Linden Lea - Hereford,2023-02-27T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
751733,Linden Lea - Hereford,2023-02-27T21:00:00.000+00:00,transformer,,Temperature,C,16.5
751733,Linden Lea - Hereford,2023-02-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-02-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
751733,Linden Lea - Hereford,2023-02-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-02-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
751733,Linden Lea - Hereford,2023-02-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-02-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
751733,Linden Lea - Hereford,2023-02-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
751733,Linden Lea - Hereford,2023-02-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-02-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-02-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.26
751733,Linden Lea - Hereford,2023-02-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.59
751733,Linden Lea - Hereford,2023-02-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.2
751733,Linden Lea - Hereford,2023-02-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,93.5
751733,Linden Lea - Hereford,2023-02-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
751733,Linden Lea - Hereford,2023-02-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
751733,Linden Lea - Hereford,2023-02-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
751733,Linden Lea - Hereford,2023-02-27T21:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-27T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-02-27T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-02-27T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-02-27T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
751733,Linden Lea - Hereford,2023-02-27T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.63
751733,Linden Lea - Hereford,2023-02-27T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.49
751733,Linden Lea - Hereford,2023-02-27T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
751733,Linden Lea - Hereford,2023-02-27T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-02-27T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
751733,Linden Lea - Hereford,2023-02-27T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
751733,Linden Lea - Hereford,2023-02-27T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-02-27T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-02-27T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-02-27T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.64
751733,Linden Lea - Hereford,2023-02-27T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
751733,Linden Lea - Hereford,2023-02-27T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.67
751733,Linden Lea - Hereford,2023-02-27T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-02-27T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
751733,Linden Lea - Hereford,2023-02-27T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-02-27T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
751733,Linden Lea - Hereford,2023-02-27T20:50:00.000+00:00,transformer,,Temperature,C,16.6
751733,Linden Lea - Hereford,2023-02-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-02-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
751733,Linden Lea - Hereford,2023-02-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-02-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
751733,Linden Lea - Hereford,2023-02-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-02-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
751733,Linden Lea - Hereford,2023-02-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-02-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
751733,Linden Lea - Hereford,2023-02-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-02-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.31
751733,Linden Lea - Hereford,2023-02-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.37
751733,Linden Lea - Hereford,2023-02-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.16
751733,Linden Lea - Hereford,2023-02-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
751733,Linden Lea - Hereford,2023-02-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
751733,Linden Lea - Hereford,2023-02-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
751733,Linden Lea - Hereford,2023-02-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
751733,Linden Lea - Hereford,2023-02-27T20:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-27T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-02-27T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-02-27T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
751733,Linden Lea - Hereford,2023-02-27T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
751733,Linden Lea - Hereford,2023-02-27T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.24
751733,Linden Lea - Hereford,2023-02-27T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
751733,Linden Lea - Hereford,2023-02-27T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-02-27T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-02-27T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
751733,Linden Lea - Hereford,2023-02-27T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
751733,Linden Lea - Hereford,2023-02-27T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
751733,Linden Lea - Hereford,2023-02-27T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-02-27T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
751733,Linden Lea - Hereford,2023-02-27T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.8
751733,Linden Lea - Hereford,2023-02-27T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.14
751733,Linden Lea - Hereford,2023-02-27T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.94
751733,Linden Lea - Hereford,2023-02-27T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-02-27T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
751733,Linden Lea - Hereford,2023-02-27T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
751733,Linden Lea - Hereford,2023-02-27T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
751733,Linden Lea - Hereford,2023-02-27T20:40:00.000+00:00,transformer,,Temperature,C,16.7
751733,Linden Lea - Hereford,2023-02-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-02-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
751733,Linden Lea - Hereford,2023-02-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-02-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
751733,Linden Lea - Hereford,2023-02-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-02-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
751733,Linden Lea - Hereford,2023-02-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-02-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-02-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-02-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.48
751733,Linden Lea - Hereford,2023-02-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.38
751733,Linden Lea - Hereford,2023-02-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.32
751733,Linden Lea - Hereford,2023-02-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
751733,Linden Lea - Hereford,2023-02-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
751733,Linden Lea - Hereford,2023-02-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
751733,Linden Lea - Hereford,2023-02-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
751733,Linden Lea - Hereford,2023-02-27T20:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-27T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-02-27T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-02-27T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-02-27T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
751733,Linden Lea - Hereford,2023-02-27T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.49
751733,Linden Lea - Hereford,2023-02-27T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.96
751733,Linden Lea - Hereford,2023-02-27T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-02-27T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-02-27T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
751733,Linden Lea - Hereford,2023-02-27T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
751733,Linden Lea - Hereford,2023-02-27T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-02-27T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-02-27T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-02-27T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
751733,Linden Lea - Hereford,2023-02-27T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.92
751733,Linden Lea - Hereford,2023-02-27T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.67
751733,Linden Lea - Hereford,2023-02-27T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-02-27T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-02-27T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
751733,Linden Lea - Hereford,2023-02-27T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-02-27T20:30:00.000+00:00,transformer,,Temperature,C,16.6
751733,Linden Lea - Hereford,2023-02-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-02-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
751733,Linden Lea - Hereford,2023-02-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-02-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
751733,Linden Lea - Hereford,2023-02-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-02-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
751733,Linden Lea - Hereford,2023-02-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-02-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-02-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
751733,Linden Lea - Hereford,2023-02-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.88
751733,Linden Lea - Hereford,2023-02-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.41
751733,Linden Lea - Hereford,2023-02-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.63
751733,Linden Lea - Hereford,2023-02-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
751733,Linden Lea - Hereford,2023-02-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
751733,Linden Lea - Hereford,2023-02-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
751733,Linden Lea - Hereford,2023-02-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
751733,Linden Lea - Hereford,2023-02-27T20:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-27T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-02-27T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-02-27T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-02-27T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
751733,Linden Lea - Hereford,2023-02-27T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
751733,Linden Lea - Hereford,2023-02-27T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.76
751733,Linden Lea - Hereford,2023-02-27T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
751733,Linden Lea - Hereford,2023-02-27T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-02-27T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-02-27T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
751733,Linden Lea - Hereford,2023-02-27T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-02-27T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-02-27T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-02-27T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
751733,Linden Lea - Hereford,2023-02-27T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
751733,Linden Lea - Hereford,2023-02-27T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
751733,Linden Lea - Hereford,2023-02-27T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-02-27T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-02-27T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-02-27T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-02-27T20:20:00.000+00:00,transformer,,Temperature,C,16.7
751733,Linden Lea - Hereford,2023-02-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-02-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
751733,Linden Lea - Hereford,2023-02-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-02-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
751733,Linden Lea - Hereford,2023-02-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-02-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
751733,Linden Lea - Hereford,2023-02-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
751733,Linden Lea - Hereford,2023-02-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-02-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-02-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.56
751733,Linden Lea - Hereford,2023-02-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.47
751733,Linden Lea - Hereford,2023-02-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.1
751733,Linden Lea - Hereford,2023-02-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
751733,Linden Lea - Hereford,2023-02-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
751733,Linden Lea - Hereford,2023-02-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
751733,Linden Lea - Hereford,2023-02-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
751733,Linden Lea - Hereford,2023-02-27T20:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-27T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-02-27T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-02-27T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-02-27T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
751733,Linden Lea - Hereford,2023-02-27T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
751733,Linden Lea - Hereford,2023-02-27T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.12
751733,Linden Lea - Hereford,2023-02-27T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
751733,Linden Lea - Hereford,2023-02-27T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-02-27T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-02-27T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
751733,Linden Lea - Hereford,2023-02-27T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-02-27T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-02-27T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-02-27T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
751733,Linden Lea - Hereford,2023-02-27T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
751733,Linden Lea - Hereford,2023-02-27T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.13
751733,Linden Lea - Hereford,2023-02-27T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-02-27T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-02-27T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-02-27T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-02-27T20:10:00.000+00:00,transformer,,Temperature,C,16.8
751733,Linden Lea - Hereford,2023-02-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-02-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
751733,Linden Lea - Hereford,2023-02-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-02-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
751733,Linden Lea - Hereford,2023-02-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-02-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
751733,Linden Lea - Hereford,2023-02-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
751733,Linden Lea - Hereford,2023-02-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-02-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
751733,Linden Lea - Hereford,2023-02-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.65
751733,Linden Lea - Hereford,2023-02-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.54
751733,Linden Lea - Hereford,2023-02-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.25
751733,Linden Lea - Hereford,2023-02-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
751733,Linden Lea - Hereford,2023-02-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
751733,Linden Lea - Hereford,2023-02-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
751733,Linden Lea - Hereford,2023-02-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
751733,Linden Lea - Hereford,2023-02-27T20:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-27T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-02-27T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-02-27T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-02-27T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
751733,Linden Lea - Hereford,2023-02-27T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.56
751733,Linden Lea - Hereford,2023-02-27T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
751733,Linden Lea - Hereford,2023-02-27T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-02-27T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-02-27T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
751733,Linden Lea - Hereford,2023-02-27T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
751733,Linden Lea - Hereford,2023-02-27T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-02-27T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-02-27T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-02-27T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.23
751733,Linden Lea - Hereford,2023-02-27T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.79
751733,Linden Lea - Hereford,2023-02-27T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
751733,Linden Lea - Hereford,2023-02-27T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-02-27T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-02-27T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-02-27T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
751733,Linden Lea - Hereford,2023-02-27T20:00:00.000+00:00,transformer,,Temperature,C,16.8
751733,Linden Lea - Hereford,2023-02-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-02-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
751733,Linden Lea - Hereford,2023-02-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-02-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
751733,Linden Lea - Hereford,2023-02-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-02-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
751733,Linden Lea - Hereford,2023-02-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-02-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-02-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-02-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.74
751733,Linden Lea - Hereford,2023-02-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.36
751733,Linden Lea - Hereford,2023-02-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.69
751733,Linden Lea - Hereford,2023-02-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
751733,Linden Lea - Hereford,2023-02-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
751733,Linden Lea - Hereford,2023-02-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
751733,Linden Lea - Hereford,2023-02-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
751733,Linden Lea - Hereford,2023-02-27T20:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-27T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-02-27T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-02-27T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-02-27T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
751733,Linden Lea - Hereford,2023-02-27T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
751733,Linden Lea - Hereford,2023-02-27T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
751733,Linden Lea - Hereford,2023-02-27T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-02-27T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-02-27T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-02-27T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
751733,Linden Lea - Hereford,2023-02-27T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-02-27T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-02-27T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-02-27T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.23
751733,Linden Lea - Hereford,2023-02-27T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
751733,Linden Lea - Hereford,2023-02-27T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
751733,Linden Lea - Hereford,2023-02-27T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-02-27T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
751733,Linden Lea - Hereford,2023-02-27T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
751733,Linden Lea - Hereford,2023-02-27T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-02-27T19:50:00.000+00:00,transformer,,Temperature,C,16.9
751733,Linden Lea - Hereford,2023-02-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-02-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
751733,Linden Lea - Hereford,2023-02-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-02-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
751733,Linden Lea - Hereford,2023-02-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-02-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
751733,Linden Lea - Hereford,2023-02-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-02-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-02-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
751733,Linden Lea - Hereford,2023-02-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.87
751733,Linden Lea - Hereford,2023-02-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.54
751733,Linden Lea - Hereford,2023-02-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.74
751733,Linden Lea - Hereford,2023-02-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
751733,Linden Lea - Hereford,2023-02-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
751733,Linden Lea - Hereford,2023-02-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
751733,Linden Lea - Hereford,2023-02-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
751733,Linden Lea - Hereford,2023-02-27T19:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-27T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-02-27T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-02-27T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-02-27T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
751733,Linden Lea - Hereford,2023-02-27T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
751733,Linden Lea - Hereford,2023-02-27T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
751733,Linden Lea - Hereford,2023-02-27T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-02-27T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-02-27T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-02-27T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-02-27T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-02-27T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-02-27T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-02-27T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.09
751733,Linden Lea - Hereford,2023-02-27T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.42
751733,Linden Lea - Hereford,2023-02-27T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
751733,Linden Lea - Hereford,2023-02-27T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-02-27T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
751733,Linden Lea - Hereford,2023-02-27T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-02-27T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-02-27T19:40:00.000+00:00,transformer,,Temperature,C,17.0
751733,Linden Lea - Hereford,2023-02-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-02-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
751733,Linden Lea - Hereford,2023-02-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-02-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
751733,Linden Lea - Hereford,2023-02-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-02-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
751733,Linden Lea - Hereford,2023-02-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-02-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-02-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-02-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.1
751733,Linden Lea - Hereford,2023-02-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.75
751733,Linden Lea - Hereford,2023-02-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.99
751733,Linden Lea - Hereford,2023-02-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
751733,Linden Lea - Hereford,2023-02-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
751733,Linden Lea - Hereford,2023-02-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
751733,Linden Lea - Hereford,2023-02-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
751733,Linden Lea - Hereford,2023-02-27T19:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-27T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-02-27T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-02-27T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-02-27T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
751733,Linden Lea - Hereford,2023-02-27T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
751733,Linden Lea - Hereford,2023-02-27T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.96
751733,Linden Lea - Hereford,2023-02-27T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-02-27T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-02-27T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-02-27T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
751733,Linden Lea - Hereford,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
751733,Linden Lea - Hereford,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
751733,Linden Lea - Hereford,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.99
751733,Linden Lea - Hereford,2023-02-27T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
751733,Linden Lea - Hereford,2023-02-27T19:30:00.000+00:00,transformer,,Temperature,C,17.0
751733,Linden Lea - Hereford,2023-02-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-02-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
751733,Linden Lea - Hereford,2023-02-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-02-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
751733,Linden Lea - Hereford,2023-02-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-02-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
751733,Linden Lea - Hereford,2023-02-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-02-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-02-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-02-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.87
751733,Linden Lea - Hereford,2023-02-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.47
751733,Linden Lea - Hereford,2023-02-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.94
751733,Linden Lea - Hereford,2023-02-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
751733,Linden Lea - Hereford,2023-02-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
751733,Linden Lea - Hereford,2023-02-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
751733,Linden Lea - Hereford,2023-02-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
751733,Linden Lea - Hereford,2023-02-27T19:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-27T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-02-27T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-02-27T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-02-27T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
751733,Linden Lea - Hereford,2023-02-27T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.76
751733,Linden Lea - Hereford,2023-02-27T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.17
751733,Linden Lea - Hereford,2023-02-27T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
751733,Linden Lea - Hereford,2023-02-27T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-02-27T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-02-27T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
751733,Linden Lea - Hereford,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
751733,Linden Lea - Hereford,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
751733,Linden Lea - Hereford,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.22
751733,Linden Lea - Hereford,2023-02-27T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
751733,Linden Lea - Hereford,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
751733,Linden Lea - Hereford,2023-02-27T19:20:00.000+00:00,transformer,,Temperature,C,17.1
751733,Linden Lea - Hereford,2023-02-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-02-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
751733,Linden Lea - Hereford,2023-02-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-02-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
751733,Linden Lea - Hereford,2023-02-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-02-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
751733,Linden Lea - Hereford,2023-02-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-02-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-02-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-02-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.69
751733,Linden Lea - Hereford,2023-02-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.27
751733,Linden Lea - Hereford,2023-02-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.38
751733,Linden Lea - Hereford,2023-02-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
751733,Linden Lea - Hereford,2023-02-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
751733,Linden Lea - Hereford,2023-02-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
