Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
751733,Linden Lea - Hereford,2023-02-27T19:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-27T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-02-27T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-02-27T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
751733,Linden Lea - Hereford,2023-02-27T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
751733,Linden Lea - Hereford,2023-02-27T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.09
751733,Linden Lea - Hereford,2023-02-27T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.18
751733,Linden Lea - Hereford,2023-02-27T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
751733,Linden Lea - Hereford,2023-02-27T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-02-27T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
751733,Linden Lea - Hereford,2023-02-27T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
751733,Linden Lea - Hereford,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
751733,Linden Lea - Hereford,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.43
751733,Linden Lea - Hereford,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
751733,Linden Lea - Hereford,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.49
751733,Linden Lea - Hereford,2023-02-27T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
751733,Linden Lea - Hereford,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
751733,Linden Lea - Hereford,2023-02-27T19:10:00.000+00:00,transformer,,Temperature,C,17.2
751733,Linden Lea - Hereford,2023-02-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-02-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
751733,Linden Lea - Hereford,2023-02-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-02-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
751733,Linden Lea - Hereford,2023-02-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-02-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
751733,Linden Lea - Hereford,2023-02-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-02-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-02-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-02-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.14
751733,Linden Lea - Hereford,2023-02-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.73
751733,Linden Lea - Hereford,2023-02-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.67
751733,Linden Lea - Hereford,2023-02-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
751733,Linden Lea - Hereford,2023-02-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
751733,Linden Lea - Hereford,2023-02-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
751733,Linden Lea - Hereford,2023-02-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
751733,Linden Lea - Hereford,2023-02-27T19:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-27T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-02-27T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-02-27T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-02-27T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.73
751733,Linden Lea - Hereford,2023-02-27T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.06
751733,Linden Lea - Hereford,2023-02-27T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
751733,Linden Lea - Hereford,2023-02-27T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-02-27T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-02-27T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
751733,Linden Lea - Hereford,2023-02-27T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
751733,Linden Lea - Hereford,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
751733,Linden Lea - Hereford,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.48
751733,Linden Lea - Hereford,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
751733,Linden Lea - Hereford,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.84
751733,Linden Lea - Hereford,2023-02-27T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
751733,Linden Lea - Hereford,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
751733,Linden Lea - Hereford,2023-02-27T19:00:00.000+00:00,transformer,,Temperature,C,17.1
751733,Linden Lea - Hereford,2023-02-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-02-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
751733,Linden Lea - Hereford,2023-02-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-02-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
751733,Linden Lea - Hereford,2023-02-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-02-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
751733,Linden Lea - Hereford,2023-02-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-02-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
751733,Linden Lea - Hereford,2023-02-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
751733,Linden Lea - Hereford,2023-02-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.21
751733,Linden Lea - Hereford,2023-02-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.24
751733,Linden Lea - Hereford,2023-02-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.34
751733,Linden Lea - Hereford,2023-02-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
751733,Linden Lea - Hereford,2023-02-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
751733,Linden Lea - Hereford,2023-02-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
751733,Linden Lea - Hereford,2023-02-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
751733,Linden Lea - Hereford,2023-02-27T19:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-27T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-02-27T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.82
751733,Linden Lea - Hereford,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
751733,Linden Lea - Hereford,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.29
751733,Linden Lea - Hereford,2023-02-27T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-02-27T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
751733,Linden Lea - Hereford,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
751733,Linden Lea - Hereford,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
751733,Linden Lea - Hereford,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.37
751733,Linden Lea - Hereford,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
751733,Linden Lea - Hereford,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.27
751733,Linden Lea - Hereford,2023-02-27T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
751733,Linden Lea - Hereford,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
751733,Linden Lea - Hereford,2023-02-27T18:50:00.000+00:00,transformer,,Temperature,C,17.1
751733,Linden Lea - Hereford,2023-02-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-02-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
751733,Linden Lea - Hereford,2023-02-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-02-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
751733,Linden Lea - Hereford,2023-02-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
751733,Linden Lea - Hereford,2023-02-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
751733,Linden Lea - Hereford,2023-02-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-02-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-02-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.19
751733,Linden Lea - Hereford,2023-02-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.87
751733,Linden Lea - Hereford,2023-02-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.57
751733,Linden Lea - Hereford,2023-02-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
751733,Linden Lea - Hereford,2023-02-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
751733,Linden Lea - Hereford,2023-02-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
751733,Linden Lea - Hereford,2023-02-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
751733,Linden Lea - Hereford,2023-02-27T18:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.93
751733,Linden Lea - Hereford,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
751733,Linden Lea - Hereford,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.72
751733,Linden Lea - Hereford,2023-02-27T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
751733,Linden Lea - Hereford,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
751733,Linden Lea - Hereford,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.81
751733,Linden Lea - Hereford,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
751733,Linden Lea - Hereford,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.2
751733,Linden Lea - Hereford,2023-02-27T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
751733,Linden Lea - Hereford,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
751733,Linden Lea - Hereford,2023-02-27T18:40:00.000+00:00,transformer,,Temperature,C,17.0
751733,Linden Lea - Hereford,2023-02-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-02-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
751733,Linden Lea - Hereford,2023-02-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-02-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
751733,Linden Lea - Hereford,2023-02-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-02-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
751733,Linden Lea - Hereford,2023-02-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-02-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-02-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
751733,Linden Lea - Hereford,2023-02-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.75
751733,Linden Lea - Hereford,2023-02-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.74
751733,Linden Lea - Hereford,2023-02-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.91
751733,Linden Lea - Hereford,2023-02-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
751733,Linden Lea - Hereford,2023-02-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
751733,Linden Lea - Hereford,2023-02-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
751733,Linden Lea - Hereford,2023-02-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
751733,Linden Lea - Hereford,2023-02-27T18:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.91
751733,Linden Lea - Hereford,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
751733,Linden Lea - Hereford,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.62
751733,Linden Lea - Hereford,2023-02-27T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
751733,Linden Lea - Hereford,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
751733,Linden Lea - Hereford,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
751733,Linden Lea - Hereford,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.2
751733,Linden Lea - Hereford,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.7
751733,Linden Lea - Hereford,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.21
751733,Linden Lea - Hereford,2023-02-27T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
751733,Linden Lea - Hereford,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
751733,Linden Lea - Hereford,2023-02-27T18:30:00.000+00:00,transformer,,Temperature,C,16.9
751733,Linden Lea - Hereford,2023-02-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-02-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
751733,Linden Lea - Hereford,2023-02-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-02-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
751733,Linden Lea - Hereford,2023-02-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-02-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
751733,Linden Lea - Hereford,2023-02-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-02-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
751733,Linden Lea - Hereford,2023-02-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-02-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.11
751733,Linden Lea - Hereford,2023-02-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.97
751733,Linden Lea - Hereford,2023-02-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.83
751733,Linden Lea - Hereford,2023-02-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
751733,Linden Lea - Hereford,2023-02-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
751733,Linden Lea - Hereford,2023-02-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
751733,Linden Lea - Hereford,2023-02-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
751733,Linden Lea - Hereford,2023-02-27T18:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
751733,Linden Lea - Hereford,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.13
751733,Linden Lea - Hereford,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
751733,Linden Lea - Hereford,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.73
751733,Linden Lea - Hereford,2023-02-27T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
751733,Linden Lea - Hereford,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
751733,Linden Lea - Hereford,2023-02-27T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
751733,Linden Lea - Hereford,2023-02-27T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-02-27T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-02-27T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
751733,Linden Lea - Hereford,2023-02-27T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.03
751733,Linden Lea - Hereford,2023-02-27T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.67
751733,Linden Lea - Hereford,2023-02-27T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
751733,Linden Lea - Hereford,2023-02-27T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-02-27T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
751733,Linden Lea - Hereford,2023-02-27T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
751733,Linden Lea - Hereford,2023-02-27T18:20:00.000+00:00,transformer,,Temperature,C,16.9
751733,Linden Lea - Hereford,2023-02-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-02-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
751733,Linden Lea - Hereford,2023-02-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-02-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
751733,Linden Lea - Hereford,2023-02-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-02-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
751733,Linden Lea - Hereford,2023-02-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
751733,Linden Lea - Hereford,2023-02-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-02-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-02-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.07
751733,Linden Lea - Hereford,2023-02-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.46
751733,Linden Lea - Hereford,2023-02-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.4
751733,Linden Lea - Hereford,2023-02-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
751733,Linden Lea - Hereford,2023-02-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
751733,Linden Lea - Hereford,2023-02-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
751733,Linden Lea - Hereford,2023-02-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
751733,Linden Lea - Hereford,2023-02-27T18:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.45
751733,Linden Lea - Hereford,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
751733,Linden Lea - Hereford,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.02
751733,Linden Lea - Hereford,2023-02-27T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
751733,Linden Lea - Hereford,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
751733,Linden Lea - Hereford,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
751733,Linden Lea - Hereford,2023-02-27T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-02-27T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
751733,Linden Lea - Hereford,2023-02-27T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-02-27T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
751733,Linden Lea - Hereford,2023-02-27T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.31
751733,Linden Lea - Hereford,2023-02-27T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.87
751733,Linden Lea - Hereford,2023-02-27T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
751733,Linden Lea - Hereford,2023-02-27T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-02-27T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.6
751733,Linden Lea - Hereford,2023-02-27T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-02-27T18:10:00.000+00:00,transformer,,Temperature,C,16.8
751733,Linden Lea - Hereford,2023-02-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-02-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
751733,Linden Lea - Hereford,2023-02-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-02-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
751733,Linden Lea - Hereford,2023-02-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-02-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
751733,Linden Lea - Hereford,2023-02-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-02-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
751733,Linden Lea - Hereford,2023-02-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
751733,Linden Lea - Hereford,2023-02-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.01
751733,Linden Lea - Hereford,2023-02-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.38
751733,Linden Lea - Hereford,2023-02-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.88
751733,Linden Lea - Hereford,2023-02-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
751733,Linden Lea - Hereford,2023-02-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
751733,Linden Lea - Hereford,2023-02-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
751733,Linden Lea - Hereford,2023-02-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
751733,Linden Lea - Hereford,2023-02-27T18:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.95
751733,Linden Lea - Hereford,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.45
751733,Linden Lea - Hereford,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.04
751733,Linden Lea - Hereford,2023-02-27T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
751733,Linden Lea - Hereford,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
751733,Linden Lea - Hereford,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
751733,Linden Lea - Hereford,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
751733,Linden Lea - Hereford,2023-02-27T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-02-27T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-02-27T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-02-27T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.6
751733,Linden Lea - Hereford,2023-02-27T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.93
751733,Linden Lea - Hereford,2023-02-27T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
751733,Linden Lea - Hereford,2023-02-27T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-02-27T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
751733,Linden Lea - Hereford,2023-02-27T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
751733,Linden Lea - Hereford,2023-02-27T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-02-27T18:00:00.000+00:00,transformer,,Temperature,C,16.7
751733,Linden Lea - Hereford,2023-02-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-02-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
751733,Linden Lea - Hereford,2023-02-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-02-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
751733,Linden Lea - Hereford,2023-02-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-02-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
751733,Linden Lea - Hereford,2023-02-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-02-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-02-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-02-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.55
751733,Linden Lea - Hereford,2023-02-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.38
751733,Linden Lea - Hereford,2023-02-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.72
751733,Linden Lea - Hereford,2023-02-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
751733,Linden Lea - Hereford,2023-02-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
751733,Linden Lea - Hereford,2023-02-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
751733,Linden Lea - Hereford,2023-02-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
751733,Linden Lea - Hereford,2023-02-27T18:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
751733,Linden Lea - Hereford,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
751733,Linden Lea - Hereford,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.39
751733,Linden Lea - Hereford,2023-02-27T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
751733,Linden Lea - Hereford,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
751733,Linden Lea - Hereford,2023-02-27T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-02-27T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
751733,Linden Lea - Hereford,2023-02-27T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-02-27T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.38
751733,Linden Lea - Hereford,2023-02-27T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.81
751733,Linden Lea - Hereford,2023-02-27T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.66
751733,Linden Lea - Hereford,2023-02-27T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
751733,Linden Lea - Hereford,2023-02-27T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
751733,Linden Lea - Hereford,2023-02-27T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.8
751733,Linden Lea - Hereford,2023-02-27T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
751733,Linden Lea - Hereford,2023-02-27T17:50:00.000+00:00,transformer,,Temperature,C,16.6
751733,Linden Lea - Hereford,2023-02-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-02-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
751733,Linden Lea - Hereford,2023-02-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-02-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
751733,Linden Lea - Hereford,2023-02-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-02-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
751733,Linden Lea - Hereford,2023-02-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-02-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
751733,Linden Lea - Hereford,2023-02-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-02-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.45
751733,Linden Lea - Hereford,2023-02-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.67
751733,Linden Lea - Hereford,2023-02-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.05
751733,Linden Lea - Hereford,2023-02-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
751733,Linden Lea - Hereford,2023-02-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
751733,Linden Lea - Hereford,2023-02-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
751733,Linden Lea - Hereford,2023-02-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
751733,Linden Lea - Hereford,2023-02-27T17:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
751733,Linden Lea - Hereford,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.07
751733,Linden Lea - Hereford,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
751733,Linden Lea - Hereford,2023-02-27T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
751733,Linden Lea - Hereford,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-02-27T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-02-27T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-02-27T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-02-27T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.18
751733,Linden Lea - Hereford,2023-02-27T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.72
751733,Linden Lea - Hereford,2023-02-27T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.09
751733,Linden Lea - Hereford,2023-02-27T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-02-27T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
751733,Linden Lea - Hereford,2023-02-27T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.4
751733,Linden Lea - Hereford,2023-02-27T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
751733,Linden Lea - Hereford,2023-02-27T17:40:00.000+00:00,transformer,,Temperature,C,16.5
751733,Linden Lea - Hereford,2023-02-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-02-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
751733,Linden Lea - Hereford,2023-02-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-02-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
751733,Linden Lea - Hereford,2023-02-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-02-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
751733,Linden Lea - Hereford,2023-02-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
751733,Linden Lea - Hereford,2023-02-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-02-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-02-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.11
751733,Linden Lea - Hereford,2023-02-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.78
751733,Linden Lea - Hereford,2023-02-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.37
751733,Linden Lea - Hereford,2023-02-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
751733,Linden Lea - Hereford,2023-02-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
751733,Linden Lea - Hereford,2023-02-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
751733,Linden Lea - Hereford,2023-02-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
751733,Linden Lea - Hereford,2023-02-27T17:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
751733,Linden Lea - Hereford,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
751733,Linden Lea - Hereford,2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.05
751733,Linden Lea - Hereford,2023-02-27T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.0
751733,Linden Lea - Hereford,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.4
751733,Linden Lea - Hereford,2023-02-27T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
751733,Linden Lea - Hereford,2023-02-27T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-02-27T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.59
751733,Linden Lea - Hereford,2023-02-27T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.86
751733,Linden Lea - Hereford,2023-02-27T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.49
751733,Linden Lea - Hereford,2023-02-27T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.28
751733,Linden Lea - Hereford,2023-02-27T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-02-27T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
751733,Linden Lea - Hereford,2023-02-27T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
751733,Linden Lea - Hereford,2023-02-27T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
751733,Linden Lea - Hereford,2023-02-27T17:30:00.000+00:00,transformer,,Temperature,C,16.4
751733,Linden Lea - Hereford,2023-02-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-02-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
751733,Linden Lea - Hereford,2023-02-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-02-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
751733,Linden Lea - Hereford,2023-02-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-02-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
751733,Linden Lea - Hereford,2023-02-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-02-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-02-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
751733,Linden Lea - Hereford,2023-02-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.2
751733,Linden Lea - Hereford,2023-02-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.83
751733,Linden Lea - Hereford,2023-02-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.33
751733,Linden Lea - Hereford,2023-02-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,96.3
751733,Linden Lea - Hereford,2023-02-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
751733,Linden Lea - Hereford,2023-02-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
751733,Linden Lea - Hereford,2023-02-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
751733,Linden Lea - Hereford,2023-02-27T17:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-27T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-02-27T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-02-27T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-02-27T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
751733,Linden Lea - Hereford,2023-02-27T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
751733,Linden Lea - Hereford,2023-02-27T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.13
751733,Linden Lea - Hereford,2023-02-27T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,97.1
751733,Linden Lea - Hereford,2023-02-27T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-02-27T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-02-27T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.8
751733,Linden Lea - Hereford,2023-02-27T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
751733,Linden Lea - Hereford,2023-02-27T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-02-27T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-02-27T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
751733,Linden Lea - Hereford,2023-02-27T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.57
751733,Linden Lea - Hereford,2023-02-27T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
751733,Linden Lea - Hereford,2023-02-27T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
751733,Linden Lea - Hereford,2023-02-27T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-02-27T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
751733,Linden Lea - Hereford,2023-02-27T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
751733,Linden Lea - Hereford,2023-02-27T17:20:00.000+00:00,transformer,,Temperature,C,16.3
751733,Linden Lea - Hereford,2023-02-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-02-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
751733,Linden Lea - Hereford,2023-02-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-02-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
751733,Linden Lea - Hereford,2023-02-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-02-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
751733,Linden Lea - Hereford,2023-02-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
751733,Linden Lea - Hereford,2023-02-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-02-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-02-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
751733,Linden Lea - Hereford,2023-02-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.75
751733,Linden Lea - Hereford,2023-02-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.72
751733,Linden Lea - Hereford,2023-02-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,107.7
751733,Linden Lea - Hereford,2023-02-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
751733,Linden Lea - Hereford,2023-02-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
751733,Linden Lea - Hereford,2023-02-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
751733,Linden Lea - Hereford,2023-02-27T17:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-27T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-02-27T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-02-27T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-02-27T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
751733,Linden Lea - Hereford,2023-02-27T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
751733,Linden Lea - Hereford,2023-02-27T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.74
751733,Linden Lea - Hereford,2023-02-27T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,95.9
751733,Linden Lea - Hereford,2023-02-27T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-02-27T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
751733,Linden Lea - Hereford,2023-02-27T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.6
751733,Linden Lea - Hereford,2023-02-27T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-02-27T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-02-27T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-02-27T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.15
751733,Linden Lea - Hereford,2023-02-27T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.59
751733,Linden Lea - Hereford,2023-02-27T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
751733,Linden Lea - Hereford,2023-02-27T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-02-27T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
751733,Linden Lea - Hereford,2023-02-27T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
751733,Linden Lea - Hereford,2023-02-27T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-02-27T17:10:00.000+00:00,transformer,,Temperature,C,16.1
751733,Linden Lea - Hereford,2023-02-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-02-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
751733,Linden Lea - Hereford,2023-02-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-02-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
751733,Linden Lea - Hereford,2023-02-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-02-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
751733,Linden Lea - Hereford,2023-02-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-02-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
751733,Linden Lea - Hereford,2023-02-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-02-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.87
751733,Linden Lea - Hereford,2023-02-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.4
751733,Linden Lea - Hereford,2023-02-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.33
751733,Linden Lea - Hereford,2023-02-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
751733,Linden Lea - Hereford,2023-02-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
751733,Linden Lea - Hereford,2023-02-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
751733,Linden Lea - Hereford,2023-02-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
751733,Linden Lea - Hereford,2023-02-27T17:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-27T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-02-27T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-02-27T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-02-27T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
751733,Linden Lea - Hereford,2023-02-27T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
751733,Linden Lea - Hereford,2023-02-27T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.32
751733,Linden Lea - Hereford,2023-02-27T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.7
751733,Linden Lea - Hereford,2023-02-27T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-02-27T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-02-27T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.6
