Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-27T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-02-27T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-02-27T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-02-27T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.95
751733,Linden Lea - Hereford,2023-02-27T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.05
751733,Linden Lea - Hereford,2023-02-27T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
751733,Linden Lea - Hereford,2023-02-27T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-02-27T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-02-27T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
751733,Linden Lea - Hereford,2023-02-27T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-02-27T17:00:00.000+00:00,transformer,,Temperature,C,16.1
751733,Linden Lea - Hereford,2023-02-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-02-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
751733,Linden Lea - Hereford,2023-02-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-02-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
751733,Linden Lea - Hereford,2023-02-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
751733,Linden Lea - Hereford,2023-02-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-02-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-02-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-02-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.63
751733,Linden Lea - Hereford,2023-02-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.32
751733,Linden Lea - Hereford,2023-02-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.91
751733,Linden Lea - Hereford,2023-02-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
751733,Linden Lea - Hereford,2023-02-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
751733,Linden Lea - Hereford,2023-02-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
751733,Linden Lea - Hereford,2023-02-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
751733,Linden Lea - Hereford,2023-02-27T17:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-27T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-02-27T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-02-27T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-02-27T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
751733,Linden Lea - Hereford,2023-02-27T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
751733,Linden Lea - Hereford,2023-02-27T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.2
751733,Linden Lea - Hereford,2023-02-27T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
751733,Linden Lea - Hereford,2023-02-27T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-02-27T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-02-27T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
751733,Linden Lea - Hereford,2023-02-27T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-02-27T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-02-27T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-02-27T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
751733,Linden Lea - Hereford,2023-02-27T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.43
751733,Linden Lea - Hereford,2023-02-27T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
751733,Linden Lea - Hereford,2023-02-27T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-02-27T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-02-27T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
751733,Linden Lea - Hereford,2023-02-27T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-02-27T16:50:00.000+00:00,transformer,,Temperature,C,16.1
751733,Linden Lea - Hereford,2023-02-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-02-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
751733,Linden Lea - Hereford,2023-02-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-02-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
751733,Linden Lea - Hereford,2023-02-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-02-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
751733,Linden Lea - Hereford,2023-02-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-02-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-02-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
751733,Linden Lea - Hereford,2023-02-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.08
751733,Linden Lea - Hereford,2023-02-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.37
751733,Linden Lea - Hereford,2023-02-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.07
751733,Linden Lea - Hereford,2023-02-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-02-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
751733,Linden Lea - Hereford,2023-02-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
751733,Linden Lea - Hereford,2023-02-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
751733,Linden Lea - Hereford,2023-02-27T16:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-27T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-02-27T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-02-27T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-02-27T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
751733,Linden Lea - Hereford,2023-02-27T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
751733,Linden Lea - Hereford,2023-02-27T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.13
751733,Linden Lea - Hereford,2023-02-27T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-02-27T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-02-27T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-02-27T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
751733,Linden Lea - Hereford,2023-02-27T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
751733,Linden Lea - Hereford,2023-02-27T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-02-27T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-02-27T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
751733,Linden Lea - Hereford,2023-02-27T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.77
751733,Linden Lea - Hereford,2023-02-27T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
751733,Linden Lea - Hereford,2023-02-27T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-02-27T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-02-27T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
751733,Linden Lea - Hereford,2023-02-27T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-02-27T16:40:00.000+00:00,transformer,,Temperature,C,16.1
751733,Linden Lea - Hereford,2023-02-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
751733,Linden Lea - Hereford,2023-02-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-02-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
751733,Linden Lea - Hereford,2023-02-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-02-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
751733,Linden Lea - Hereford,2023-02-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
751733,Linden Lea - Hereford,2023-02-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-02-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-02-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.37
751733,Linden Lea - Hereford,2023-02-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.47
751733,Linden Lea - Hereford,2023-02-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.23
751733,Linden Lea - Hereford,2023-02-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-02-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
751733,Linden Lea - Hereford,2023-02-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
751733,Linden Lea - Hereford,2023-02-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
751733,Linden Lea - Hereford,2023-02-27T16:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-27T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-02-27T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-02-27T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-02-27T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
751733,Linden Lea - Hereford,2023-02-27T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
751733,Linden Lea - Hereford,2023-02-27T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
751733,Linden Lea - Hereford,2023-02-27T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
751733,Linden Lea - Hereford,2023-02-27T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-02-27T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-02-27T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
751733,Linden Lea - Hereford,2023-02-27T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-02-27T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-02-27T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-02-27T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
751733,Linden Lea - Hereford,2023-02-27T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.32
751733,Linden Lea - Hereford,2023-02-27T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
751733,Linden Lea - Hereford,2023-02-27T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-02-27T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-02-27T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
751733,Linden Lea - Hereford,2023-02-27T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-02-27T16:30:00.000+00:00,transformer,,Temperature,C,16.0
751733,Linden Lea - Hereford,2023-02-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-02-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
751733,Linden Lea - Hereford,2023-02-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-02-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
751733,Linden Lea - Hereford,2023-02-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-02-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
751733,Linden Lea - Hereford,2023-02-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-02-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-02-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-02-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.36
751733,Linden Lea - Hereford,2023-02-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.3
751733,Linden Lea - Hereford,2023-02-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.45
751733,Linden Lea - Hereford,2023-02-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
751733,Linden Lea - Hereford,2023-02-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
751733,Linden Lea - Hereford,2023-02-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
751733,Linden Lea - Hereford,2023-02-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
751733,Linden Lea - Hereford,2023-02-27T16:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-27T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-02-27T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-02-27T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-02-27T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
751733,Linden Lea - Hereford,2023-02-27T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
751733,Linden Lea - Hereford,2023-02-27T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.42
751733,Linden Lea - Hereford,2023-02-27T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-02-27T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-02-27T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-02-27T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
751733,Linden Lea - Hereford,2023-02-27T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-02-27T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-02-27T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-02-27T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
751733,Linden Lea - Hereford,2023-02-27T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.04
751733,Linden Lea - Hereford,2023-02-27T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
751733,Linden Lea - Hereford,2023-02-27T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-02-27T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-02-27T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
751733,Linden Lea - Hereford,2023-02-27T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-02-27T16:20:00.000+00:00,transformer,,Temperature,C,16.1
751733,Linden Lea - Hereford,2023-02-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-02-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
751733,Linden Lea - Hereford,2023-02-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-02-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
751733,Linden Lea - Hereford,2023-02-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-02-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
751733,Linden Lea - Hereford,2023-02-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-02-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-02-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-02-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.04
751733,Linden Lea - Hereford,2023-02-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.94
751733,Linden Lea - Hereford,2023-02-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.93
751733,Linden Lea - Hereford,2023-02-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
751733,Linden Lea - Hereford,2023-02-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
751733,Linden Lea - Hereford,2023-02-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
751733,Linden Lea - Hereford,2023-02-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
751733,Linden Lea - Hereford,2023-02-27T16:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-27T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-02-27T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-02-27T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-02-27T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
751733,Linden Lea - Hereford,2023-02-27T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
751733,Linden Lea - Hereford,2023-02-27T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.5
751733,Linden Lea - Hereford,2023-02-27T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-02-27T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-02-27T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-02-27T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
751733,Linden Lea - Hereford,2023-02-27T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-02-27T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-02-27T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-02-27T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
751733,Linden Lea - Hereford,2023-02-27T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
751733,Linden Lea - Hereford,2023-02-27T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.73
751733,Linden Lea - Hereford,2023-02-27T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-02-27T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-02-27T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
751733,Linden Lea - Hereford,2023-02-27T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-02-27T16:10:00.000+00:00,transformer,,Temperature,C,16.2
751733,Linden Lea - Hereford,2023-02-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-02-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
751733,Linden Lea - Hereford,2023-02-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-02-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
751733,Linden Lea - Hereford,2023-02-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-02-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
751733,Linden Lea - Hereford,2023-02-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-02-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-02-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-02-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.68
751733,Linden Lea - Hereford,2023-02-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.79
751733,Linden Lea - Hereford,2023-02-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.23
751733,Linden Lea - Hereford,2023-02-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-02-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
751733,Linden Lea - Hereford,2023-02-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
751733,Linden Lea - Hereford,2023-02-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
751733,Linden Lea - Hereford,2023-02-27T16:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-27T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-02-27T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-02-27T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-02-27T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
751733,Linden Lea - Hereford,2023-02-27T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
751733,Linden Lea - Hereford,2023-02-27T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.3
751733,Linden Lea - Hereford,2023-02-27T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-02-27T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-02-27T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-02-27T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
751733,Linden Lea - Hereford,2023-02-27T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-02-27T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-02-27T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-02-27T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.67
751733,Linden Lea - Hereford,2023-02-27T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
751733,Linden Lea - Hereford,2023-02-27T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
751733,Linden Lea - Hereford,2023-02-27T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-02-27T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
751733,Linden Lea - Hereford,2023-02-27T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-02-27T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-02-27T16:00:00.000+00:00,transformer,,Temperature,C,16.3
751733,Linden Lea - Hereford,2023-02-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-02-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
751733,Linden Lea - Hereford,2023-02-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-02-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
751733,Linden Lea - Hereford,2023-02-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-02-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
751733,Linden Lea - Hereford,2023-02-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-02-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-02-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-02-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.57
751733,Linden Lea - Hereford,2023-02-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.75
751733,Linden Lea - Hereford,2023-02-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.58
751733,Linden Lea - Hereford,2023-02-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
751733,Linden Lea - Hereford,2023-02-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
751733,Linden Lea - Hereford,2023-02-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
751733,Linden Lea - Hereford,2023-02-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
751733,Linden Lea - Hereford,2023-02-27T16:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-27T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-02-27T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-02-27T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-02-27T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
751733,Linden Lea - Hereford,2023-02-27T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
751733,Linden Lea - Hereford,2023-02-27T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
751733,Linden Lea - Hereford,2023-02-27T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-02-27T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-02-27T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-02-27T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-02-27T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-02-27T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-02-27T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-02-27T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
751733,Linden Lea - Hereford,2023-02-27T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
751733,Linden Lea - Hereford,2023-02-27T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
751733,Linden Lea - Hereford,2023-02-27T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-02-27T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-02-27T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-02-27T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-02-27T15:50:00.000+00:00,transformer,,Temperature,C,16.4
751733,Linden Lea - Hereford,2023-02-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-02-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
751733,Linden Lea - Hereford,2023-02-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-02-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
751733,Linden Lea - Hereford,2023-02-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-02-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
751733,Linden Lea - Hereford,2023-02-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-02-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-02-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-02-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.67
751733,Linden Lea - Hereford,2023-02-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.44
751733,Linden Lea - Hereford,2023-02-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.14
751733,Linden Lea - Hereford,2023-02-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-02-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
751733,Linden Lea - Hereford,2023-02-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-02-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
751733,Linden Lea - Hereford,2023-02-27T15:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-27T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-02-27T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-02-27T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-02-27T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
751733,Linden Lea - Hereford,2023-02-27T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
751733,Linden Lea - Hereford,2023-02-27T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
751733,Linden Lea - Hereford,2023-02-27T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-02-27T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-02-27T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-02-27T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-02-27T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-02-27T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-02-27T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-02-27T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
751733,Linden Lea - Hereford,2023-02-27T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
751733,Linden Lea - Hereford,2023-02-27T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
751733,Linden Lea - Hereford,2023-02-27T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-02-27T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-02-27T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
751733,Linden Lea - Hereford,2023-02-27T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-02-27T15:40:00.000+00:00,transformer,,Temperature,C,16.3
751733,Linden Lea - Hereford,2023-02-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-02-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
751733,Linden Lea - Hereford,2023-02-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-02-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
751733,Linden Lea - Hereford,2023-02-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-02-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
751733,Linden Lea - Hereford,2023-02-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-02-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-02-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-02-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.72
751733,Linden Lea - Hereford,2023-02-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.69
751733,Linden Lea - Hereford,2023-02-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.24
751733,Linden Lea - Hereford,2023-02-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
751733,Linden Lea - Hereford,2023-02-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
751733,Linden Lea - Hereford,2023-02-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
751733,Linden Lea - Hereford,2023-02-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
751733,Linden Lea - Hereford,2023-02-27T15:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-27T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-02-27T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-02-27T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-02-27T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
751733,Linden Lea - Hereford,2023-02-27T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
751733,Linden Lea - Hereford,2023-02-27T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
751733,Linden Lea - Hereford,2023-02-27T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-02-27T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-02-27T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-02-27T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-02-27T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-02-27T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-02-27T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-02-27T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
751733,Linden Lea - Hereford,2023-02-27T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
751733,Linden Lea - Hereford,2023-02-27T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
751733,Linden Lea - Hereford,2023-02-27T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-02-27T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-02-27T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-02-27T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-02-27T15:30:00.000+00:00,transformer,,Temperature,C,16.2
751733,Linden Lea - Hereford,2023-02-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-02-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
751733,Linden Lea - Hereford,2023-02-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-02-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
751733,Linden Lea - Hereford,2023-02-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-02-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
751733,Linden Lea - Hereford,2023-02-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-02-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-02-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-02-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.97
751733,Linden Lea - Hereford,2023-02-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.22
751733,Linden Lea - Hereford,2023-02-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.81
751733,Linden Lea - Hereford,2023-02-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-02-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
751733,Linden Lea - Hereford,2023-02-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
751733,Linden Lea - Hereford,2023-02-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
751733,Linden Lea - Hereford,2023-02-27T15:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-27T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-02-27T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-02-27T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-02-27T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
751733,Linden Lea - Hereford,2023-02-27T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
751733,Linden Lea - Hereford,2023-02-27T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
751733,Linden Lea - Hereford,2023-02-27T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-02-27T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-02-27T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-02-27T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-02-27T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-02-27T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-02-27T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-02-27T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
751733,Linden Lea - Hereford,2023-02-27T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.76
751733,Linden Lea - Hereford,2023-02-27T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
751733,Linden Lea - Hereford,2023-02-27T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-02-27T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-02-27T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-02-27T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-02-27T15:20:00.000+00:00,transformer,,Temperature,C,16.1
751733,Linden Lea - Hereford,2023-02-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-02-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
751733,Linden Lea - Hereford,2023-02-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-02-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
751733,Linden Lea - Hereford,2023-02-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-02-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
751733,Linden Lea - Hereford,2023-02-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
751733,Linden Lea - Hereford,2023-02-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
751733,Linden Lea - Hereford,2023-02-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-02-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.76
751733,Linden Lea - Hereford,2023-02-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.54
751733,Linden Lea - Hereford,2023-02-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.36
751733,Linden Lea - Hereford,2023-02-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-02-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-02-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
751733,Linden Lea - Hereford,2023-02-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
751733,Linden Lea - Hereford,2023-02-27T15:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-27T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-02-27T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-02-27T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-02-27T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
751733,Linden Lea - Hereford,2023-02-27T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
751733,Linden Lea - Hereford,2023-02-27T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
751733,Linden Lea - Hereford,2023-02-27T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-02-27T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-02-27T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-02-27T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-02-27T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-02-27T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-02-27T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-02-27T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
751733,Linden Lea - Hereford,2023-02-27T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
751733,Linden Lea - Hereford,2023-02-27T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
751733,Linden Lea - Hereford,2023-02-27T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-02-27T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-02-27T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-02-27T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-02-27T15:10:00.000+00:00,transformer,,Temperature,C,16.2
751733,Linden Lea - Hereford,2023-02-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-02-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
751733,Linden Lea - Hereford,2023-02-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-02-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
751733,Linden Lea - Hereford,2023-02-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-02-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
751733,Linden Lea - Hereford,2023-02-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-02-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-02-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-02-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.71
751733,Linden Lea - Hereford,2023-02-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.24
751733,Linden Lea - Hereford,2023-02-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
751733,Linden Lea - Hereford,2023-02-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-02-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
751733,Linden Lea - Hereford,2023-02-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-02-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
751733,Linden Lea - Hereford,2023-02-27T15:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-27T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-02-27T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-02-27T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-02-27T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
751733,Linden Lea - Hereford,2023-02-27T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
751733,Linden Lea - Hereford,2023-02-27T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
751733,Linden Lea - Hereford,2023-02-27T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-02-27T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-02-27T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
751733,Linden Lea - Hereford,2023-02-27T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-02-27T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-02-27T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-02-27T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-02-27T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
751733,Linden Lea - Hereford,2023-02-27T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
751733,Linden Lea - Hereford,2023-02-27T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
751733,Linden Lea - Hereford,2023-02-27T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-02-27T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-02-27T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-02-27T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-02-27T15:00:00.000+00:00,transformer,,Temperature,C,16.3
751733,Linden Lea - Hereford,2023-02-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-02-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
751733,Linden Lea - Hereford,2023-02-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-02-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
751733,Linden Lea - Hereford,2023-02-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-02-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
751733,Linden Lea - Hereford,2023-02-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-02-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
751733,Linden Lea - Hereford,2023-02-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-02-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.29
751733,Linden Lea - Hereford,2023-02-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.89
751733,Linden Lea - Hereford,2023-02-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.31
751733,Linden Lea - Hereford,2023-02-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-02-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
751733,Linden Lea - Hereford,2023-02-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-02-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-02-27T15:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-27T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-02-27T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-02-27T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-02-27T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
751733,Linden Lea - Hereford,2023-02-27T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
751733,Linden Lea - Hereford,2023-02-27T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
751733,Linden Lea - Hereford,2023-02-27T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-02-27T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-02-27T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-02-27T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-02-27T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-02-27T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-02-27T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-02-27T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
751733,Linden Lea - Hereford,2023-02-27T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
751733,Linden Lea - Hereford,2023-02-27T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
751733,Linden Lea - Hereford,2023-02-27T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-02-27T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-02-27T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-02-27T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-02-27T14:50:00.000+00:00,transformer,,Temperature,C,16.3
751733,Linden Lea - Hereford,2023-02-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-02-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
