Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
751733,Linden Lea - Hereford,2023-02-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-02-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
751733,Linden Lea - Hereford,2023-02-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
751733,Linden Lea - Hereford,2023-02-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-02-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-02-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.66
751733,Linden Lea - Hereford,2023-02-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.55
751733,Linden Lea - Hereford,2023-02-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.18
751733,Linden Lea - Hereford,2023-02-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-02-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
751733,Linden Lea - Hereford,2023-02-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
751733,Linden Lea - Hereford,2023-02-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
751733,Linden Lea - Hereford,2023-02-27T08:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-27T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-02-27T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-02-27T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-02-27T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.22
751733,Linden Lea - Hereford,2023-02-27T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
751733,Linden Lea - Hereford,2023-02-27T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
751733,Linden Lea - Hereford,2023-02-27T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
751733,Linden Lea - Hereford,2023-02-27T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
751733,Linden Lea - Hereford,2023-02-27T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-02-27T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-02-27T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-02-27T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-02-27T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-02-27T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
751733,Linden Lea - Hereford,2023-02-27T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
751733,Linden Lea - Hereford,2023-02-27T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
751733,Linden Lea - Hereford,2023-02-27T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-02-27T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-02-27T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-02-27T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-02-27T08:00:00.000+00:00,transformer,,Temperature,C,12.7
751733,Linden Lea - Hereford,2023-02-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-02-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
751733,Linden Lea - Hereford,2023-02-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-02-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
751733,Linden Lea - Hereford,2023-02-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-02-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
751733,Linden Lea - Hereford,2023-02-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-02-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-02-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
751733,Linden Lea - Hereford,2023-02-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.85
751733,Linden Lea - Hereford,2023-02-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.68
751733,Linden Lea - Hereford,2023-02-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.28
751733,Linden Lea - Hereford,2023-02-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-02-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
751733,Linden Lea - Hereford,2023-02-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
751733,Linden Lea - Hereford,2023-02-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
751733,Linden Lea - Hereford,2023-02-27T08:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-27T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-02-27T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-02-27T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-02-27T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.93
751733,Linden Lea - Hereford,2023-02-27T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
751733,Linden Lea - Hereford,2023-02-27T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
751733,Linden Lea - Hereford,2023-02-27T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-02-27T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-02-27T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-02-27T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-02-27T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-02-27T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
751733,Linden Lea - Hereford,2023-02-27T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-02-27T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
751733,Linden Lea - Hereford,2023-02-27T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.94
751733,Linden Lea - Hereford,2023-02-27T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
751733,Linden Lea - Hereford,2023-02-27T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-02-27T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-02-27T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
751733,Linden Lea - Hereford,2023-02-27T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-02-27T07:50:00.000+00:00,transformer,,Temperature,C,12.6
751733,Linden Lea - Hereford,2023-02-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-02-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
751733,Linden Lea - Hereford,2023-02-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-02-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
751733,Linden Lea - Hereford,2023-02-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-02-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
751733,Linden Lea - Hereford,2023-02-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-02-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-02-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-02-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.12
751733,Linden Lea - Hereford,2023-02-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.62
751733,Linden Lea - Hereford,2023-02-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.09
751733,Linden Lea - Hereford,2023-02-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
751733,Linden Lea - Hereford,2023-02-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
751733,Linden Lea - Hereford,2023-02-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
751733,Linden Lea - Hereford,2023-02-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
751733,Linden Lea - Hereford,2023-02-27T07:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-27T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-02-27T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-02-27T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-02-27T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
751733,Linden Lea - Hereford,2023-02-27T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
751733,Linden Lea - Hereford,2023-02-27T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
751733,Linden Lea - Hereford,2023-02-27T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-02-27T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-02-27T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-02-27T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
751733,Linden Lea - Hereford,2023-02-27T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-02-27T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-02-27T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-02-27T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
751733,Linden Lea - Hereford,2023-02-27T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
751733,Linden Lea - Hereford,2023-02-27T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
751733,Linden Lea - Hereford,2023-02-27T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-02-27T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-02-27T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-02-27T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-02-27T07:40:00.000+00:00,transformer,,Temperature,C,12.5
751733,Linden Lea - Hereford,2023-02-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-02-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
751733,Linden Lea - Hereford,2023-02-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-02-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
751733,Linden Lea - Hereford,2023-02-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-02-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
751733,Linden Lea - Hereford,2023-02-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-02-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-02-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-02-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.75
751733,Linden Lea - Hereford,2023-02-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.43
751733,Linden Lea - Hereford,2023-02-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.88
751733,Linden Lea - Hereford,2023-02-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-02-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
751733,Linden Lea - Hereford,2023-02-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
751733,Linden Lea - Hereford,2023-02-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
751733,Linden Lea - Hereford,2023-02-27T07:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-27T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-02-27T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-02-27T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-02-27T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
751733,Linden Lea - Hereford,2023-02-27T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
751733,Linden Lea - Hereford,2023-02-27T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.24
751733,Linden Lea - Hereford,2023-02-27T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-02-27T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
751733,Linden Lea - Hereford,2023-02-27T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-02-27T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
751733,Linden Lea - Hereford,2023-02-27T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-02-27T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-02-27T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-02-27T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
751733,Linden Lea - Hereford,2023-02-27T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.13
751733,Linden Lea - Hereford,2023-02-27T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.76
751733,Linden Lea - Hereford,2023-02-27T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-02-27T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-02-27T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-02-27T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
751733,Linden Lea - Hereford,2023-02-27T07:30:00.000+00:00,transformer,,Temperature,C,12.5
751733,Linden Lea - Hereford,2023-02-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-02-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
751733,Linden Lea - Hereford,2023-02-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-02-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
751733,Linden Lea - Hereford,2023-02-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-02-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
751733,Linden Lea - Hereford,2023-02-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-02-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
751733,Linden Lea - Hereford,2023-02-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-02-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.13
751733,Linden Lea - Hereford,2023-02-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.48
751733,Linden Lea - Hereford,2023-02-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
751733,Linden Lea - Hereford,2023-02-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
751733,Linden Lea - Hereford,2023-02-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
751733,Linden Lea - Hereford,2023-02-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
751733,Linden Lea - Hereford,2023-02-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
751733,Linden Lea - Hereford,2023-02-27T07:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-27T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-02-27T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-02-27T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-02-27T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
751733,Linden Lea - Hereford,2023-02-27T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.7
751733,Linden Lea - Hereford,2023-02-27T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.49
751733,Linden Lea - Hereford,2023-02-27T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
751733,Linden Lea - Hereford,2023-02-27T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-02-27T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
751733,Linden Lea - Hereford,2023-02-27T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
751733,Linden Lea - Hereford,2023-02-27T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-02-27T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-02-27T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
751733,Linden Lea - Hereford,2023-02-27T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.06
751733,Linden Lea - Hereford,2023-02-27T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
751733,Linden Lea - Hereford,2023-02-27T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
751733,Linden Lea - Hereford,2023-02-27T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-02-27T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-02-27T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
751733,Linden Lea - Hereford,2023-02-27T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-02-27T07:20:00.000+00:00,transformer,,Temperature,C,12.4
751733,Linden Lea - Hereford,2023-02-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-02-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
751733,Linden Lea - Hereford,2023-02-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-02-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
751733,Linden Lea - Hereford,2023-02-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-02-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
751733,Linden Lea - Hereford,2023-02-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-02-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
751733,Linden Lea - Hereford,2023-02-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-02-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.98
751733,Linden Lea - Hereford,2023-02-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.33
751733,Linden Lea - Hereford,2023-02-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.62
751733,Linden Lea - Hereford,2023-02-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
751733,Linden Lea - Hereford,2023-02-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
751733,Linden Lea - Hereford,2023-02-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
751733,Linden Lea - Hereford,2023-02-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
751733,Linden Lea - Hereford,2023-02-27T07:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-27T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-02-27T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-02-27T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-02-27T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
751733,Linden Lea - Hereford,2023-02-27T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
751733,Linden Lea - Hereford,2023-02-27T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.4
751733,Linden Lea - Hereford,2023-02-27T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
751733,Linden Lea - Hereford,2023-02-27T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-02-27T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-02-27T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
751733,Linden Lea - Hereford,2023-02-27T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
751733,Linden Lea - Hereford,2023-02-27T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-02-27T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.93
751733,Linden Lea - Hereford,2023-02-27T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.91
751733,Linden Lea - Hereford,2023-02-27T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
751733,Linden Lea - Hereford,2023-02-27T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
751733,Linden Lea - Hereford,2023-02-27T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-02-27T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
751733,Linden Lea - Hereford,2023-02-27T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-02-27T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-02-27T07:10:00.000+00:00,transformer,,Temperature,C,12.4
751733,Linden Lea - Hereford,2023-02-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-02-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
751733,Linden Lea - Hereford,2023-02-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-02-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
751733,Linden Lea - Hereford,2023-02-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-02-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
751733,Linden Lea - Hereford,2023-02-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-02-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-02-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-02-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.17
751733,Linden Lea - Hereford,2023-02-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.7
751733,Linden Lea - Hereford,2023-02-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.78
751733,Linden Lea - Hereford,2023-02-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
751733,Linden Lea - Hereford,2023-02-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
751733,Linden Lea - Hereford,2023-02-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
751733,Linden Lea - Hereford,2023-02-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
751733,Linden Lea - Hereford,2023-02-27T07:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-27T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-02-27T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-02-27T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-02-27T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
751733,Linden Lea - Hereford,2023-02-27T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
751733,Linden Lea - Hereford,2023-02-27T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
751733,Linden Lea - Hereford,2023-02-27T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-02-27T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-02-27T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-02-27T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-02-27T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-02-27T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-02-27T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-02-27T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
751733,Linden Lea - Hereford,2023-02-27T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
751733,Linden Lea - Hereford,2023-02-27T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
751733,Linden Lea - Hereford,2023-02-27T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-02-27T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-02-27T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-02-27T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-02-27T07:00:00.000+00:00,transformer,,Temperature,C,12.4
751733,Linden Lea - Hereford,2023-02-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-02-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
751733,Linden Lea - Hereford,2023-02-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-02-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
751733,Linden Lea - Hereford,2023-02-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-02-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
751733,Linden Lea - Hereford,2023-02-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-02-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
751733,Linden Lea - Hereford,2023-02-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
751733,Linden Lea - Hereford,2023-02-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.69
751733,Linden Lea - Hereford,2023-02-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.77
751733,Linden Lea - Hereford,2023-02-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.69
751733,Linden Lea - Hereford,2023-02-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-02-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
751733,Linden Lea - Hereford,2023-02-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
751733,Linden Lea - Hereford,2023-02-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
751733,Linden Lea - Hereford,2023-02-27T07:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-27T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-02-27T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-02-27T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-02-27T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
751733,Linden Lea - Hereford,2023-02-27T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
751733,Linden Lea - Hereford,2023-02-27T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.03
751733,Linden Lea - Hereford,2023-02-27T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,92.7
751733,Linden Lea - Hereford,2023-02-27T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-02-27T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-02-27T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.8
751733,Linden Lea - Hereford,2023-02-27T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
751733,Linden Lea - Hereford,2023-02-27T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
751733,Linden Lea - Hereford,2023-02-27T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-02-27T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
751733,Linden Lea - Hereford,2023-02-27T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
751733,Linden Lea - Hereford,2023-02-27T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
751733,Linden Lea - Hereford,2023-02-27T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-02-27T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-02-27T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-02-27T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-02-27T06:50:00.000+00:00,transformer,,Temperature,C,12.3
751733,Linden Lea - Hereford,2023-02-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-02-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
751733,Linden Lea - Hereford,2023-02-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-02-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
751733,Linden Lea - Hereford,2023-02-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-02-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
751733,Linden Lea - Hereford,2023-02-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
751733,Linden Lea - Hereford,2023-02-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-02-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-02-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.01
751733,Linden Lea - Hereford,2023-02-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.52
751733,Linden Lea - Hereford,2023-02-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.52
751733,Linden Lea - Hereford,2023-02-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,107.1
751733,Linden Lea - Hereford,2023-02-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-02-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
751733,Linden Lea - Hereford,2023-02-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
751733,Linden Lea - Hereford,2023-02-27T06:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-27T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-02-27T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-02-27T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-02-27T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
751733,Linden Lea - Hereford,2023-02-27T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
751733,Linden Lea - Hereford,2023-02-27T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
751733,Linden Lea - Hereford,2023-02-27T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-02-27T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-02-27T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-02-27T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-02-27T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-02-27T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-02-27T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-02-27T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
751733,Linden Lea - Hereford,2023-02-27T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
751733,Linden Lea - Hereford,2023-02-27T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
751733,Linden Lea - Hereford,2023-02-27T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-02-27T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-02-27T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-02-27T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-02-27T06:40:00.000+00:00,transformer,,Temperature,C,12.2
751733,Linden Lea - Hereford,2023-02-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
751733,Linden Lea - Hereford,2023-02-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
751733,Linden Lea - Hereford,2023-02-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
751733,Linden Lea - Hereford,2023-02-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
751733,Linden Lea - Hereford,2023-02-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
751733,Linden Lea - Hereford,2023-02-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
751733,Linden Lea - Hereford,2023-02-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-02-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-02-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-02-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.96
751733,Linden Lea - Hereford,2023-02-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.7
751733,Linden Lea - Hereford,2023-02-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.49
751733,Linden Lea - Hereford,2023-02-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-02-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
751733,Linden Lea - Hereford,2023-02-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-02-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
751733,Linden Lea - Hereford,2023-02-27T06:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-27T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-02-27T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-02-27T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-02-27T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
751733,Linden Lea - Hereford,2023-02-27T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
751733,Linden Lea - Hereford,2023-02-27T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
751733,Linden Lea - Hereford,2023-02-27T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-02-27T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-02-27T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-02-27T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-02-27T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-02-27T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-02-27T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-02-27T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
751733,Linden Lea - Hereford,2023-02-27T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
751733,Linden Lea - Hereford,2023-02-27T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
751733,Linden Lea - Hereford,2023-02-27T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-02-27T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-02-27T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-02-27T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-02-27T06:30:00.000+00:00,transformer,,Temperature,C,12.1
751733,Linden Lea - Hereford,2023-02-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-02-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
751733,Linden Lea - Hereford,2023-02-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
751733,Linden Lea - Hereford,2023-02-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
751733,Linden Lea - Hereford,2023-02-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-02-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
751733,Linden Lea - Hereford,2023-02-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-02-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-02-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-02-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.55
751733,Linden Lea - Hereford,2023-02-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.85
751733,Linden Lea - Hereford,2023-02-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.12
751733,Linden Lea - Hereford,2023-02-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-02-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-02-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-02-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
751733,Linden Lea - Hereford,2023-02-27T06:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-27T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-02-27T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-02-27T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-02-27T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
751733,Linden Lea - Hereford,2023-02-27T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.23
751733,Linden Lea - Hereford,2023-02-27T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
751733,Linden Lea - Hereford,2023-02-27T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
751733,Linden Lea - Hereford,2023-02-27T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-02-27T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-02-27T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
751733,Linden Lea - Hereford,2023-02-27T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-02-27T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-02-27T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-02-27T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
751733,Linden Lea - Hereford,2023-02-27T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
751733,Linden Lea - Hereford,2023-02-27T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
751733,Linden Lea - Hereford,2023-02-27T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-02-27T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-02-27T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-02-27T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-02-27T06:20:00.000+00:00,transformer,,Temperature,C,12.1
751733,Linden Lea - Hereford,2023-02-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-02-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
751733,Linden Lea - Hereford,2023-02-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-02-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
751733,Linden Lea - Hereford,2023-02-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-02-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
751733,Linden Lea - Hereford,2023-02-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-02-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
751733,Linden Lea - Hereford,2023-02-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-02-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
751733,Linden Lea - Hereford,2023-02-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.12
751733,Linden Lea - Hereford,2023-02-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.46
751733,Linden Lea - Hereford,2023-02-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
751733,Linden Lea - Hereford,2023-02-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-02-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-02-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
751733,Linden Lea - Hereford,2023-02-27T06:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-27T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-02-27T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-02-27T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-02-27T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
751733,Linden Lea - Hereford,2023-02-27T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
751733,Linden Lea - Hereford,2023-02-27T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
751733,Linden Lea - Hereford,2023-02-27T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-02-27T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-02-27T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-02-27T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-02-27T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-02-27T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-02-27T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-02-27T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.22
751733,Linden Lea - Hereford,2023-02-27T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
751733,Linden Lea - Hereford,2023-02-27T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
751733,Linden Lea - Hereford,2023-02-27T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-02-27T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
751733,Linden Lea - Hereford,2023-02-27T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-02-27T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-02-27T06:10:00.000+00:00,transformer,,Temperature,C,12.0
751733,Linden Lea - Hereford,2023-02-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-02-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
751733,Linden Lea - Hereford,2023-02-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-02-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
751733,Linden Lea - Hereford,2023-02-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-02-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
751733,Linden Lea - Hereford,2023-02-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-02-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-02-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-02-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.35
751733,Linden Lea - Hereford,2023-02-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.2
751733,Linden Lea - Hereford,2023-02-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.17
751733,Linden Lea - Hereford,2023-02-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
751733,Linden Lea - Hereford,2023-02-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
751733,Linden Lea - Hereford,2023-02-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-02-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-02-27T06:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-27T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-02-27T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-02-27T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-02-27T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
751733,Linden Lea - Hereford,2023-02-27T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
751733,Linden Lea - Hereford,2023-02-27T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
751733,Linden Lea - Hereford,2023-02-27T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-02-27T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-02-27T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-02-27T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-02-27T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-02-27T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
751733,Linden Lea - Hereford,2023-02-27T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-02-27T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.27
751733,Linden Lea - Hereford,2023-02-27T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
751733,Linden Lea - Hereford,2023-02-27T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
751733,Linden Lea - Hereford,2023-02-27T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-02-27T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
751733,Linden Lea - Hereford,2023-02-27T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-02-27T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-02-27T06:00:00.000+00:00,transformer,,Temperature,C,12.0
751733,Linden Lea - Hereford,2023-02-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-02-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
751733,Linden Lea - Hereford,2023-02-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-02-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
751733,Linden Lea - Hereford,2023-02-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-02-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
751733,Linden Lea - Hereford,2023-02-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-02-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
751733,Linden Lea - Hereford,2023-02-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-02-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.48
751733,Linden Lea - Hereford,2023-02-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.61
751733,Linden Lea - Hereford,2023-02-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.4
751733,Linden Lea - Hereford,2023-02-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-02-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
751733,Linden Lea - Hereford,2023-02-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-02-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
