Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-27T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-02-27T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
751733,Linden Lea - Hereford,2023-02-27T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
751733,Linden Lea - Hereford,2023-02-27T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
751733,Linden Lea - Hereford,2023-02-27T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
751733,Linden Lea - Hereford,2023-02-27T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-02-27T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-02-27T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
751733,Linden Lea - Hereford,2023-02-27T03:40:00.000+00:00,transformer,,Temperature,C,12.1
751733,Linden Lea - Hereford,2023-02-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-02-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
751733,Linden Lea - Hereford,2023-02-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-02-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
751733,Linden Lea - Hereford,2023-02-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-02-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
751733,Linden Lea - Hereford,2023-02-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
751733,Linden Lea - Hereford,2023-02-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
751733,Linden Lea - Hereford,2023-02-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
751733,Linden Lea - Hereford,2023-02-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.49
751733,Linden Lea - Hereford,2023-02-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.13
751733,Linden Lea - Hereford,2023-02-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.4
751733,Linden Lea - Hereford,2023-02-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-02-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-02-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-02-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-02-27T03:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-27T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-02-27T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-02-27T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-02-27T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
751733,Linden Lea - Hereford,2023-02-27T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
751733,Linden Lea - Hereford,2023-02-27T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
751733,Linden Lea - Hereford,2023-02-27T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-02-27T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-02-27T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
751733,Linden Lea - Hereford,2023-02-27T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-02-27T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-02-27T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-02-27T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-02-27T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
751733,Linden Lea - Hereford,2023-02-27T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
751733,Linden Lea - Hereford,2023-02-27T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
751733,Linden Lea - Hereford,2023-02-27T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
751733,Linden Lea - Hereford,2023-02-27T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-02-27T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-02-27T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-02-27T03:30:00.000+00:00,transformer,,Temperature,C,12.1
751733,Linden Lea - Hereford,2023-02-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-02-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
751733,Linden Lea - Hereford,2023-02-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-02-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
751733,Linden Lea - Hereford,2023-02-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-02-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
751733,Linden Lea - Hereford,2023-02-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
751733,Linden Lea - Hereford,2023-02-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
751733,Linden Lea - Hereford,2023-02-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
751733,Linden Lea - Hereford,2023-02-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.58
751733,Linden Lea - Hereford,2023-02-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.18
751733,Linden Lea - Hereford,2023-02-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.65
751733,Linden Lea - Hereford,2023-02-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-02-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-02-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-02-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-02-27T03:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-27T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-02-27T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-02-27T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-02-27T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
751733,Linden Lea - Hereford,2023-02-27T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
751733,Linden Lea - Hereford,2023-02-27T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
751733,Linden Lea - Hereford,2023-02-27T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-02-27T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-02-27T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-02-27T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-02-27T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-02-27T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-02-27T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-02-27T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
751733,Linden Lea - Hereford,2023-02-27T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
751733,Linden Lea - Hereford,2023-02-27T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
751733,Linden Lea - Hereford,2023-02-27T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-02-27T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-02-27T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-02-27T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-02-27T03:20:00.000+00:00,transformer,,Temperature,C,12.2
751733,Linden Lea - Hereford,2023-02-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-02-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
751733,Linden Lea - Hereford,2023-02-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-02-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
751733,Linden Lea - Hereford,2023-02-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-02-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
751733,Linden Lea - Hereford,2023-02-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
751733,Linden Lea - Hereford,2023-02-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
751733,Linden Lea - Hereford,2023-02-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
751733,Linden Lea - Hereford,2023-02-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.6
751733,Linden Lea - Hereford,2023-02-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.26
751733,Linden Lea - Hereford,2023-02-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.84
751733,Linden Lea - Hereford,2023-02-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-02-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-02-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-02-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-02-27T03:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-27T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-02-27T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-02-27T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-02-27T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
751733,Linden Lea - Hereford,2023-02-27T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
751733,Linden Lea - Hereford,2023-02-27T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.35
751733,Linden Lea - Hereford,2023-02-27T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-02-27T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-02-27T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
751733,Linden Lea - Hereford,2023-02-27T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-02-27T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-02-27T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
751733,Linden Lea - Hereford,2023-02-27T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-02-27T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
751733,Linden Lea - Hereford,2023-02-27T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
751733,Linden Lea - Hereford,2023-02-27T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
751733,Linden Lea - Hereford,2023-02-27T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
751733,Linden Lea - Hereford,2023-02-27T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-02-27T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-02-27T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-02-27T03:10:00.000+00:00,transformer,,Temperature,C,12.3
751733,Linden Lea - Hereford,2023-02-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-02-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
751733,Linden Lea - Hereford,2023-02-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-02-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
751733,Linden Lea - Hereford,2023-02-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-02-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
751733,Linden Lea - Hereford,2023-02-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
751733,Linden Lea - Hereford,2023-02-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
751733,Linden Lea - Hereford,2023-02-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
751733,Linden Lea - Hereford,2023-02-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.76
751733,Linden Lea - Hereford,2023-02-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.78
751733,Linden Lea - Hereford,2023-02-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.88
751733,Linden Lea - Hereford,2023-02-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-02-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-02-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-02-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-02-27T03:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-27T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-02-27T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-02-27T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-02-27T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
751733,Linden Lea - Hereford,2023-02-27T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
751733,Linden Lea - Hereford,2023-02-27T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
751733,Linden Lea - Hereford,2023-02-27T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-02-27T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-02-27T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
751733,Linden Lea - Hereford,2023-02-27T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-02-27T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-02-27T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
751733,Linden Lea - Hereford,2023-02-27T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-02-27T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
751733,Linden Lea - Hereford,2023-02-27T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
751733,Linden Lea - Hereford,2023-02-27T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
751733,Linden Lea - Hereford,2023-02-27T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
751733,Linden Lea - Hereford,2023-02-27T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-02-27T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-02-27T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
751733,Linden Lea - Hereford,2023-02-27T03:00:00.000+00:00,transformer,,Temperature,C,12.4
751733,Linden Lea - Hereford,2023-02-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-02-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
751733,Linden Lea - Hereford,2023-02-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-02-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
751733,Linden Lea - Hereford,2023-02-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-02-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
751733,Linden Lea - Hereford,2023-02-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
751733,Linden Lea - Hereford,2023-02-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
751733,Linden Lea - Hereford,2023-02-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
751733,Linden Lea - Hereford,2023-02-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.81
751733,Linden Lea - Hereford,2023-02-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.13
751733,Linden Lea - Hereford,2023-02-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.37
751733,Linden Lea - Hereford,2023-02-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-02-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-02-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-02-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-02-27T03:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-27T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-02-27T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-02-27T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-02-27T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
751733,Linden Lea - Hereford,2023-02-27T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
751733,Linden Lea - Hereford,2023-02-27T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
751733,Linden Lea - Hereford,2023-02-27T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-02-27T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
751733,Linden Lea - Hereford,2023-02-27T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-02-27T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-02-27T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-02-27T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
751733,Linden Lea - Hereford,2023-02-27T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-02-27T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
751733,Linden Lea - Hereford,2023-02-27T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
751733,Linden Lea - Hereford,2023-02-27T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
751733,Linden Lea - Hereford,2023-02-27T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
751733,Linden Lea - Hereford,2023-02-27T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-02-27T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-02-27T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-02-27T02:50:00.000+00:00,transformer,,Temperature,C,12.6
751733,Linden Lea - Hereford,2023-02-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-02-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
751733,Linden Lea - Hereford,2023-02-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-02-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
751733,Linden Lea - Hereford,2023-02-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-02-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
751733,Linden Lea - Hereford,2023-02-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
751733,Linden Lea - Hereford,2023-02-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
751733,Linden Lea - Hereford,2023-02-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
751733,Linden Lea - Hereford,2023-02-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.33
751733,Linden Lea - Hereford,2023-02-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.48
751733,Linden Lea - Hereford,2023-02-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.15
751733,Linden Lea - Hereford,2023-02-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-02-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-02-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-02-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-02-27T02:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-27T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-02-27T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-02-27T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-02-27T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
751733,Linden Lea - Hereford,2023-02-27T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
751733,Linden Lea - Hereford,2023-02-27T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
751733,Linden Lea - Hereford,2023-02-27T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-02-27T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-02-27T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-02-27T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-02-27T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-02-27T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-02-27T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-02-27T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
751733,Linden Lea - Hereford,2023-02-27T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
751733,Linden Lea - Hereford,2023-02-27T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
751733,Linden Lea - Hereford,2023-02-27T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-02-27T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-02-27T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-02-27T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-02-27T02:40:00.000+00:00,transformer,,Temperature,C,12.6
751733,Linden Lea - Hereford,2023-02-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-02-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
751733,Linden Lea - Hereford,2023-02-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-02-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
751733,Linden Lea - Hereford,2023-02-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-02-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
751733,Linden Lea - Hereford,2023-02-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-02-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-02-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-02-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.01
751733,Linden Lea - Hereford,2023-02-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.78
751733,Linden Lea - Hereford,2023-02-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.91
751733,Linden Lea - Hereford,2023-02-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-02-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-02-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-02-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-02-27T02:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-27T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-02-27T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-02-27T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-02-27T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
751733,Linden Lea - Hereford,2023-02-27T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
751733,Linden Lea - Hereford,2023-02-27T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.55
751733,Linden Lea - Hereford,2023-02-27T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-02-27T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
751733,Linden Lea - Hereford,2023-02-27T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-02-27T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-02-27T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-02-27T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
751733,Linden Lea - Hereford,2023-02-27T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-02-27T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
751733,Linden Lea - Hereford,2023-02-27T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
751733,Linden Lea - Hereford,2023-02-27T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
751733,Linden Lea - Hereford,2023-02-27T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
751733,Linden Lea - Hereford,2023-02-27T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-02-27T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-02-27T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
751733,Linden Lea - Hereford,2023-02-27T02:30:00.000+00:00,transformer,,Temperature,C,12.6
751733,Linden Lea - Hereford,2023-02-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-02-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
751733,Linden Lea - Hereford,2023-02-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-02-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
751733,Linden Lea - Hereford,2023-02-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-02-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
751733,Linden Lea - Hereford,2023-02-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
751733,Linden Lea - Hereford,2023-02-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
751733,Linden Lea - Hereford,2023-02-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
751733,Linden Lea - Hereford,2023-02-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.15
751733,Linden Lea - Hereford,2023-02-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.35
751733,Linden Lea - Hereford,2023-02-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.53
751733,Linden Lea - Hereford,2023-02-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-02-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-02-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-02-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-02-27T02:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-27T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-02-27T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-02-27T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-02-27T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
751733,Linden Lea - Hereford,2023-02-27T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
751733,Linden Lea - Hereford,2023-02-27T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
751733,Linden Lea - Hereford,2023-02-27T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-02-27T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-02-27T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-02-27T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-02-27T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
751733,Linden Lea - Hereford,2023-02-27T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
751733,Linden Lea - Hereford,2023-02-27T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-02-27T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
751733,Linden Lea - Hereford,2023-02-27T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
751733,Linden Lea - Hereford,2023-02-27T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
751733,Linden Lea - Hereford,2023-02-27T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-02-27T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-02-27T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-02-27T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
751733,Linden Lea - Hereford,2023-02-27T02:20:00.000+00:00,transformer,,Temperature,C,12.6
751733,Linden Lea - Hereford,2023-02-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-02-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
751733,Linden Lea - Hereford,2023-02-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-02-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.47
751733,Linden Lea - Hereford,2023-02-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-02-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
751733,Linden Lea - Hereford,2023-02-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
751733,Linden Lea - Hereford,2023-02-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
751733,Linden Lea - Hereford,2023-02-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
751733,Linden Lea - Hereford,2023-02-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.37
751733,Linden Lea - Hereford,2023-02-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.31
751733,Linden Lea - Hereford,2023-02-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.14
751733,Linden Lea - Hereford,2023-02-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-02-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-02-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-02-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-02-27T02:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-27T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-02-27T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-02-27T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-02-27T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
751733,Linden Lea - Hereford,2023-02-27T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
751733,Linden Lea - Hereford,2023-02-27T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
751733,Linden Lea - Hereford,2023-02-27T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-02-27T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-02-27T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
751733,Linden Lea - Hereford,2023-02-27T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-02-27T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-02-27T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
751733,Linden Lea - Hereford,2023-02-27T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-02-27T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
751733,Linden Lea - Hereford,2023-02-27T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
751733,Linden Lea - Hereford,2023-02-27T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
751733,Linden Lea - Hereford,2023-02-27T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-02-27T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-02-27T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-02-27T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
751733,Linden Lea - Hereford,2023-02-27T02:10:00.000+00:00,transformer,,Temperature,C,12.6
751733,Linden Lea - Hereford,2023-02-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-02-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
751733,Linden Lea - Hereford,2023-02-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-02-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
751733,Linden Lea - Hereford,2023-02-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-02-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
751733,Linden Lea - Hereford,2023-02-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
751733,Linden Lea - Hereford,2023-02-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
751733,Linden Lea - Hereford,2023-02-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
751733,Linden Lea - Hereford,2023-02-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.19
751733,Linden Lea - Hereford,2023-02-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.04
751733,Linden Lea - Hereford,2023-02-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.48
751733,Linden Lea - Hereford,2023-02-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-02-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-02-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-02-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-02-27T02:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-27T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-02-27T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-02-27T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-02-27T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
751733,Linden Lea - Hereford,2023-02-27T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.98
751733,Linden Lea - Hereford,2023-02-27T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
751733,Linden Lea - Hereford,2023-02-27T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-02-27T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-02-27T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
751733,Linden Lea - Hereford,2023-02-27T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-02-27T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-02-27T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-02-27T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-02-27T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
751733,Linden Lea - Hereford,2023-02-27T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
751733,Linden Lea - Hereford,2023-02-27T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
751733,Linden Lea - Hereford,2023-02-27T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
751733,Linden Lea - Hereford,2023-02-27T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-02-27T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-02-27T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-02-27T02:00:00.000+00:00,transformer,,Temperature,C,12.6
751733,Linden Lea - Hereford,2023-02-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-02-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
751733,Linden Lea - Hereford,2023-02-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-02-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
751733,Linden Lea - Hereford,2023-02-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-02-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
751733,Linden Lea - Hereford,2023-02-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
751733,Linden Lea - Hereford,2023-02-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
751733,Linden Lea - Hereford,2023-02-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
751733,Linden Lea - Hereford,2023-02-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.48
751733,Linden Lea - Hereford,2023-02-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.27
751733,Linden Lea - Hereford,2023-02-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.45
751733,Linden Lea - Hereford,2023-02-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-02-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-02-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-02-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-02-27T02:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-27T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-02-27T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-02-27T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-02-27T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
751733,Linden Lea - Hereford,2023-02-27T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
751733,Linden Lea - Hereford,2023-02-27T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
751733,Linden Lea - Hereford,2023-02-27T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-02-27T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-02-27T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-02-27T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-02-27T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-02-27T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-02-27T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-02-27T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
751733,Linden Lea - Hereford,2023-02-27T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.55
751733,Linden Lea - Hereford,2023-02-27T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
751733,Linden Lea - Hereford,2023-02-27T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-02-27T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-02-27T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-02-27T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
751733,Linden Lea - Hereford,2023-02-27T01:50:00.000+00:00,transformer,,Temperature,C,12.6
751733,Linden Lea - Hereford,2023-02-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-02-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.55
751733,Linden Lea - Hereford,2023-02-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-02-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.4
751733,Linden Lea - Hereford,2023-02-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-02-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
751733,Linden Lea - Hereford,2023-02-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
751733,Linden Lea - Hereford,2023-02-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
751733,Linden Lea - Hereford,2023-02-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
751733,Linden Lea - Hereford,2023-02-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.63
751733,Linden Lea - Hereford,2023-02-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.58
751733,Linden Lea - Hereford,2023-02-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.07
751733,Linden Lea - Hereford,2023-02-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-02-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-02-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-02-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-02-27T01:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-27T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-02-27T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-02-27T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-02-27T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
751733,Linden Lea - Hereford,2023-02-27T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
751733,Linden Lea - Hereford,2023-02-27T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
751733,Linden Lea - Hereford,2023-02-27T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-02-27T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-02-27T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
751733,Linden Lea - Hereford,2023-02-27T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-02-27T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-02-27T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-02-27T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-02-27T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
751733,Linden Lea - Hereford,2023-02-27T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
751733,Linden Lea - Hereford,2023-02-27T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
751733,Linden Lea - Hereford,2023-02-27T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-02-27T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-02-27T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-02-27T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-02-27T01:40:00.000+00:00,transformer,,Temperature,C,12.6
751733,Linden Lea - Hereford,2023-02-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-02-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
751733,Linden Lea - Hereford,2023-02-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-02-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
751733,Linden Lea - Hereford,2023-02-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-02-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
751733,Linden Lea - Hereford,2023-02-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
751733,Linden Lea - Hereford,2023-02-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
751733,Linden Lea - Hereford,2023-02-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
751733,Linden Lea - Hereford,2023-02-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.37
751733,Linden Lea - Hereford,2023-02-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.47
751733,Linden Lea - Hereford,2023-02-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.84
751733,Linden Lea - Hereford,2023-02-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-02-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-02-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-02-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-02-27T01:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-27T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-02-27T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-02-27T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-02-27T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
751733,Linden Lea - Hereford,2023-02-27T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
751733,Linden Lea - Hereford,2023-02-27T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
751733,Linden Lea - Hereford,2023-02-27T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-02-27T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-02-27T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
751733,Linden Lea - Hereford,2023-02-27T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-02-27T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-02-27T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-02-27T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-02-27T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
751733,Linden Lea - Hereford,2023-02-27T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
751733,Linden Lea - Hereford,2023-02-27T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
751733,Linden Lea - Hereford,2023-02-27T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-02-27T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-02-27T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-02-27T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-02-27T01:30:00.000+00:00,transformer,,Temperature,C,12.6
751733,Linden Lea - Hereford,2023-02-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-02-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
751733,Linden Lea - Hereford,2023-02-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-02-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
