Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
751733,Linden Lea - Hereford,2023-02-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
751733,Linden Lea - Hereford,2023-02-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
751733,Linden Lea - Hereford,2023-02-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-02-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.61
751733,Linden Lea - Hereford,2023-02-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.25
751733,Linden Lea - Hereford,2023-02-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.18
751733,Linden Lea - Hereford,2023-02-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-02-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-02-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-02-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-02-27T01:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-27T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-02-27T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-02-27T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-02-27T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
751733,Linden Lea - Hereford,2023-02-27T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
751733,Linden Lea - Hereford,2023-02-27T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
751733,Linden Lea - Hereford,2023-02-27T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-02-27T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-02-27T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-02-27T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-02-27T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-02-27T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-02-27T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-02-27T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
751733,Linden Lea - Hereford,2023-02-27T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
751733,Linden Lea - Hereford,2023-02-27T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
751733,Linden Lea - Hereford,2023-02-27T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
751733,Linden Lea - Hereford,2023-02-27T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-02-27T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-02-27T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-02-27T01:20:00.000+00:00,transformer,,Temperature,C,12.6
751733,Linden Lea - Hereford,2023-02-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-02-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
751733,Linden Lea - Hereford,2023-02-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-02-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
751733,Linden Lea - Hereford,2023-02-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-02-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
751733,Linden Lea - Hereford,2023-02-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-02-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
751733,Linden Lea - Hereford,2023-02-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-02-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.72
751733,Linden Lea - Hereford,2023-02-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.11
751733,Linden Lea - Hereford,2023-02-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.92
751733,Linden Lea - Hereford,2023-02-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-02-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-02-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-02-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-02-27T01:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-27T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-02-27T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-02-27T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-02-27T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
751733,Linden Lea - Hereford,2023-02-27T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
751733,Linden Lea - Hereford,2023-02-27T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
751733,Linden Lea - Hereford,2023-02-27T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-02-27T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-02-27T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-02-27T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-02-27T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-02-27T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-02-27T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-02-27T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
751733,Linden Lea - Hereford,2023-02-27T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
751733,Linden Lea - Hereford,2023-02-27T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
751733,Linden Lea - Hereford,2023-02-27T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-02-27T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-02-27T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-02-27T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-02-27T01:10:00.000+00:00,transformer,,Temperature,C,12.6
751733,Linden Lea - Hereford,2023-02-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
751733,Linden Lea - Hereford,2023-02-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-02-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
751733,Linden Lea - Hereford,2023-02-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-02-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
751733,Linden Lea - Hereford,2023-02-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-02-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-02-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-02-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.5
751733,Linden Lea - Hereford,2023-02-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.26
751733,Linden Lea - Hereford,2023-02-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.64
751733,Linden Lea - Hereford,2023-02-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-02-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-02-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-02-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-02-27T01:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-27T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-02-27T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-02-27T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-02-27T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
751733,Linden Lea - Hereford,2023-02-27T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
751733,Linden Lea - Hereford,2023-02-27T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
751733,Linden Lea - Hereford,2023-02-27T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-02-27T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-02-27T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-02-27T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-02-27T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-02-27T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
751733,Linden Lea - Hereford,2023-02-27T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-02-27T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
751733,Linden Lea - Hereford,2023-02-27T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
751733,Linden Lea - Hereford,2023-02-27T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
751733,Linden Lea - Hereford,2023-02-27T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-02-27T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-02-27T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-02-27T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-02-27T01:00:00.000+00:00,transformer,,Temperature,C,12.6
751733,Linden Lea - Hereford,2023-02-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-02-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
751733,Linden Lea - Hereford,2023-02-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-02-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
751733,Linden Lea - Hereford,2023-02-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-02-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
751733,Linden Lea - Hereford,2023-02-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
751733,Linden Lea - Hereford,2023-02-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
751733,Linden Lea - Hereford,2023-02-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
751733,Linden Lea - Hereford,2023-02-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.67
751733,Linden Lea - Hereford,2023-02-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.11
751733,Linden Lea - Hereford,2023-02-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.57
751733,Linden Lea - Hereford,2023-02-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-02-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-02-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-02-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-02-27T01:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-27T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-02-27T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-02-27T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-02-27T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
751733,Linden Lea - Hereford,2023-02-27T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
751733,Linden Lea - Hereford,2023-02-27T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
751733,Linden Lea - Hereford,2023-02-27T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-02-27T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-02-27T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-02-27T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-02-27T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
751733,Linden Lea - Hereford,2023-02-27T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
751733,Linden Lea - Hereford,2023-02-27T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-02-27T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
751733,Linden Lea - Hereford,2023-02-27T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
751733,Linden Lea - Hereford,2023-02-27T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
751733,Linden Lea - Hereford,2023-02-27T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-02-27T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-02-27T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-02-27T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-02-27T00:50:00.000+00:00,transformer,,Temperature,C,12.7
751733,Linden Lea - Hereford,2023-02-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-02-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
751733,Linden Lea - Hereford,2023-02-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-02-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
751733,Linden Lea - Hereford,2023-02-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-02-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
751733,Linden Lea - Hereford,2023-02-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
751733,Linden Lea - Hereford,2023-02-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
751733,Linden Lea - Hereford,2023-02-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
751733,Linden Lea - Hereford,2023-02-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.24
751733,Linden Lea - Hereford,2023-02-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.68
751733,Linden Lea - Hereford,2023-02-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.25
751733,Linden Lea - Hereford,2023-02-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-02-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-02-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-02-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-02-27T00:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-27T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-02-27T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-02-27T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-02-27T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
751733,Linden Lea - Hereford,2023-02-27T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
751733,Linden Lea - Hereford,2023-02-27T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
751733,Linden Lea - Hereford,2023-02-27T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-02-27T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-02-27T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
751733,Linden Lea - Hereford,2023-02-27T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-02-27T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
751733,Linden Lea - Hereford,2023-02-27T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-02-27T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-02-27T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
751733,Linden Lea - Hereford,2023-02-27T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
751733,Linden Lea - Hereford,2023-02-27T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
751733,Linden Lea - Hereford,2023-02-27T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-02-27T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-02-27T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-02-27T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-02-27T00:40:00.000+00:00,transformer,,Temperature,C,12.9
751733,Linden Lea - Hereford,2023-02-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-02-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
751733,Linden Lea - Hereford,2023-02-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-02-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
751733,Linden Lea - Hereford,2023-02-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-02-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
751733,Linden Lea - Hereford,2023-02-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
751733,Linden Lea - Hereford,2023-02-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
751733,Linden Lea - Hereford,2023-02-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-02-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.86
751733,Linden Lea - Hereford,2023-02-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.13
751733,Linden Lea - Hereford,2023-02-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.06
751733,Linden Lea - Hereford,2023-02-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-02-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-02-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-02-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-02-27T00:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-27T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-02-27T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-02-27T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-02-27T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
751733,Linden Lea - Hereford,2023-02-27T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
751733,Linden Lea - Hereford,2023-02-27T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
751733,Linden Lea - Hereford,2023-02-27T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-02-27T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-02-27T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-02-27T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-02-27T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
751733,Linden Lea - Hereford,2023-02-27T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-02-27T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-02-27T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
751733,Linden Lea - Hereford,2023-02-27T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
751733,Linden Lea - Hereford,2023-02-27T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
751733,Linden Lea - Hereford,2023-02-27T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-02-27T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-02-27T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-02-27T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-02-27T00:30:00.000+00:00,transformer,,Temperature,C,13.0
751733,Linden Lea - Hereford,2023-02-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-02-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
751733,Linden Lea - Hereford,2023-02-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-02-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
751733,Linden Lea - Hereford,2023-02-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-02-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
751733,Linden Lea - Hereford,2023-02-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
751733,Linden Lea - Hereford,2023-02-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
751733,Linden Lea - Hereford,2023-02-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-02-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.58
751733,Linden Lea - Hereford,2023-02-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.26
751733,Linden Lea - Hereford,2023-02-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.74
751733,Linden Lea - Hereford,2023-02-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-02-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-02-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-02-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-02-27T00:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-27T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-02-27T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-02-27T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-02-27T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
751733,Linden Lea - Hereford,2023-02-27T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
751733,Linden Lea - Hereford,2023-02-27T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.65
751733,Linden Lea - Hereford,2023-02-27T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-02-27T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-02-27T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
751733,Linden Lea - Hereford,2023-02-27T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-02-27T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-02-27T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-02-27T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-02-27T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
751733,Linden Lea - Hereford,2023-02-27T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
751733,Linden Lea - Hereford,2023-02-27T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
751733,Linden Lea - Hereford,2023-02-27T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-02-27T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-02-27T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-02-27T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-02-27T00:20:00.000+00:00,transformer,,Temperature,C,13.1
751733,Linden Lea - Hereford,2023-02-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-02-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
751733,Linden Lea - Hereford,2023-02-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-02-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
751733,Linden Lea - Hereford,2023-02-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-02-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
751733,Linden Lea - Hereford,2023-02-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
751733,Linden Lea - Hereford,2023-02-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
751733,Linden Lea - Hereford,2023-02-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
751733,Linden Lea - Hereford,2023-02-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.19
751733,Linden Lea - Hereford,2023-02-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.27
751733,Linden Lea - Hereford,2023-02-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.34
751733,Linden Lea - Hereford,2023-02-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-02-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-02-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-02-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
751733,Linden Lea - Hereford,2023-02-27T00:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-27T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-02-27T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-02-27T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-02-27T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
751733,Linden Lea - Hereford,2023-02-27T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
751733,Linden Lea - Hereford,2023-02-27T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
751733,Linden Lea - Hereford,2023-02-27T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-02-27T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-02-27T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
751733,Linden Lea - Hereford,2023-02-27T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-02-27T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-02-27T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-02-27T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-02-27T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
751733,Linden Lea - Hereford,2023-02-27T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
751733,Linden Lea - Hereford,2023-02-27T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
751733,Linden Lea - Hereford,2023-02-27T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-02-27T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-02-27T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-02-27T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-02-27T00:10:00.000+00:00,transformer,,Temperature,C,13.3
751733,Linden Lea - Hereford,2023-02-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-02-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
751733,Linden Lea - Hereford,2023-02-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-02-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
751733,Linden Lea - Hereford,2023-02-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-02-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
751733,Linden Lea - Hereford,2023-02-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-02-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-02-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-02-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.26
751733,Linden Lea - Hereford,2023-02-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.24
751733,Linden Lea - Hereford,2023-02-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.13
751733,Linden Lea - Hereford,2023-02-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-02-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-02-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-02-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-02-27T00:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-27T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-02-27T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-02-27T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-02-27T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
751733,Linden Lea - Hereford,2023-02-27T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
751733,Linden Lea - Hereford,2023-02-27T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
751733,Linden Lea - Hereford,2023-02-27T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-02-27T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-02-27T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-02-27T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-02-27T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-02-27T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
751733,Linden Lea - Hereford,2023-02-27T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-02-27T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
751733,Linden Lea - Hereford,2023-02-27T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
751733,Linden Lea - Hereford,2023-02-27T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
751733,Linden Lea - Hereford,2023-02-27T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-02-27T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-02-27T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-02-27T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-02-27T00:00:00.000+00:00,transformer,,Temperature,C,13.4
751733,Linden Lea - Hereford,2023-02-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-02-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
751733,Linden Lea - Hereford,2023-02-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-02-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.97
751733,Linden Lea - Hereford,2023-02-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-02-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
751733,Linden Lea - Hereford,2023-02-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
751733,Linden Lea - Hereford,2023-02-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
751733,Linden Lea - Hereford,2023-02-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
751733,Linden Lea - Hereford,2023-02-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.71
751733,Linden Lea - Hereford,2023-02-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.25
751733,Linden Lea - Hereford,2023-02-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.42
751733,Linden Lea - Hereford,2023-02-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-02-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-02-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-02-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-02-27T00:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-28T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-02-28T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-02-28T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-02-28T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
751733,Linden Lea - Hereford,2023-02-28T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
751733,Linden Lea - Hereford,2023-02-28T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
751733,Linden Lea - Hereford,2023-02-28T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-02-28T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-02-28T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-02-28T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-02-28T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-02-28T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
751733,Linden Lea - Hereford,2023-02-28T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-02-28T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
751733,Linden Lea - Hereford,2023-02-28T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
751733,Linden Lea - Hereford,2023-02-28T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
751733,Linden Lea - Hereford,2023-02-28T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-02-28T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-02-28T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-02-28T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-02-28T23:50:00.000+00:00,transformer,,Temperature,C,16.3
751733,Linden Lea - Hereford,2023-02-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
751733,Linden Lea - Hereford,2023-02-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.15
751733,Linden Lea - Hereford,2023-02-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-02-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.23
751733,Linden Lea - Hereford,2023-02-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-02-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
751733,Linden Lea - Hereford,2023-02-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
751733,Linden Lea - Hereford,2023-02-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
751733,Linden Lea - Hereford,2023-02-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
751733,Linden Lea - Hereford,2023-02-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.83
751733,Linden Lea - Hereford,2023-02-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.79
751733,Linden Lea - Hereford,2023-02-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.22
751733,Linden Lea - Hereford,2023-02-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-02-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-02-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
751733,Linden Lea - Hereford,2023-02-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-02-28T23:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-28T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-02-28T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-02-28T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-02-28T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
751733,Linden Lea - Hereford,2023-02-28T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
751733,Linden Lea - Hereford,2023-02-28T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
751733,Linden Lea - Hereford,2023-02-28T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-02-28T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-02-28T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-02-28T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-02-28T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-02-28T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-02-28T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-02-28T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
751733,Linden Lea - Hereford,2023-02-28T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
751733,Linden Lea - Hereford,2023-02-28T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
751733,Linden Lea - Hereford,2023-02-28T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-02-28T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-02-28T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-02-28T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-02-28T23:40:00.000+00:00,transformer,,Temperature,C,16.4
751733,Linden Lea - Hereford,2023-02-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
751733,Linden Lea - Hereford,2023-02-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.72
751733,Linden Lea - Hereford,2023-02-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
751733,Linden Lea - Hereford,2023-02-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.71
751733,Linden Lea - Hereford,2023-02-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-02-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
751733,Linden Lea - Hereford,2023-02-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
751733,Linden Lea - Hereford,2023-02-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
751733,Linden Lea - Hereford,2023-02-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
751733,Linden Lea - Hereford,2023-02-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.86
751733,Linden Lea - Hereford,2023-02-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.33
751733,Linden Lea - Hereford,2023-02-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.98
751733,Linden Lea - Hereford,2023-02-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-02-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-02-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-02-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-02-28T23:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-28T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-02-28T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-02-28T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-02-28T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
751733,Linden Lea - Hereford,2023-02-28T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
751733,Linden Lea - Hereford,2023-02-28T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
751733,Linden Lea - Hereford,2023-02-28T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-02-28T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-02-28T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-02-28T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-02-28T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
751733,Linden Lea - Hereford,2023-02-28T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-02-28T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-02-28T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
751733,Linden Lea - Hereford,2023-02-28T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
751733,Linden Lea - Hereford,2023-02-28T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
751733,Linden Lea - Hereford,2023-02-28T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-02-28T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-02-28T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-02-28T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-02-28T23:30:00.000+00:00,transformer,,Temperature,C,16.4
751733,Linden Lea - Hereford,2023-02-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
751733,Linden Lea - Hereford,2023-02-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.15
751733,Linden Lea - Hereford,2023-02-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
751733,Linden Lea - Hereford,2023-02-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
751733,Linden Lea - Hereford,2023-02-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-02-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
751733,Linden Lea - Hereford,2023-02-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
751733,Linden Lea - Hereford,2023-02-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
751733,Linden Lea - Hereford,2023-02-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-02-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.37
751733,Linden Lea - Hereford,2023-02-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.69
751733,Linden Lea - Hereford,2023-02-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.4
751733,Linden Lea - Hereford,2023-02-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-02-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-02-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
751733,Linden Lea - Hereford,2023-02-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-02-28T23:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-28T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-02-28T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-02-28T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-02-28T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
751733,Linden Lea - Hereford,2023-02-28T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
751733,Linden Lea - Hereford,2023-02-28T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
751733,Linden Lea - Hereford,2023-02-28T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-02-28T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-02-28T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-02-28T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-02-28T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-02-28T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-02-28T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-02-28T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
751733,Linden Lea - Hereford,2023-02-28T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
751733,Linden Lea - Hereford,2023-02-28T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
751733,Linden Lea - Hereford,2023-02-28T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-02-28T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-02-28T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-02-28T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-02-28T23:20:00.000+00:00,transformer,,Temperature,C,16.5
751733,Linden Lea - Hereford,2023-02-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-02-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
751733,Linden Lea - Hereford,2023-02-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-02-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
751733,Linden Lea - Hereford,2023-02-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-02-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
751733,Linden Lea - Hereford,2023-02-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-02-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-02-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-02-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.1
751733,Linden Lea - Hereford,2023-02-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.38
751733,Linden Lea - Hereford,2023-02-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
751733,Linden Lea - Hereford,2023-02-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-02-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-02-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
751733,Linden Lea - Hereford,2023-02-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-02-28T23:20:00.000+00:00,device,,,,0.006999999999999999
