Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-02-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
751733,Linden Lea - Hereford,2023-02-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-02-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-02-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-02-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.92
751733,Linden Lea - Hereford,2023-02-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.46
751733,Linden Lea - Hereford,2023-02-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.18
751733,Linden Lea - Hereford,2023-02-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-02-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
751733,Linden Lea - Hereford,2023-02-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
751733,Linden Lea - Hereford,2023-02-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
751733,Linden Lea - Hereford,2023-02-28T18:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-28T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-02-28T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-02-28T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-02-28T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.36
751733,Linden Lea - Hereford,2023-02-28T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
751733,Linden Lea - Hereford,2023-02-28T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.09
751733,Linden Lea - Hereford,2023-02-28T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
751733,Linden Lea - Hereford,2023-02-28T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
751733,Linden Lea - Hereford,2023-02-28T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-02-28T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
751733,Linden Lea - Hereford,2023-02-28T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-02-28T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-02-28T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-02-28T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
751733,Linden Lea - Hereford,2023-02-28T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.9
751733,Linden Lea - Hereford,2023-02-28T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
751733,Linden Lea - Hereford,2023-02-28T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-02-28T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-02-28T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
751733,Linden Lea - Hereford,2023-02-28T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-02-28T18:40:00.000+00:00,transformer,,Temperature,C,17.1
751733,Linden Lea - Hereford,2023-02-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-02-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
751733,Linden Lea - Hereford,2023-02-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-02-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
751733,Linden Lea - Hereford,2023-02-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-02-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
751733,Linden Lea - Hereford,2023-02-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-02-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-02-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-02-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.6
751733,Linden Lea - Hereford,2023-02-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.11
751733,Linden Lea - Hereford,2023-02-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.15
751733,Linden Lea - Hereford,2023-02-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
751733,Linden Lea - Hereford,2023-02-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
751733,Linden Lea - Hereford,2023-02-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
751733,Linden Lea - Hereford,2023-02-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
751733,Linden Lea - Hereford,2023-02-28T18:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-28T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-02-28T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-02-28T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-02-28T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.32
751733,Linden Lea - Hereford,2023-02-28T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
751733,Linden Lea - Hereford,2023-02-28T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
751733,Linden Lea - Hereford,2023-02-28T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-02-28T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-02-28T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-02-28T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
751733,Linden Lea - Hereford,2023-02-28T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-02-28T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-02-28T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-02-28T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.22
751733,Linden Lea - Hereford,2023-02-28T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.33
751733,Linden Lea - Hereford,2023-02-28T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.72
751733,Linden Lea - Hereford,2023-02-28T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-02-28T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
751733,Linden Lea - Hereford,2023-02-28T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
751733,Linden Lea - Hereford,2023-02-28T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
751733,Linden Lea - Hereford,2023-02-28T18:30:00.000+00:00,transformer,,Temperature,C,16.9
751733,Linden Lea - Hereford,2023-02-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-02-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
751733,Linden Lea - Hereford,2023-02-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-02-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
751733,Linden Lea - Hereford,2023-02-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-02-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
751733,Linden Lea - Hereford,2023-02-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-02-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-02-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-02-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.54
751733,Linden Lea - Hereford,2023-02-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.64
751733,Linden Lea - Hereford,2023-02-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.41
751733,Linden Lea - Hereford,2023-02-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
751733,Linden Lea - Hereford,2023-02-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
751733,Linden Lea - Hereford,2023-02-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
751733,Linden Lea - Hereford,2023-02-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
751733,Linden Lea - Hereford,2023-02-28T18:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-28T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-02-28T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-02-28T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-02-28T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
751733,Linden Lea - Hereford,2023-02-28T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
751733,Linden Lea - Hereford,2023-02-28T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.4
751733,Linden Lea - Hereford,2023-02-28T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
751733,Linden Lea - Hereford,2023-02-28T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-02-28T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-02-28T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
751733,Linden Lea - Hereford,2023-02-28T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-02-28T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-02-28T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-02-28T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
751733,Linden Lea - Hereford,2023-02-28T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.54
751733,Linden Lea - Hereford,2023-02-28T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
751733,Linden Lea - Hereford,2023-02-28T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-02-28T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
751733,Linden Lea - Hereford,2023-02-28T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.3
751733,Linden Lea - Hereford,2023-02-28T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-02-28T18:20:00.000+00:00,transformer,,Temperature,C,16.7
751733,Linden Lea - Hereford,2023-02-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-02-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
751733,Linden Lea - Hereford,2023-02-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-02-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
751733,Linden Lea - Hereford,2023-02-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-02-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
751733,Linden Lea - Hereford,2023-02-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-02-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-02-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
751733,Linden Lea - Hereford,2023-02-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.3
751733,Linden Lea - Hereford,2023-02-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.61
751733,Linden Lea - Hereford,2023-02-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.99
751733,Linden Lea - Hereford,2023-02-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
751733,Linden Lea - Hereford,2023-02-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
751733,Linden Lea - Hereford,2023-02-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
751733,Linden Lea - Hereford,2023-02-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
751733,Linden Lea - Hereford,2023-02-28T18:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-28T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-02-28T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-02-28T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-02-28T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.94
751733,Linden Lea - Hereford,2023-02-28T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
751733,Linden Lea - Hereford,2023-02-28T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.12
751733,Linden Lea - Hereford,2023-02-28T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
751733,Linden Lea - Hereford,2023-02-28T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
751733,Linden Lea - Hereford,2023-02-28T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-02-28T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
751733,Linden Lea - Hereford,2023-02-28T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-02-28T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-02-28T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-02-28T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.01
751733,Linden Lea - Hereford,2023-02-28T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.97
751733,Linden Lea - Hereford,2023-02-28T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.49
751733,Linden Lea - Hereford,2023-02-28T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-02-28T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
751733,Linden Lea - Hereford,2023-02-28T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
751733,Linden Lea - Hereford,2023-02-28T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
751733,Linden Lea - Hereford,2023-02-28T18:10:00.000+00:00,transformer,,Temperature,C,16.4
751733,Linden Lea - Hereford,2023-02-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-02-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
751733,Linden Lea - Hereford,2023-02-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-02-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
751733,Linden Lea - Hereford,2023-02-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-02-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
751733,Linden Lea - Hereford,2023-02-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-02-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-02-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-02-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.94
751733,Linden Lea - Hereford,2023-02-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.6
751733,Linden Lea - Hereford,2023-02-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.62
751733,Linden Lea - Hereford,2023-02-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
751733,Linden Lea - Hereford,2023-02-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
751733,Linden Lea - Hereford,2023-02-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
751733,Linden Lea - Hereford,2023-02-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
751733,Linden Lea - Hereford,2023-02-28T18:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-28T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-02-28T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-02-28T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
751733,Linden Lea - Hereford,2023-02-28T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.1
751733,Linden Lea - Hereford,2023-02-28T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
751733,Linden Lea - Hereford,2023-02-28T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.4
751733,Linden Lea - Hereford,2023-02-28T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,122.2
751733,Linden Lea - Hereford,2023-02-28T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
751733,Linden Lea - Hereford,2023-02-28T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-02-28T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.0
751733,Linden Lea - Hereford,2023-02-28T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-02-28T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-02-28T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-02-28T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.58
751733,Linden Lea - Hereford,2023-02-28T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.36
751733,Linden Lea - Hereford,2023-02-28T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.32
751733,Linden Lea - Hereford,2023-02-28T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-02-28T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
751733,Linden Lea - Hereford,2023-02-28T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
751733,Linden Lea - Hereford,2023-02-28T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-02-28T18:00:00.000+00:00,transformer,,Temperature,C,16.4
751733,Linden Lea - Hereford,2023-02-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-02-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
751733,Linden Lea - Hereford,2023-02-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-02-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
751733,Linden Lea - Hereford,2023-02-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-02-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
751733,Linden Lea - Hereford,2023-02-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
751733,Linden Lea - Hereford,2023-02-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
751733,Linden Lea - Hereford,2023-02-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
751733,Linden Lea - Hereford,2023-02-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.68
751733,Linden Lea - Hereford,2023-02-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.25
751733,Linden Lea - Hereford,2023-02-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.72
751733,Linden Lea - Hereford,2023-02-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,117.5
751733,Linden Lea - Hereford,2023-02-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
751733,Linden Lea - Hereford,2023-02-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
751733,Linden Lea - Hereford,2023-02-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
751733,Linden Lea - Hereford,2023-02-28T18:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-28T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-02-28T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-02-28T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-02-28T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.06
751733,Linden Lea - Hereford,2023-02-28T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
751733,Linden Lea - Hereford,2023-02-28T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.42
751733,Linden Lea - Hereford,2023-02-28T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,108.5
751733,Linden Lea - Hereford,2023-02-28T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
751733,Linden Lea - Hereford,2023-02-28T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-02-28T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.7
751733,Linden Lea - Hereford,2023-02-28T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-02-28T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-02-28T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-02-28T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.36
751733,Linden Lea - Hereford,2023-02-28T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.36
751733,Linden Lea - Hereford,2023-02-28T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.64
751733,Linden Lea - Hereford,2023-02-28T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-02-28T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
751733,Linden Lea - Hereford,2023-02-28T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
751733,Linden Lea - Hereford,2023-02-28T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
751733,Linden Lea - Hereford,2023-02-28T17:50:00.000+00:00,transformer,,Temperature,C,16.5
751733,Linden Lea - Hereford,2023-02-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-02-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
751733,Linden Lea - Hereford,2023-02-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-02-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
751733,Linden Lea - Hereford,2023-02-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-02-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
751733,Linden Lea - Hereford,2023-02-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-02-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-02-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-02-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.43
751733,Linden Lea - Hereford,2023-02-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.85
751733,Linden Lea - Hereford,2023-02-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.06
751733,Linden Lea - Hereford,2023-02-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,106.6
751733,Linden Lea - Hereford,2023-02-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
751733,Linden Lea - Hereford,2023-02-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
751733,Linden Lea - Hereford,2023-02-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
751733,Linden Lea - Hereford,2023-02-28T17:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-28T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-02-28T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-02-28T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-02-28T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
751733,Linden Lea - Hereford,2023-02-28T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
751733,Linden Lea - Hereford,2023-02-28T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.51
751733,Linden Lea - Hereford,2023-02-28T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,89.6
751733,Linden Lea - Hereford,2023-02-28T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-02-28T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-02-28T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.4
751733,Linden Lea - Hereford,2023-02-28T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-02-28T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-02-28T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-02-28T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.72
751733,Linden Lea - Hereford,2023-02-28T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.4
751733,Linden Lea - Hereford,2023-02-28T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
751733,Linden Lea - Hereford,2023-02-28T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-02-28T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-02-28T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
751733,Linden Lea - Hereford,2023-02-28T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-02-28T17:40:00.000+00:00,transformer,,Temperature,C,16.4
751733,Linden Lea - Hereford,2023-02-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-02-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
751733,Linden Lea - Hereford,2023-02-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-02-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
751733,Linden Lea - Hereford,2023-02-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-02-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
751733,Linden Lea - Hereford,2023-02-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-02-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-02-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-02-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.82
751733,Linden Lea - Hereford,2023-02-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.58
751733,Linden Lea - Hereford,2023-02-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.59
751733,Linden Lea - Hereford,2023-02-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
751733,Linden Lea - Hereford,2023-02-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
751733,Linden Lea - Hereford,2023-02-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
751733,Linden Lea - Hereford,2023-02-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
751733,Linden Lea - Hereford,2023-02-28T17:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-28T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-02-28T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-02-28T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
751733,Linden Lea - Hereford,2023-02-28T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
751733,Linden Lea - Hereford,2023-02-28T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
751733,Linden Lea - Hereford,2023-02-28T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.92
751733,Linden Lea - Hereford,2023-02-28T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
751733,Linden Lea - Hereford,2023-02-28T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-02-28T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-02-28T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.5
751733,Linden Lea - Hereford,2023-02-28T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
751733,Linden Lea - Hereford,2023-02-28T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-02-28T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-02-28T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
751733,Linden Lea - Hereford,2023-02-28T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.36
751733,Linden Lea - Hereford,2023-02-28T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
751733,Linden Lea - Hereford,2023-02-28T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-02-28T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-02-28T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
751733,Linden Lea - Hereford,2023-02-28T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
751733,Linden Lea - Hereford,2023-02-28T17:30:00.000+00:00,transformer,,Temperature,C,16.5
751733,Linden Lea - Hereford,2023-02-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-02-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
751733,Linden Lea - Hereford,2023-02-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-02-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
751733,Linden Lea - Hereford,2023-02-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-02-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
751733,Linden Lea - Hereford,2023-02-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751733,Linden Lea - Hereford,2023-02-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-02-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-02-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.95
751733,Linden Lea - Hereford,2023-02-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.54
751733,Linden Lea - Hereford,2023-02-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.21
751733,Linden Lea - Hereford,2023-02-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
751733,Linden Lea - Hereford,2023-02-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
751733,Linden Lea - Hereford,2023-02-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
751733,Linden Lea - Hereford,2023-02-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
751733,Linden Lea - Hereford,2023-02-28T17:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-28T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-02-28T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-02-28T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-02-28T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
751733,Linden Lea - Hereford,2023-02-28T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
751733,Linden Lea - Hereford,2023-02-28T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.27
751733,Linden Lea - Hereford,2023-02-28T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
751733,Linden Lea - Hereford,2023-02-28T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-02-28T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
751733,Linden Lea - Hereford,2023-02-28T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
751733,Linden Lea - Hereford,2023-02-28T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-02-28T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-02-28T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-02-28T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
751733,Linden Lea - Hereford,2023-02-28T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.18
751733,Linden Lea - Hereford,2023-02-28T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.85
751733,Linden Lea - Hereford,2023-02-28T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-02-28T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-02-28T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
751733,Linden Lea - Hereford,2023-02-28T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-02-28T17:20:00.000+00:00,transformer,,Temperature,C,16.5
751733,Linden Lea - Hereford,2023-02-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-02-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
751733,Linden Lea - Hereford,2023-02-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-02-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
751733,Linden Lea - Hereford,2023-02-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-02-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
751733,Linden Lea - Hereford,2023-02-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-02-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
751733,Linden Lea - Hereford,2023-02-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-02-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.09
751733,Linden Lea - Hereford,2023-02-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.87
751733,Linden Lea - Hereford,2023-02-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.12
751733,Linden Lea - Hereford,2023-02-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
751733,Linden Lea - Hereford,2023-02-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
751733,Linden Lea - Hereford,2023-02-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
751733,Linden Lea - Hereford,2023-02-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
751733,Linden Lea - Hereford,2023-02-28T17:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-28T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-02-28T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
751733,Linden Lea - Hereford,2023-02-28T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-02-28T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
751733,Linden Lea - Hereford,2023-02-28T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.25
751733,Linden Lea - Hereford,2023-02-28T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.52
751733,Linden Lea - Hereford,2023-02-28T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
751733,Linden Lea - Hereford,2023-02-28T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-02-28T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
751733,Linden Lea - Hereford,2023-02-28T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
751733,Linden Lea - Hereford,2023-02-28T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-02-28T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-02-28T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-02-28T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
751733,Linden Lea - Hereford,2023-02-28T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.88
751733,Linden Lea - Hereford,2023-02-28T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
751733,Linden Lea - Hereford,2023-02-28T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-02-28T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-02-28T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
751733,Linden Lea - Hereford,2023-02-28T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-02-28T17:10:00.000+00:00,transformer,,Temperature,C,16.5
751733,Linden Lea - Hereford,2023-02-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-02-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
751733,Linden Lea - Hereford,2023-02-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-02-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
751733,Linden Lea - Hereford,2023-02-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-02-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
751733,Linden Lea - Hereford,2023-02-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-02-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-02-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-02-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.14
751733,Linden Lea - Hereford,2023-02-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.12
751733,Linden Lea - Hereford,2023-02-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.52
751733,Linden Lea - Hereford,2023-02-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
751733,Linden Lea - Hereford,2023-02-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
751733,Linden Lea - Hereford,2023-02-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
751733,Linden Lea - Hereford,2023-02-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
751733,Linden Lea - Hereford,2023-02-28T17:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-28T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-02-28T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
751733,Linden Lea - Hereford,2023-02-28T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-02-28T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
751733,Linden Lea - Hereford,2023-02-28T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.83
751733,Linden Lea - Hereford,2023-02-28T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.41
751733,Linden Lea - Hereford,2023-02-28T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
751733,Linden Lea - Hereford,2023-02-28T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-02-28T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
751733,Linden Lea - Hereford,2023-02-28T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
751733,Linden Lea - Hereford,2023-02-28T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-02-28T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-02-28T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-02-28T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
751733,Linden Lea - Hereford,2023-02-28T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.19
751733,Linden Lea - Hereford,2023-02-28T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
751733,Linden Lea - Hereford,2023-02-28T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-02-28T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-02-28T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
751733,Linden Lea - Hereford,2023-02-28T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-02-28T17:00:00.000+00:00,transformer,,Temperature,C,16.5
751733,Linden Lea - Hereford,2023-02-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-02-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
751733,Linden Lea - Hereford,2023-02-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-02-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
751733,Linden Lea - Hereford,2023-02-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-02-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
751733,Linden Lea - Hereford,2023-02-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
751733,Linden Lea - Hereford,2023-02-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-02-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-02-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
751733,Linden Lea - Hereford,2023-02-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.01
751733,Linden Lea - Hereford,2023-02-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.53
751733,Linden Lea - Hereford,2023-02-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
751733,Linden Lea - Hereford,2023-02-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
751733,Linden Lea - Hereford,2023-02-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
751733,Linden Lea - Hereford,2023-02-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
751733,Linden Lea - Hereford,2023-02-28T17:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-28T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-02-28T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-02-28T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-02-28T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
751733,Linden Lea - Hereford,2023-02-28T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.32
751733,Linden Lea - Hereford,2023-02-28T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.39
751733,Linden Lea - Hereford,2023-02-28T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
751733,Linden Lea - Hereford,2023-02-28T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-02-28T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
751733,Linden Lea - Hereford,2023-02-28T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
751733,Linden Lea - Hereford,2023-02-28T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-02-28T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
751733,Linden Lea - Hereford,2023-02-28T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-02-28T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
751733,Linden Lea - Hereford,2023-02-28T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.96
751733,Linden Lea - Hereford,2023-02-28T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
751733,Linden Lea - Hereford,2023-02-28T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-02-28T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-02-28T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
751733,Linden Lea - Hereford,2023-02-28T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
751733,Linden Lea - Hereford,2023-02-28T16:50:00.000+00:00,transformer,,Temperature,C,16.4
751733,Linden Lea - Hereford,2023-02-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-02-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
751733,Linden Lea - Hereford,2023-02-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-02-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
751733,Linden Lea - Hereford,2023-02-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-02-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
751733,Linden Lea - Hereford,2023-02-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-02-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
751733,Linden Lea - Hereford,2023-02-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
751733,Linden Lea - Hereford,2023-02-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.96
751733,Linden Lea - Hereford,2023-02-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.27
751733,Linden Lea - Hereford,2023-02-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.92
751733,Linden Lea - Hereford,2023-02-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
751733,Linden Lea - Hereford,2023-02-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-02-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
751733,Linden Lea - Hereford,2023-02-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
751733,Linden Lea - Hereford,2023-02-28T16:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-28T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-02-28T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-02-28T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-02-28T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
751733,Linden Lea - Hereford,2023-02-28T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
751733,Linden Lea - Hereford,2023-02-28T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.39
751733,Linden Lea - Hereford,2023-02-28T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.9
751733,Linden Lea - Hereford,2023-02-28T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-02-28T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
751733,Linden Lea - Hereford,2023-02-28T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.5
751733,Linden Lea - Hereford,2023-02-28T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-02-28T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-02-28T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-02-28T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
751733,Linden Lea - Hereford,2023-02-28T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.67
751733,Linden Lea - Hereford,2023-02-28T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
751733,Linden Lea - Hereford,2023-02-28T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-02-28T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-02-28T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
751733,Linden Lea - Hereford,2023-02-28T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-02-28T16:40:00.000+00:00,transformer,,Temperature,C,16.5
751733,Linden Lea - Hereford,2023-02-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-02-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
751733,Linden Lea - Hereford,2023-02-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-02-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
751733,Linden Lea - Hereford,2023-02-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-02-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
751733,Linden Lea - Hereford,2023-02-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
751733,Linden Lea - Hereford,2023-02-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-02-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-02-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.24
751733,Linden Lea - Hereford,2023-02-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.41
751733,Linden Lea - Hereford,2023-02-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.7
751733,Linden Lea - Hereford,2023-02-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
751733,Linden Lea - Hereford,2023-02-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
751733,Linden Lea - Hereford,2023-02-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
751733,Linden Lea - Hereford,2023-02-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
