Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-28T16:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-28T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-02-28T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-02-28T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-02-28T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
751733,Linden Lea - Hereford,2023-02-28T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
751733,Linden Lea - Hereford,2023-02-28T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.8
751733,Linden Lea - Hereford,2023-02-28T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-02-28T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-02-28T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-02-28T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
751733,Linden Lea - Hereford,2023-02-28T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-02-28T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-02-28T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-02-28T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.42
751733,Linden Lea - Hereford,2023-02-28T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.21
751733,Linden Lea - Hereford,2023-02-28T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
751733,Linden Lea - Hereford,2023-02-28T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-02-28T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
751733,Linden Lea - Hereford,2023-02-28T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
751733,Linden Lea - Hereford,2023-02-28T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
751733,Linden Lea - Hereford,2023-02-28T16:30:00.000+00:00,transformer,,Temperature,C,16.6
751733,Linden Lea - Hereford,2023-02-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-02-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
751733,Linden Lea - Hereford,2023-02-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-02-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
751733,Linden Lea - Hereford,2023-02-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-02-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
751733,Linden Lea - Hereford,2023-02-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-02-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-02-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-02-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.41
751733,Linden Lea - Hereford,2023-02-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.91
751733,Linden Lea - Hereford,2023-02-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.89
751733,Linden Lea - Hereford,2023-02-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
751733,Linden Lea - Hereford,2023-02-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
751733,Linden Lea - Hereford,2023-02-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
751733,Linden Lea - Hereford,2023-02-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
751733,Linden Lea - Hereford,2023-02-28T16:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-28T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-02-28T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-02-28T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-02-28T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.55
751733,Linden Lea - Hereford,2023-02-28T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
751733,Linden Lea - Hereford,2023-02-28T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
751733,Linden Lea - Hereford,2023-02-28T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-02-28T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-02-28T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-02-28T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
751733,Linden Lea - Hereford,2023-02-28T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-02-28T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-02-28T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-02-28T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.12
751733,Linden Lea - Hereford,2023-02-28T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.29
751733,Linden Lea - Hereford,2023-02-28T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
751733,Linden Lea - Hereford,2023-02-28T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-02-28T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
751733,Linden Lea - Hereford,2023-02-28T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
751733,Linden Lea - Hereford,2023-02-28T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-02-28T16:20:00.000+00:00,transformer,,Temperature,C,16.6
751733,Linden Lea - Hereford,2023-02-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-02-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
751733,Linden Lea - Hereford,2023-02-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-02-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
751733,Linden Lea - Hereford,2023-02-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-02-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
751733,Linden Lea - Hereford,2023-02-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-02-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-02-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-02-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.67
751733,Linden Lea - Hereford,2023-02-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.83
751733,Linden Lea - Hereford,2023-02-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.77
751733,Linden Lea - Hereford,2023-02-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-02-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
751733,Linden Lea - Hereford,2023-02-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
751733,Linden Lea - Hereford,2023-02-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
751733,Linden Lea - Hereford,2023-02-28T16:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-28T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-02-28T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-02-28T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-02-28T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
751733,Linden Lea - Hereford,2023-02-28T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
751733,Linden Lea - Hereford,2023-02-28T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
751733,Linden Lea - Hereford,2023-02-28T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-02-28T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-02-28T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-02-28T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-02-28T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-02-28T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-02-28T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-02-28T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
751733,Linden Lea - Hereford,2023-02-28T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.51
751733,Linden Lea - Hereford,2023-02-28T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
751733,Linden Lea - Hereford,2023-02-28T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-02-28T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-02-28T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
751733,Linden Lea - Hereford,2023-02-28T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-02-28T16:10:00.000+00:00,transformer,,Temperature,C,16.6
751733,Linden Lea - Hereford,2023-02-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-02-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
751733,Linden Lea - Hereford,2023-02-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-02-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
751733,Linden Lea - Hereford,2023-02-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-02-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
751733,Linden Lea - Hereford,2023-02-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
751733,Linden Lea - Hereford,2023-02-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
751733,Linden Lea - Hereford,2023-02-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-02-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.56
751733,Linden Lea - Hereford,2023-02-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.4
751733,Linden Lea - Hereford,2023-02-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.33
751733,Linden Lea - Hereford,2023-02-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-02-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
751733,Linden Lea - Hereford,2023-02-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
751733,Linden Lea - Hereford,2023-02-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
751733,Linden Lea - Hereford,2023-02-28T16:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-28T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-02-28T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-02-28T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-02-28T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
751733,Linden Lea - Hereford,2023-02-28T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
751733,Linden Lea - Hereford,2023-02-28T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
751733,Linden Lea - Hereford,2023-02-28T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-02-28T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-02-28T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-02-28T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-02-28T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-02-28T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-02-28T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-02-28T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
751733,Linden Lea - Hereford,2023-02-28T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
751733,Linden Lea - Hereford,2023-02-28T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
751733,Linden Lea - Hereford,2023-02-28T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-02-28T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-02-28T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-02-28T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-02-28T16:00:00.000+00:00,transformer,,Temperature,C,16.7
751733,Linden Lea - Hereford,2023-02-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-02-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
751733,Linden Lea - Hereford,2023-02-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-02-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
751733,Linden Lea - Hereford,2023-02-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
751733,Linden Lea - Hereford,2023-02-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
751733,Linden Lea - Hereford,2023-02-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-02-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-02-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-02-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.34
751733,Linden Lea - Hereford,2023-02-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.16
751733,Linden Lea - Hereford,2023-02-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.05
751733,Linden Lea - Hereford,2023-02-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-02-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
751733,Linden Lea - Hereford,2023-02-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
751733,Linden Lea - Hereford,2023-02-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
751733,Linden Lea - Hereford,2023-02-28T16:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-28T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-02-28T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-02-28T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-02-28T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
751733,Linden Lea - Hereford,2023-02-28T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
751733,Linden Lea - Hereford,2023-02-28T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
751733,Linden Lea - Hereford,2023-02-28T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-02-28T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-02-28T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-02-28T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-02-28T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-02-28T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-02-28T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-02-28T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
751733,Linden Lea - Hereford,2023-02-28T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
751733,Linden Lea - Hereford,2023-02-28T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
751733,Linden Lea - Hereford,2023-02-28T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-02-28T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-02-28T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-02-28T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-02-28T15:50:00.000+00:00,transformer,,Temperature,C,16.6
751733,Linden Lea - Hereford,2023-02-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-02-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
751733,Linden Lea - Hereford,2023-02-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
751733,Linden Lea - Hereford,2023-02-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
751733,Linden Lea - Hereford,2023-02-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
751733,Linden Lea - Hereford,2023-02-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
751733,Linden Lea - Hereford,2023-02-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-02-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
751733,Linden Lea - Hereford,2023-02-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-02-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.41
751733,Linden Lea - Hereford,2023-02-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.18
751733,Linden Lea - Hereford,2023-02-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.3
751733,Linden Lea - Hereford,2023-02-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-02-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
751733,Linden Lea - Hereford,2023-02-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
751733,Linden Lea - Hereford,2023-02-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
751733,Linden Lea - Hereford,2023-02-28T15:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-28T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-02-28T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-02-28T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-02-28T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
751733,Linden Lea - Hereford,2023-02-28T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
751733,Linden Lea - Hereford,2023-02-28T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
751733,Linden Lea - Hereford,2023-02-28T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-02-28T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-02-28T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-02-28T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-02-28T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-02-28T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-02-28T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-02-28T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
751733,Linden Lea - Hereford,2023-02-28T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
751733,Linden Lea - Hereford,2023-02-28T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
751733,Linden Lea - Hereford,2023-02-28T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-02-28T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-02-28T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-02-28T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-02-28T15:40:00.000+00:00,transformer,,Temperature,C,16.4
751733,Linden Lea - Hereford,2023-02-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-02-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
751733,Linden Lea - Hereford,2023-02-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
751733,Linden Lea - Hereford,2023-02-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
751733,Linden Lea - Hereford,2023-02-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
751733,Linden Lea - Hereford,2023-02-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
751733,Linden Lea - Hereford,2023-02-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-02-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
751733,Linden Lea - Hereford,2023-02-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-02-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.79
751733,Linden Lea - Hereford,2023-02-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.44
751733,Linden Lea - Hereford,2023-02-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.63
751733,Linden Lea - Hereford,2023-02-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-02-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
751733,Linden Lea - Hereford,2023-02-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
751733,Linden Lea - Hereford,2023-02-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
751733,Linden Lea - Hereford,2023-02-28T15:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-28T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-02-28T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-02-28T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-02-28T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
751733,Linden Lea - Hereford,2023-02-28T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
751733,Linden Lea - Hereford,2023-02-28T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
751733,Linden Lea - Hereford,2023-02-28T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-02-28T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-02-28T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-02-28T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-02-28T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-02-28T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-02-28T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-02-28T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
751733,Linden Lea - Hereford,2023-02-28T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
751733,Linden Lea - Hereford,2023-02-28T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
751733,Linden Lea - Hereford,2023-02-28T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-02-28T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-02-28T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-02-28T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-02-28T15:30:00.000+00:00,transformer,,Temperature,C,16.4
751733,Linden Lea - Hereford,2023-02-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-02-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
751733,Linden Lea - Hereford,2023-02-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-02-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
751733,Linden Lea - Hereford,2023-02-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-02-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
751733,Linden Lea - Hereford,2023-02-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-02-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-02-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-02-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.57
751733,Linden Lea - Hereford,2023-02-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.71
751733,Linden Lea - Hereford,2023-02-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.17
751733,Linden Lea - Hereford,2023-02-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-02-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-02-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
751733,Linden Lea - Hereford,2023-02-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
751733,Linden Lea - Hereford,2023-02-28T15:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-28T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-02-28T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-02-28T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-02-28T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
751733,Linden Lea - Hereford,2023-02-28T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
751733,Linden Lea - Hereford,2023-02-28T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
751733,Linden Lea - Hereford,2023-02-28T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-02-28T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-02-28T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-02-28T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-02-28T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-02-28T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
751733,Linden Lea - Hereford,2023-02-28T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-02-28T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
751733,Linden Lea - Hereford,2023-02-28T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
751733,Linden Lea - Hereford,2023-02-28T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
751733,Linden Lea - Hereford,2023-02-28T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-02-28T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-02-28T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-02-28T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-02-28T15:20:00.000+00:00,transformer,,Temperature,C,16.6
751733,Linden Lea - Hereford,2023-02-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
751733,Linden Lea - Hereford,2023-02-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
751733,Linden Lea - Hereford,2023-02-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
751733,Linden Lea - Hereford,2023-02-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
751733,Linden Lea - Hereford,2023-02-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
751733,Linden Lea - Hereford,2023-02-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
751733,Linden Lea - Hereford,2023-02-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
751733,Linden Lea - Hereford,2023-02-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
751733,Linden Lea - Hereford,2023-02-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
751733,Linden Lea - Hereford,2023-02-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.83
751733,Linden Lea - Hereford,2023-02-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.6
751733,Linden Lea - Hereford,2023-02-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.99
751733,Linden Lea - Hereford,2023-02-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-02-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-02-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-02-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
751733,Linden Lea - Hereford,2023-02-28T15:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-28T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-02-28T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-02-28T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-02-28T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
751733,Linden Lea - Hereford,2023-02-28T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
751733,Linden Lea - Hereford,2023-02-28T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
751733,Linden Lea - Hereford,2023-02-28T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-02-28T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-02-28T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-02-28T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-02-28T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-02-28T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-02-28T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-02-28T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
751733,Linden Lea - Hereford,2023-02-28T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
751733,Linden Lea - Hereford,2023-02-28T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
751733,Linden Lea - Hereford,2023-02-28T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-02-28T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-02-28T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-02-28T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-02-28T15:10:00.000+00:00,transformer,,Temperature,C,16.7
751733,Linden Lea - Hereford,2023-02-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
751733,Linden Lea - Hereford,2023-02-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
751733,Linden Lea - Hereford,2023-02-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
751733,Linden Lea - Hereford,2023-02-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
751733,Linden Lea - Hereford,2023-02-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
751733,Linden Lea - Hereford,2023-02-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
751733,Linden Lea - Hereford,2023-02-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
751733,Linden Lea - Hereford,2023-02-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-02-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-02-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.51
751733,Linden Lea - Hereford,2023-02-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.08
751733,Linden Lea - Hereford,2023-02-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.12
751733,Linden Lea - Hereford,2023-02-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-02-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-02-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-02-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
751733,Linden Lea - Hereford,2023-02-28T15:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-28T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-02-28T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-02-28T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-02-28T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
751733,Linden Lea - Hereford,2023-02-28T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
751733,Linden Lea - Hereford,2023-02-28T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
751733,Linden Lea - Hereford,2023-02-28T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-02-28T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-02-28T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-02-28T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-02-28T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-02-28T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-02-28T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-02-28T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
751733,Linden Lea - Hereford,2023-02-28T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
751733,Linden Lea - Hereford,2023-02-28T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
751733,Linden Lea - Hereford,2023-02-28T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-02-28T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-02-28T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-02-28T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-02-28T15:00:00.000+00:00,transformer,,Temperature,C,16.6
751733,Linden Lea - Hereford,2023-02-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
751733,Linden Lea - Hereford,2023-02-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
751733,Linden Lea - Hereford,2023-02-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
751733,Linden Lea - Hereford,2023-02-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
751733,Linden Lea - Hereford,2023-02-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
751733,Linden Lea - Hereford,2023-02-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
751733,Linden Lea - Hereford,2023-02-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-02-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
751733,Linden Lea - Hereford,2023-02-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-02-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.84
751733,Linden Lea - Hereford,2023-02-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.66
751733,Linden Lea - Hereford,2023-02-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.37
751733,Linden Lea - Hereford,2023-02-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-02-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-02-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-02-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
751733,Linden Lea - Hereford,2023-02-28T15:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-28T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-02-28T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-02-28T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-02-28T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
751733,Linden Lea - Hereford,2023-02-28T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
751733,Linden Lea - Hereford,2023-02-28T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
751733,Linden Lea - Hereford,2023-02-28T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-02-28T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-02-28T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-02-28T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-02-28T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
751733,Linden Lea - Hereford,2023-02-28T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-02-28T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-02-28T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
751733,Linden Lea - Hereford,2023-02-28T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
751733,Linden Lea - Hereford,2023-02-28T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
751733,Linden Lea - Hereford,2023-02-28T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-02-28T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-02-28T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-02-28T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-02-28T14:50:00.000+00:00,transformer,,Temperature,C,16.6
751733,Linden Lea - Hereford,2023-02-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-02-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
751733,Linden Lea - Hereford,2023-02-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-02-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
751733,Linden Lea - Hereford,2023-02-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-02-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
751733,Linden Lea - Hereford,2023-02-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
751733,Linden Lea - Hereford,2023-02-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
751733,Linden Lea - Hereford,2023-02-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
751733,Linden Lea - Hereford,2023-02-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.79
751733,Linden Lea - Hereford,2023-02-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.46
751733,Linden Lea - Hereford,2023-02-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.7
751733,Linden Lea - Hereford,2023-02-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-02-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-02-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
751733,Linden Lea - Hereford,2023-02-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
751733,Linden Lea - Hereford,2023-02-28T14:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-28T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-02-28T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-02-28T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-02-28T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
751733,Linden Lea - Hereford,2023-02-28T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
751733,Linden Lea - Hereford,2023-02-28T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
751733,Linden Lea - Hereford,2023-02-28T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-02-28T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-02-28T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-02-28T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-02-28T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-02-28T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-02-28T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-02-28T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
751733,Linden Lea - Hereford,2023-02-28T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
751733,Linden Lea - Hereford,2023-02-28T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
751733,Linden Lea - Hereford,2023-02-28T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-02-28T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-02-28T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-02-28T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-02-28T14:40:00.000+00:00,transformer,,Temperature,C,16.5
751733,Linden Lea - Hereford,2023-02-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-02-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
751733,Linden Lea - Hereford,2023-02-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-02-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
751733,Linden Lea - Hereford,2023-02-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-02-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
751733,Linden Lea - Hereford,2023-02-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
751733,Linden Lea - Hereford,2023-02-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
751733,Linden Lea - Hereford,2023-02-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
751733,Linden Lea - Hereford,2023-02-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.44
751733,Linden Lea - Hereford,2023-02-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.07
751733,Linden Lea - Hereford,2023-02-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.68
751733,Linden Lea - Hereford,2023-02-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-02-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-02-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-02-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
751733,Linden Lea - Hereford,2023-02-28T14:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-28T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-02-28T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-02-28T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-02-28T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
751733,Linden Lea - Hereford,2023-02-28T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
751733,Linden Lea - Hereford,2023-02-28T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
751733,Linden Lea - Hereford,2023-02-28T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-02-28T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-02-28T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-02-28T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-02-28T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-02-28T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-02-28T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-02-28T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
751733,Linden Lea - Hereford,2023-02-28T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
751733,Linden Lea - Hereford,2023-02-28T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
751733,Linden Lea - Hereford,2023-02-28T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-02-28T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-02-28T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-02-28T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-02-28T14:30:00.000+00:00,transformer,,Temperature,C,16.4
751733,Linden Lea - Hereford,2023-02-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-02-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
751733,Linden Lea - Hereford,2023-02-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-02-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
751733,Linden Lea - Hereford,2023-02-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-02-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
751733,Linden Lea - Hereford,2023-02-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-02-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
751733,Linden Lea - Hereford,2023-02-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-02-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.48
751733,Linden Lea - Hereford,2023-02-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.06
751733,Linden Lea - Hereford,2023-02-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.53
751733,Linden Lea - Hereford,2023-02-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-02-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-02-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
751733,Linden Lea - Hereford,2023-02-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
751733,Linden Lea - Hereford,2023-02-28T14:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-28T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-02-28T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-02-28T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-02-28T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
751733,Linden Lea - Hereford,2023-02-28T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
751733,Linden Lea - Hereford,2023-02-28T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
751733,Linden Lea - Hereford,2023-02-28T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-02-28T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-02-28T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-02-28T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-02-28T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
