Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
751733,Linden Lea - Hereford,2023-02-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
751733,Linden Lea - Hereford,2023-02-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
751733,Linden Lea - Hereford,2023-02-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-02-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-02-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-02-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.22
751733,Linden Lea - Hereford,2023-02-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.84
751733,Linden Lea - Hereford,2023-02-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.29
751733,Linden Lea - Hereford,2023-02-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-02-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-02-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
751733,Linden Lea - Hereford,2023-02-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
751733,Linden Lea - Hereford,2023-02-28T12:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-28T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-02-28T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-02-28T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-02-28T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
751733,Linden Lea - Hereford,2023-02-28T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
751733,Linden Lea - Hereford,2023-02-28T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
751733,Linden Lea - Hereford,2023-02-28T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-02-28T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-02-28T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-02-28T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-02-28T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-02-28T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-02-28T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-02-28T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
751733,Linden Lea - Hereford,2023-02-28T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
751733,Linden Lea - Hereford,2023-02-28T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
751733,Linden Lea - Hereford,2023-02-28T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-02-28T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-02-28T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-02-28T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-02-28T12:00:00.000+00:00,transformer,,Temperature,C,16.7
751733,Linden Lea - Hereford,2023-02-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-02-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
751733,Linden Lea - Hereford,2023-02-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
751733,Linden Lea - Hereford,2023-02-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
751733,Linden Lea - Hereford,2023-02-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
751733,Linden Lea - Hereford,2023-02-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
751733,Linden Lea - Hereford,2023-02-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-02-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-02-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-02-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.67
751733,Linden Lea - Hereford,2023-02-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.53
751733,Linden Lea - Hereford,2023-02-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.68
751733,Linden Lea - Hereford,2023-02-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-02-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-02-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
751733,Linden Lea - Hereford,2023-02-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
751733,Linden Lea - Hereford,2023-02-28T12:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-28T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-02-28T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-02-28T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-02-28T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
751733,Linden Lea - Hereford,2023-02-28T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
751733,Linden Lea - Hereford,2023-02-28T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
751733,Linden Lea - Hereford,2023-02-28T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-02-28T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-02-28T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-02-28T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-02-28T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-02-28T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-02-28T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-02-28T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
751733,Linden Lea - Hereford,2023-02-28T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
751733,Linden Lea - Hereford,2023-02-28T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
751733,Linden Lea - Hereford,2023-02-28T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-02-28T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-02-28T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-02-28T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-02-28T11:50:00.000+00:00,transformer,,Temperature,C,16.5
751733,Linden Lea - Hereford,2023-02-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
751733,Linden Lea - Hereford,2023-02-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
751733,Linden Lea - Hereford,2023-02-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
751733,Linden Lea - Hereford,2023-02-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
751733,Linden Lea - Hereford,2023-02-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
751733,Linden Lea - Hereford,2023-02-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
751733,Linden Lea - Hereford,2023-02-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-02-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-02-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-02-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.21
751733,Linden Lea - Hereford,2023-02-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.6
751733,Linden Lea - Hereford,2023-02-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.1
751733,Linden Lea - Hereford,2023-02-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-02-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-02-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
751733,Linden Lea - Hereford,2023-02-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
751733,Linden Lea - Hereford,2023-02-28T11:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-28T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-02-28T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-02-28T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-02-28T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
751733,Linden Lea - Hereford,2023-02-28T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
751733,Linden Lea - Hereford,2023-02-28T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
751733,Linden Lea - Hereford,2023-02-28T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-02-28T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-02-28T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-02-28T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-02-28T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-02-28T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-02-28T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-02-28T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
751733,Linden Lea - Hereford,2023-02-28T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
751733,Linden Lea - Hereford,2023-02-28T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
751733,Linden Lea - Hereford,2023-02-28T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-02-28T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-02-28T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-02-28T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-02-28T11:40:00.000+00:00,transformer,,Temperature,C,16.4
751733,Linden Lea - Hereford,2023-02-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-02-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
751733,Linden Lea - Hereford,2023-02-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
751733,Linden Lea - Hereford,2023-02-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
751733,Linden Lea - Hereford,2023-02-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
751733,Linden Lea - Hereford,2023-02-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
751733,Linden Lea - Hereford,2023-02-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-02-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
751733,Linden Lea - Hereford,2023-02-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-02-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
751733,Linden Lea - Hereford,2023-02-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.49
751733,Linden Lea - Hereford,2023-02-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.89
751733,Linden Lea - Hereford,2023-02-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-02-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-02-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
751733,Linden Lea - Hereford,2023-02-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
751733,Linden Lea - Hereford,2023-02-28T11:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-28T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-02-28T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-02-28T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-02-28T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
751733,Linden Lea - Hereford,2023-02-28T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
751733,Linden Lea - Hereford,2023-02-28T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
751733,Linden Lea - Hereford,2023-02-28T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-02-28T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-02-28T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-02-28T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-02-28T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-02-28T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-02-28T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-02-28T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
751733,Linden Lea - Hereford,2023-02-28T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
751733,Linden Lea - Hereford,2023-02-28T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
751733,Linden Lea - Hereford,2023-02-28T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-02-28T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-02-28T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-02-28T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-02-28T11:30:00.000+00:00,transformer,,Temperature,C,16.2
751733,Linden Lea - Hereford,2023-02-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
751733,Linden Lea - Hereford,2023-02-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
751733,Linden Lea - Hereford,2023-02-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
751733,Linden Lea - Hereford,2023-02-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
751733,Linden Lea - Hereford,2023-02-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-02-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
751733,Linden Lea - Hereford,2023-02-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-02-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-02-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-02-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.21
751733,Linden Lea - Hereford,2023-02-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.28
751733,Linden Lea - Hereford,2023-02-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.04
751733,Linden Lea - Hereford,2023-02-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-02-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-02-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
751733,Linden Lea - Hereford,2023-02-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
751733,Linden Lea - Hereford,2023-02-28T11:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-28T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-02-28T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-02-28T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-02-28T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
751733,Linden Lea - Hereford,2023-02-28T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
751733,Linden Lea - Hereford,2023-02-28T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
751733,Linden Lea - Hereford,2023-02-28T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-02-28T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-02-28T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-02-28T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-02-28T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-02-28T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-02-28T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-02-28T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
751733,Linden Lea - Hereford,2023-02-28T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
751733,Linden Lea - Hereford,2023-02-28T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
751733,Linden Lea - Hereford,2023-02-28T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-02-28T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-02-28T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-02-28T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-02-28T11:20:00.000+00:00,transformer,,Temperature,C,16.3
751733,Linden Lea - Hereford,2023-02-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-02-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
751733,Linden Lea - Hereford,2023-02-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
751733,Linden Lea - Hereford,2023-02-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
751733,Linden Lea - Hereford,2023-02-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-02-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
751733,Linden Lea - Hereford,2023-02-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-02-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
751733,Linden Lea - Hereford,2023-02-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-02-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.21
751733,Linden Lea - Hereford,2023-02-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.22
751733,Linden Lea - Hereford,2023-02-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.85
751733,Linden Lea - Hereford,2023-02-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-02-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-02-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-02-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-02-28T11:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-28T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-02-28T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-02-28T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-02-28T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
751733,Linden Lea - Hereford,2023-02-28T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
751733,Linden Lea - Hereford,2023-02-28T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
751733,Linden Lea - Hereford,2023-02-28T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-02-28T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-02-28T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-02-28T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-02-28T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-02-28T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-02-28T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-02-28T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
751733,Linden Lea - Hereford,2023-02-28T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
751733,Linden Lea - Hereford,2023-02-28T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
751733,Linden Lea - Hereford,2023-02-28T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-02-28T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-02-28T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-02-28T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-02-28T11:10:00.000+00:00,transformer,,Temperature,C,16.3
751733,Linden Lea - Hereford,2023-02-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-02-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
751733,Linden Lea - Hereford,2023-02-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
751733,Linden Lea - Hereford,2023-02-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
751733,Linden Lea - Hereford,2023-02-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
751733,Linden Lea - Hereford,2023-02-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
751733,Linden Lea - Hereford,2023-02-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
751733,Linden Lea - Hereford,2023-02-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
751733,Linden Lea - Hereford,2023-02-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-02-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.07
751733,Linden Lea - Hereford,2023-02-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.84
751733,Linden Lea - Hereford,2023-02-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.51
751733,Linden Lea - Hereford,2023-02-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-02-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
751733,Linden Lea - Hereford,2023-02-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-02-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
751733,Linden Lea - Hereford,2023-02-28T11:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-28T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-02-28T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-02-28T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-02-28T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
751733,Linden Lea - Hereford,2023-02-28T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
751733,Linden Lea - Hereford,2023-02-28T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
751733,Linden Lea - Hereford,2023-02-28T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-02-28T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-02-28T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-02-28T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-02-28T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-02-28T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-02-28T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-02-28T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
751733,Linden Lea - Hereford,2023-02-28T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
751733,Linden Lea - Hereford,2023-02-28T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
751733,Linden Lea - Hereford,2023-02-28T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-02-28T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-02-28T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-02-28T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-02-28T11:00:00.000+00:00,transformer,,Temperature,C,16.3
751733,Linden Lea - Hereford,2023-02-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-02-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
751733,Linden Lea - Hereford,2023-02-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
751733,Linden Lea - Hereford,2023-02-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
751733,Linden Lea - Hereford,2023-02-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-02-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
751733,Linden Lea - Hereford,2023-02-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-02-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-02-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-02-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.38
751733,Linden Lea - Hereford,2023-02-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.15
751733,Linden Lea - Hereford,2023-02-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.69
751733,Linden Lea - Hereford,2023-02-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-02-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-02-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-02-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-02-28T11:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-28T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-02-28T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-02-28T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-02-28T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
751733,Linden Lea - Hereford,2023-02-28T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
751733,Linden Lea - Hereford,2023-02-28T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
751733,Linden Lea - Hereford,2023-02-28T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-02-28T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-02-28T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-02-28T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
751733,Linden Lea - Hereford,2023-02-28T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-02-28T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-02-28T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-02-28T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
751733,Linden Lea - Hereford,2023-02-28T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
751733,Linden Lea - Hereford,2023-02-28T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
751733,Linden Lea - Hereford,2023-02-28T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-02-28T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-02-28T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-02-28T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-02-28T10:50:00.000+00:00,transformer,,Temperature,C,16.2
751733,Linden Lea - Hereford,2023-02-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-02-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
751733,Linden Lea - Hereford,2023-02-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
751733,Linden Lea - Hereford,2023-02-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
751733,Linden Lea - Hereford,2023-02-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
751733,Linden Lea - Hereford,2023-02-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
751733,Linden Lea - Hereford,2023-02-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
751733,Linden Lea - Hereford,2023-02-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
751733,Linden Lea - Hereford,2023-02-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
751733,Linden Lea - Hereford,2023-02-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.03
751733,Linden Lea - Hereford,2023-02-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.38
751733,Linden Lea - Hereford,2023-02-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.08
751733,Linden Lea - Hereford,2023-02-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-02-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
751733,Linden Lea - Hereford,2023-02-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-02-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
751733,Linden Lea - Hereford,2023-02-28T10:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-28T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-02-28T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-02-28T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-02-28T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
751733,Linden Lea - Hereford,2023-02-28T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
751733,Linden Lea - Hereford,2023-02-28T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
751733,Linden Lea - Hereford,2023-02-28T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-02-28T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-02-28T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-02-28T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-02-28T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-02-28T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-02-28T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-02-28T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
751733,Linden Lea - Hereford,2023-02-28T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
751733,Linden Lea - Hereford,2023-02-28T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
751733,Linden Lea - Hereford,2023-02-28T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-02-28T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-02-28T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-02-28T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-02-28T10:40:00.000+00:00,transformer,,Temperature,C,16.2
751733,Linden Lea - Hereford,2023-02-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-02-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
751733,Linden Lea - Hereford,2023-02-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
751733,Linden Lea - Hereford,2023-02-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
751733,Linden Lea - Hereford,2023-02-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
751733,Linden Lea - Hereford,2023-02-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
751733,Linden Lea - Hereford,2023-02-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
751733,Linden Lea - Hereford,2023-02-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-02-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
751733,Linden Lea - Hereford,2023-02-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.11
751733,Linden Lea - Hereford,2023-02-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.64
751733,Linden Lea - Hereford,2023-02-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.95
751733,Linden Lea - Hereford,2023-02-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
751733,Linden Lea - Hereford,2023-02-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-02-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
751733,Linden Lea - Hereford,2023-02-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
751733,Linden Lea - Hereford,2023-02-28T10:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-28T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-02-28T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-02-28T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-02-28T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
751733,Linden Lea - Hereford,2023-02-28T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
751733,Linden Lea - Hereford,2023-02-28T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
751733,Linden Lea - Hereford,2023-02-28T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-02-28T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-02-28T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-02-28T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-02-28T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-02-28T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-02-28T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-02-28T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
751733,Linden Lea - Hereford,2023-02-28T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
751733,Linden Lea - Hereford,2023-02-28T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
751733,Linden Lea - Hereford,2023-02-28T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-02-28T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-02-28T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-02-28T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-02-28T10:30:00.000+00:00,transformer,,Temperature,C,16.1
751733,Linden Lea - Hereford,2023-02-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-02-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
751733,Linden Lea - Hereford,2023-02-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-02-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
751733,Linden Lea - Hereford,2023-02-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-02-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
751733,Linden Lea - Hereford,2023-02-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-02-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-02-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-02-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.51
751733,Linden Lea - Hereford,2023-02-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.62
751733,Linden Lea - Hereford,2023-02-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.2
751733,Linden Lea - Hereford,2023-02-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-02-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-02-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
751733,Linden Lea - Hereford,2023-02-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-02-28T10:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-28T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-02-28T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-02-28T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-02-28T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
751733,Linden Lea - Hereford,2023-02-28T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.61
751733,Linden Lea - Hereford,2023-02-28T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
751733,Linden Lea - Hereford,2023-02-28T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-02-28T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-02-28T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
751733,Linden Lea - Hereford,2023-02-28T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
751733,Linden Lea - Hereford,2023-02-28T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
751733,Linden Lea - Hereford,2023-02-28T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-02-28T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-02-28T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
751733,Linden Lea - Hereford,2023-02-28T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
751733,Linden Lea - Hereford,2023-02-28T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
751733,Linden Lea - Hereford,2023-02-28T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-02-28T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-02-28T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-02-28T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-02-28T10:20:00.000+00:00,transformer,,Temperature,C,16.1
751733,Linden Lea - Hereford,2023-02-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-02-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
751733,Linden Lea - Hereford,2023-02-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-02-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
751733,Linden Lea - Hereford,2023-02-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-02-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
751733,Linden Lea - Hereford,2023-02-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
751733,Linden Lea - Hereford,2023-02-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-02-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
751733,Linden Lea - Hereford,2023-02-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.81
751733,Linden Lea - Hereford,2023-02-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.92
751733,Linden Lea - Hereford,2023-02-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.34
751733,Linden Lea - Hereford,2023-02-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
751733,Linden Lea - Hereford,2023-02-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
751733,Linden Lea - Hereford,2023-02-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
751733,Linden Lea - Hereford,2023-02-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
751733,Linden Lea - Hereford,2023-02-28T10:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-28T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-02-28T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-02-28T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-02-28T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
751733,Linden Lea - Hereford,2023-02-28T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
751733,Linden Lea - Hereford,2023-02-28T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
751733,Linden Lea - Hereford,2023-02-28T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-02-28T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-02-28T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-02-28T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-02-28T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-02-28T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-02-28T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-02-28T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
751733,Linden Lea - Hereford,2023-02-28T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
751733,Linden Lea - Hereford,2023-02-28T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
751733,Linden Lea - Hereford,2023-02-28T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-02-28T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-02-28T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-02-28T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-02-28T10:10:00.000+00:00,transformer,,Temperature,C,16.2
751733,Linden Lea - Hereford,2023-02-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-02-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
751733,Linden Lea - Hereford,2023-02-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-02-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
751733,Linden Lea - Hereford,2023-02-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-02-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
751733,Linden Lea - Hereford,2023-02-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-02-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-02-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-02-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.15
751733,Linden Lea - Hereford,2023-02-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.37
751733,Linden Lea - Hereford,2023-02-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.75
751733,Linden Lea - Hereford,2023-02-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-02-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
751733,Linden Lea - Hereford,2023-02-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
751733,Linden Lea - Hereford,2023-02-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
751733,Linden Lea - Hereford,2023-02-28T10:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-28T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-02-28T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-02-28T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-02-28T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
751733,Linden Lea - Hereford,2023-02-28T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
751733,Linden Lea - Hereford,2023-02-28T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
751733,Linden Lea - Hereford,2023-02-28T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-02-28T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-02-28T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-02-28T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-02-28T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-02-28T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-02-28T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-02-28T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
751733,Linden Lea - Hereford,2023-02-28T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
751733,Linden Lea - Hereford,2023-02-28T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
751733,Linden Lea - Hereford,2023-02-28T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-02-28T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-02-28T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-02-28T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-02-28T10:00:00.000+00:00,transformer,,Temperature,C,16.2
751733,Linden Lea - Hereford,2023-02-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-02-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
751733,Linden Lea - Hereford,2023-02-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-02-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
751733,Linden Lea - Hereford,2023-02-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-02-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
751733,Linden Lea - Hereford,2023-02-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
751733,Linden Lea - Hereford,2023-02-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
751733,Linden Lea - Hereford,2023-02-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-02-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.36
751733,Linden Lea - Hereford,2023-02-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.99
751733,Linden Lea - Hereford,2023-02-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.64
751733,Linden Lea - Hereford,2023-02-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-02-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
751733,Linden Lea - Hereford,2023-02-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-02-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
