Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-28T10:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-28T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-02-28T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-02-28T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-02-28T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
751733,Linden Lea - Hereford,2023-02-28T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
751733,Linden Lea - Hereford,2023-02-28T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
751733,Linden Lea - Hereford,2023-02-28T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-02-28T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-02-28T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-02-28T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-02-28T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
751733,Linden Lea - Hereford,2023-02-28T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
751733,Linden Lea - Hereford,2023-02-28T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-02-28T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
751733,Linden Lea - Hereford,2023-02-28T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
751733,Linden Lea - Hereford,2023-02-28T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
751733,Linden Lea - Hereford,2023-02-28T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-02-28T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-02-28T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-02-28T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-02-28T09:50:00.000+00:00,transformer,,Temperature,C,16.1
751733,Linden Lea - Hereford,2023-02-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-02-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
751733,Linden Lea - Hereford,2023-02-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-02-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
751733,Linden Lea - Hereford,2023-02-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-02-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
751733,Linden Lea - Hereford,2023-02-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
751733,Linden Lea - Hereford,2023-02-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
751733,Linden Lea - Hereford,2023-02-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-02-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.06
751733,Linden Lea - Hereford,2023-02-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.86
751733,Linden Lea - Hereford,2023-02-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.91
751733,Linden Lea - Hereford,2023-02-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-02-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-02-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-02-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
751733,Linden Lea - Hereford,2023-02-28T09:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-28T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-02-28T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-02-28T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-02-28T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
751733,Linden Lea - Hereford,2023-02-28T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
751733,Linden Lea - Hereford,2023-02-28T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
751733,Linden Lea - Hereford,2023-02-28T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-02-28T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-02-28T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-02-28T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
751733,Linden Lea - Hereford,2023-02-28T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-02-28T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-02-28T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-02-28T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
751733,Linden Lea - Hereford,2023-02-28T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
751733,Linden Lea - Hereford,2023-02-28T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
751733,Linden Lea - Hereford,2023-02-28T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-02-28T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-02-28T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-02-28T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-02-28T09:40:00.000+00:00,transformer,,Temperature,C,15.9
751733,Linden Lea - Hereford,2023-02-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-02-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
751733,Linden Lea - Hereford,2023-02-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-02-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
751733,Linden Lea - Hereford,2023-02-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-02-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
751733,Linden Lea - Hereford,2023-02-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-02-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-02-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-02-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.72
751733,Linden Lea - Hereford,2023-02-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.4
751733,Linden Lea - Hereford,2023-02-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.14
751733,Linden Lea - Hereford,2023-02-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-02-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-02-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
751733,Linden Lea - Hereford,2023-02-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
751733,Linden Lea - Hereford,2023-02-28T09:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-28T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-02-28T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-02-28T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-02-28T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
751733,Linden Lea - Hereford,2023-02-28T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
751733,Linden Lea - Hereford,2023-02-28T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.5
751733,Linden Lea - Hereford,2023-02-28T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
751733,Linden Lea - Hereford,2023-02-28T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-02-28T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-02-28T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
751733,Linden Lea - Hereford,2023-02-28T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
751733,Linden Lea - Hereford,2023-02-28T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-02-28T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-02-28T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
751733,Linden Lea - Hereford,2023-02-28T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
751733,Linden Lea - Hereford,2023-02-28T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
751733,Linden Lea - Hereford,2023-02-28T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-02-28T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-02-28T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-02-28T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-02-28T09:30:00.000+00:00,transformer,,Temperature,C,15.9
751733,Linden Lea - Hereford,2023-02-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-02-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
751733,Linden Lea - Hereford,2023-02-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-02-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
751733,Linden Lea - Hereford,2023-02-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-02-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
751733,Linden Lea - Hereford,2023-02-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
751733,Linden Lea - Hereford,2023-02-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
751733,Linden Lea - Hereford,2023-02-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-02-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.61
751733,Linden Lea - Hereford,2023-02-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.1
751733,Linden Lea - Hereford,2023-02-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.2
751733,Linden Lea - Hereford,2023-02-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
751733,Linden Lea - Hereford,2023-02-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
751733,Linden Lea - Hereford,2023-02-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-02-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
751733,Linden Lea - Hereford,2023-02-28T09:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-28T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-02-28T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-02-28T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-02-28T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
751733,Linden Lea - Hereford,2023-02-28T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
751733,Linden Lea - Hereford,2023-02-28T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
751733,Linden Lea - Hereford,2023-02-28T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-02-28T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-02-28T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-02-28T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-02-28T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-02-28T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-02-28T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-02-28T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
751733,Linden Lea - Hereford,2023-02-28T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
751733,Linden Lea - Hereford,2023-02-28T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
751733,Linden Lea - Hereford,2023-02-28T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-02-28T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-02-28T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-02-28T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-02-28T09:20:00.000+00:00,transformer,,Temperature,C,15.8
751733,Linden Lea - Hereford,2023-02-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-02-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
751733,Linden Lea - Hereford,2023-02-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-02-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
751733,Linden Lea - Hereford,2023-02-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-02-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
751733,Linden Lea - Hereford,2023-02-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-02-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
751733,Linden Lea - Hereford,2023-02-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-02-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.56
751733,Linden Lea - Hereford,2023-02-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.71
751733,Linden Lea - Hereford,2023-02-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.76
751733,Linden Lea - Hereford,2023-02-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-02-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
751733,Linden Lea - Hereford,2023-02-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
751733,Linden Lea - Hereford,2023-02-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-02-28T09:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-28T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-02-28T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-02-28T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-02-28T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
751733,Linden Lea - Hereford,2023-02-28T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
751733,Linden Lea - Hereford,2023-02-28T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
751733,Linden Lea - Hereford,2023-02-28T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-02-28T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-02-28T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-02-28T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-02-28T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-02-28T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
751733,Linden Lea - Hereford,2023-02-28T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-02-28T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
751733,Linden Lea - Hereford,2023-02-28T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.89
751733,Linden Lea - Hereford,2023-02-28T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
751733,Linden Lea - Hereford,2023-02-28T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-02-28T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-02-28T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-02-28T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-02-28T09:10:00.000+00:00,transformer,,Temperature,C,15.7
751733,Linden Lea - Hereford,2023-02-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-02-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
751733,Linden Lea - Hereford,2023-02-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-02-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
751733,Linden Lea - Hereford,2023-02-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-02-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
751733,Linden Lea - Hereford,2023-02-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-02-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
751733,Linden Lea - Hereford,2023-02-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-02-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.03
751733,Linden Lea - Hereford,2023-02-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.62
751733,Linden Lea - Hereford,2023-02-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.08
751733,Linden Lea - Hereford,2023-02-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-02-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-02-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
751733,Linden Lea - Hereford,2023-02-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-02-28T09:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-28T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-02-28T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-02-28T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-02-28T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
751733,Linden Lea - Hereford,2023-02-28T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
751733,Linden Lea - Hereford,2023-02-28T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
751733,Linden Lea - Hereford,2023-02-28T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-02-28T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-02-28T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-02-28T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-02-28T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-02-28T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-02-28T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-02-28T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
751733,Linden Lea - Hereford,2023-02-28T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.68
751733,Linden Lea - Hereford,2023-02-28T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
751733,Linden Lea - Hereford,2023-02-28T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-02-28T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-02-28T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
751733,Linden Lea - Hereford,2023-02-28T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-02-28T09:00:00.000+00:00,transformer,,Temperature,C,15.5
751733,Linden Lea - Hereford,2023-02-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-02-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
751733,Linden Lea - Hereford,2023-02-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-02-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
751733,Linden Lea - Hereford,2023-02-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-02-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
751733,Linden Lea - Hereford,2023-02-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-02-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-02-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-02-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.24
751733,Linden Lea - Hereford,2023-02-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.58
751733,Linden Lea - Hereford,2023-02-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.59
751733,Linden Lea - Hereford,2023-02-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-02-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
751733,Linden Lea - Hereford,2023-02-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
751733,Linden Lea - Hereford,2023-02-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
751733,Linden Lea - Hereford,2023-02-28T09:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-28T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-02-28T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-02-28T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-02-28T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
751733,Linden Lea - Hereford,2023-02-28T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
751733,Linden Lea - Hereford,2023-02-28T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
751733,Linden Lea - Hereford,2023-02-28T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-02-28T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-02-28T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-02-28T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-02-28T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
751733,Linden Lea - Hereford,2023-02-28T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-02-28T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-02-28T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
751733,Linden Lea - Hereford,2023-02-28T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
751733,Linden Lea - Hereford,2023-02-28T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
751733,Linden Lea - Hereford,2023-02-28T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-02-28T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-02-28T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
751733,Linden Lea - Hereford,2023-02-28T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-02-28T08:50:00.000+00:00,transformer,,Temperature,C,15.4
751733,Linden Lea - Hereford,2023-02-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-02-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
751733,Linden Lea - Hereford,2023-02-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-02-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
751733,Linden Lea - Hereford,2023-02-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-02-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
751733,Linden Lea - Hereford,2023-02-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
751733,Linden Lea - Hereford,2023-02-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-02-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
751733,Linden Lea - Hereford,2023-02-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.84
751733,Linden Lea - Hereford,2023-02-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.59
751733,Linden Lea - Hereford,2023-02-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.35
751733,Linden Lea - Hereford,2023-02-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
751733,Linden Lea - Hereford,2023-02-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-02-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
751733,Linden Lea - Hereford,2023-02-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-02-28T08:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-28T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-02-28T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-02-28T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-02-28T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
751733,Linden Lea - Hereford,2023-02-28T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
751733,Linden Lea - Hereford,2023-02-28T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
751733,Linden Lea - Hereford,2023-02-28T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-02-28T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-02-28T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-02-28T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-02-28T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-02-28T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-02-28T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-02-28T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
751733,Linden Lea - Hereford,2023-02-28T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
751733,Linden Lea - Hereford,2023-02-28T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
751733,Linden Lea - Hereford,2023-02-28T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-02-28T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-02-28T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-02-28T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-02-28T08:40:00.000+00:00,transformer,,Temperature,C,15.3
751733,Linden Lea - Hereford,2023-02-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-02-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
751733,Linden Lea - Hereford,2023-02-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-02-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
751733,Linden Lea - Hereford,2023-02-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-02-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
751733,Linden Lea - Hereford,2023-02-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-02-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-02-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-02-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.92
751733,Linden Lea - Hereford,2023-02-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.77
751733,Linden Lea - Hereford,2023-02-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.64
751733,Linden Lea - Hereford,2023-02-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-02-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
751733,Linden Lea - Hereford,2023-02-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
751733,Linden Lea - Hereford,2023-02-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
751733,Linden Lea - Hereford,2023-02-28T08:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-28T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-02-28T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-02-28T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-02-28T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
751733,Linden Lea - Hereford,2023-02-28T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
751733,Linden Lea - Hereford,2023-02-28T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
751733,Linden Lea - Hereford,2023-02-28T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-02-28T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-02-28T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-02-28T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-02-28T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-02-28T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-02-28T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-02-28T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
751733,Linden Lea - Hereford,2023-02-28T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
751733,Linden Lea - Hereford,2023-02-28T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
751733,Linden Lea - Hereford,2023-02-28T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-02-28T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-02-28T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-02-28T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-02-28T08:30:00.000+00:00,transformer,,Temperature,C,15.2
751733,Linden Lea - Hereford,2023-02-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-02-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
751733,Linden Lea - Hereford,2023-02-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-02-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
751733,Linden Lea - Hereford,2023-02-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-02-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
751733,Linden Lea - Hereford,2023-02-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-02-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-02-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-02-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.05
751733,Linden Lea - Hereford,2023-02-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.13
751733,Linden Lea - Hereford,2023-02-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.33
751733,Linden Lea - Hereford,2023-02-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-02-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-02-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
751733,Linden Lea - Hereford,2023-02-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
751733,Linden Lea - Hereford,2023-02-28T08:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-28T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-02-28T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-02-28T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-02-28T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
751733,Linden Lea - Hereford,2023-02-28T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
751733,Linden Lea - Hereford,2023-02-28T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
751733,Linden Lea - Hereford,2023-02-28T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-02-28T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-02-28T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-02-28T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-02-28T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-02-28T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-02-28T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-02-28T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
751733,Linden Lea - Hereford,2023-02-28T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.99
751733,Linden Lea - Hereford,2023-02-28T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
751733,Linden Lea - Hereford,2023-02-28T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-02-28T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-02-28T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
751733,Linden Lea - Hereford,2023-02-28T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-02-28T08:20:00.000+00:00,transformer,,Temperature,C,15.1
751733,Linden Lea - Hereford,2023-02-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-02-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
751733,Linden Lea - Hereford,2023-02-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-02-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
751733,Linden Lea - Hereford,2023-02-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-02-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
751733,Linden Lea - Hereford,2023-02-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-02-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-02-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-02-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.44
751733,Linden Lea - Hereford,2023-02-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.21
751733,Linden Lea - Hereford,2023-02-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.57
751733,Linden Lea - Hereford,2023-02-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-02-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
751733,Linden Lea - Hereford,2023-02-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
751733,Linden Lea - Hereford,2023-02-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-02-28T08:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-28T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-02-28T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-02-28T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-02-28T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
751733,Linden Lea - Hereford,2023-02-28T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
751733,Linden Lea - Hereford,2023-02-28T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
751733,Linden Lea - Hereford,2023-02-28T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-02-28T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-02-28T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-02-28T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-02-28T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-02-28T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-02-28T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-02-28T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
751733,Linden Lea - Hereford,2023-02-28T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.74
751733,Linden Lea - Hereford,2023-02-28T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
751733,Linden Lea - Hereford,2023-02-28T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
751733,Linden Lea - Hereford,2023-02-28T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-02-28T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
751733,Linden Lea - Hereford,2023-02-28T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-02-28T08:10:00.000+00:00,transformer,,Temperature,C,15.0
751733,Linden Lea - Hereford,2023-02-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-02-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
751733,Linden Lea - Hereford,2023-02-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-02-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
751733,Linden Lea - Hereford,2023-02-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-02-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
751733,Linden Lea - Hereford,2023-02-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-02-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-02-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-02-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.26
751733,Linden Lea - Hereford,2023-02-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.42
751733,Linden Lea - Hereford,2023-02-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.04
751733,Linden Lea - Hereford,2023-02-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
751733,Linden Lea - Hereford,2023-02-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
751733,Linden Lea - Hereford,2023-02-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
751733,Linden Lea - Hereford,2023-02-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
751733,Linden Lea - Hereford,2023-02-28T08:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-28T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-02-28T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-02-28T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-02-28T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.7
751733,Linden Lea - Hereford,2023-02-28T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
751733,Linden Lea - Hereford,2023-02-28T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
751733,Linden Lea - Hereford,2023-02-28T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-02-28T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-02-28T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-02-28T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
751733,Linden Lea - Hereford,2023-02-28T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-02-28T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-02-28T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-02-28T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.75
751733,Linden Lea - Hereford,2023-02-28T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.68
751733,Linden Lea - Hereford,2023-02-28T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
751733,Linden Lea - Hereford,2023-02-28T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
751733,Linden Lea - Hereford,2023-02-28T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
751733,Linden Lea - Hereford,2023-02-28T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
751733,Linden Lea - Hereford,2023-02-28T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-02-28T08:00:00.000+00:00,transformer,,Temperature,C,14.9
751733,Linden Lea - Hereford,2023-02-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
751733,Linden Lea - Hereford,2023-02-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-02-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
751733,Linden Lea - Hereford,2023-02-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-02-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
751733,Linden Lea - Hereford,2023-02-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-02-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-02-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
751733,Linden Lea - Hereford,2023-02-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.44
751733,Linden Lea - Hereford,2023-02-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.44
751733,Linden Lea - Hereford,2023-02-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.58
751733,Linden Lea - Hereford,2023-02-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-02-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
751733,Linden Lea - Hereford,2023-02-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
751733,Linden Lea - Hereford,2023-02-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
751733,Linden Lea - Hereford,2023-02-28T08:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-28T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-02-28T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-02-28T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-02-28T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.82
751733,Linden Lea - Hereford,2023-02-28T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
751733,Linden Lea - Hereford,2023-02-28T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.37
751733,Linden Lea - Hereford,2023-02-28T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.6
751733,Linden Lea - Hereford,2023-02-28T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
751733,Linden Lea - Hereford,2023-02-28T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-02-28T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.5
751733,Linden Lea - Hereford,2023-02-28T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-02-28T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-02-28T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-02-28T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.33
751733,Linden Lea - Hereford,2023-02-28T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
751733,Linden Lea - Hereford,2023-02-28T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
751733,Linden Lea - Hereford,2023-02-28T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-02-28T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
751733,Linden Lea - Hereford,2023-02-28T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-02-28T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-02-28T07:50:00.000+00:00,transformer,,Temperature,C,14.9
751733,Linden Lea - Hereford,2023-02-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-02-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
751733,Linden Lea - Hereford,2023-02-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-02-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
751733,Linden Lea - Hereford,2023-02-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-02-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
751733,Linden Lea - Hereford,2023-02-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-02-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-02-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-02-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.15
751733,Linden Lea - Hereford,2023-02-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.53
751733,Linden Lea - Hereford,2023-02-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.17
751733,Linden Lea - Hereford,2023-02-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
751733,Linden Lea - Hereford,2023-02-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
751733,Linden Lea - Hereford,2023-02-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
751733,Linden Lea - Hereford,2023-02-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
751733,Linden Lea - Hereford,2023-02-28T07:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-28T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-02-28T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-02-28T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-02-28T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
751733,Linden Lea - Hereford,2023-02-28T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
751733,Linden Lea - Hereford,2023-02-28T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
751733,Linden Lea - Hereford,2023-02-28T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-02-28T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-02-28T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-02-28T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
751733,Linden Lea - Hereford,2023-02-28T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
