Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-01T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-01T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-03-01T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-03-01T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
751733,Linden Lea - Hereford,2023-03-01T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.42
751733,Linden Lea - Hereford,2023-03-01T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
751733,Linden Lea - Hereford,2023-03-01T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
751733,Linden Lea - Hereford,2023-03-01T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-03-01T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
751733,Linden Lea - Hereford,2023-03-01T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
751733,Linden Lea - Hereford,2023-03-01T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-03-01T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-01T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-03-01T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.9
751733,Linden Lea - Hereford,2023-03-01T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.58
751733,Linden Lea - Hereford,2023-03-01T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
751733,Linden Lea - Hereford,2023-03-01T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-03-01T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
751733,Linden Lea - Hereford,2023-03-01T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
751733,Linden Lea - Hereford,2023-03-01T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-03-01T20:30:00.000+00:00,transformer,,Temperature,C,16.8
751733,Linden Lea - Hereford,2023-03-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
751733,Linden Lea - Hereford,2023-03-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
751733,Linden Lea - Hereford,2023-03-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
751733,Linden Lea - Hereford,2023-03-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-03-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-03-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-03-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.81
751733,Linden Lea - Hereford,2023-03-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
751733,Linden Lea - Hereford,2023-03-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.89
751733,Linden Lea - Hereford,2023-03-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
751733,Linden Lea - Hereford,2023-03-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
751733,Linden Lea - Hereford,2023-03-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
751733,Linden Lea - Hereford,2023-03-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
751733,Linden Lea - Hereford,2023-03-01T20:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-01T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-01T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-03-01T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-03-01T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.97
751733,Linden Lea - Hereford,2023-03-01T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
751733,Linden Lea - Hereford,2023-03-01T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
751733,Linden Lea - Hereford,2023-03-01T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-03-01T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
751733,Linden Lea - Hereford,2023-03-01T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-03-01T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
751733,Linden Lea - Hereford,2023-03-01T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-03-01T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-03-01T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-03-01T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.69
751733,Linden Lea - Hereford,2023-03-01T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.55
751733,Linden Lea - Hereford,2023-03-01T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
751733,Linden Lea - Hereford,2023-03-01T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-03-01T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-03-01T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
751733,Linden Lea - Hereford,2023-03-01T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-03-01T20:20:00.000+00:00,transformer,,Temperature,C,16.7
751733,Linden Lea - Hereford,2023-03-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
751733,Linden Lea - Hereford,2023-03-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
751733,Linden Lea - Hereford,2023-03-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-03-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
751733,Linden Lea - Hereford,2023-03-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-03-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-03-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-03-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.66
751733,Linden Lea - Hereford,2023-03-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.36
751733,Linden Lea - Hereford,2023-03-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.12
751733,Linden Lea - Hereford,2023-03-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
751733,Linden Lea - Hereford,2023-03-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
751733,Linden Lea - Hereford,2023-03-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
751733,Linden Lea - Hereford,2023-03-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
751733,Linden Lea - Hereford,2023-03-01T20:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-01T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-01T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-01T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-03-01T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
751733,Linden Lea - Hereford,2023-03-01T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
751733,Linden Lea - Hereford,2023-03-01T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
751733,Linden Lea - Hereford,2023-03-01T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-03-01T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-03-01T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
751733,Linden Lea - Hereford,2023-03-01T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-03-01T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-03-01T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-01T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-03-01T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
751733,Linden Lea - Hereford,2023-03-01T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.18
751733,Linden Lea - Hereford,2023-03-01T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
751733,Linden Lea - Hereford,2023-03-01T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-03-01T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-03-01T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
751733,Linden Lea - Hereford,2023-03-01T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-03-01T20:10:00.000+00:00,transformer,,Temperature,C,16.6
751733,Linden Lea - Hereford,2023-03-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
751733,Linden Lea - Hereford,2023-03-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
751733,Linden Lea - Hereford,2023-03-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
751733,Linden Lea - Hereford,2023-03-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-03-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-03-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.93
751733,Linden Lea - Hereford,2023-03-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.65
751733,Linden Lea - Hereford,2023-03-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.12
751733,Linden Lea - Hereford,2023-03-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
751733,Linden Lea - Hereford,2023-03-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
751733,Linden Lea - Hereford,2023-03-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
751733,Linden Lea - Hereford,2023-03-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
751733,Linden Lea - Hereford,2023-03-01T20:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-01T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-03-01T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-03-01T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-03-01T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
751733,Linden Lea - Hereford,2023-03-01T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
751733,Linden Lea - Hereford,2023-03-01T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
751733,Linden Lea - Hereford,2023-03-01T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-03-01T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-03-01T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-03-01T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-03-01T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-01T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-03-01T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-03-01T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
751733,Linden Lea - Hereford,2023-03-01T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
751733,Linden Lea - Hereford,2023-03-01T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
751733,Linden Lea - Hereford,2023-03-01T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-03-01T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
751733,Linden Lea - Hereford,2023-03-01T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
751733,Linden Lea - Hereford,2023-03-01T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-03-01T20:00:00.000+00:00,transformer,,Temperature,C,16.5
751733,Linden Lea - Hereford,2023-03-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
751733,Linden Lea - Hereford,2023-03-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-03-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
751733,Linden Lea - Hereford,2023-03-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
751733,Linden Lea - Hereford,2023-03-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-03-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-03-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-03-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.19
751733,Linden Lea - Hereford,2023-03-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.12
751733,Linden Lea - Hereford,2023-03-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.51
751733,Linden Lea - Hereford,2023-03-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
751733,Linden Lea - Hereford,2023-03-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
751733,Linden Lea - Hereford,2023-03-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
751733,Linden Lea - Hereford,2023-03-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
751733,Linden Lea - Hereford,2023-03-01T20:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-01T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-03-01T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-03-01T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-03-01T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
751733,Linden Lea - Hereford,2023-03-01T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
751733,Linden Lea - Hereford,2023-03-01T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
751733,Linden Lea - Hereford,2023-03-01T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-03-01T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-03-01T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-03-01T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
751733,Linden Lea - Hereford,2023-03-01T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-01T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-03-01T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-03-01T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.69
751733,Linden Lea - Hereford,2023-03-01T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
751733,Linden Lea - Hereford,2023-03-01T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
751733,Linden Lea - Hereford,2023-03-01T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-03-01T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
751733,Linden Lea - Hereford,2023-03-01T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-03-01T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-03-01T19:50:00.000+00:00,transformer,,Temperature,C,16.6
751733,Linden Lea - Hereford,2023-03-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-03-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
751733,Linden Lea - Hereford,2023-03-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-03-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
751733,Linden Lea - Hereford,2023-03-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
751733,Linden Lea - Hereford,2023-03-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-03-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-03-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-03-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.54
751733,Linden Lea - Hereford,2023-03-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.39
751733,Linden Lea - Hereford,2023-03-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.02
751733,Linden Lea - Hereford,2023-03-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
751733,Linden Lea - Hereford,2023-03-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
751733,Linden Lea - Hereford,2023-03-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
751733,Linden Lea - Hereford,2023-03-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
751733,Linden Lea - Hereford,2023-03-01T19:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-01T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-03-01T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-03-01T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-01T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.72
751733,Linden Lea - Hereford,2023-03-01T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
751733,Linden Lea - Hereford,2023-03-01T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
751733,Linden Lea - Hereford,2023-03-01T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
751733,Linden Lea - Hereford,2023-03-01T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
751733,Linden Lea - Hereford,2023-03-01T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-03-01T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
751733,Linden Lea - Hereford,2023-03-01T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-01T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-03-01T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-03-01T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
751733,Linden Lea - Hereford,2023-03-01T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.46
751733,Linden Lea - Hereford,2023-03-01T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
751733,Linden Lea - Hereford,2023-03-01T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-03-01T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
751733,Linden Lea - Hereford,2023-03-01T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
751733,Linden Lea - Hereford,2023-03-01T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-03-01T19:40:00.000+00:00,transformer,,Temperature,C,16.6
751733,Linden Lea - Hereford,2023-03-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-03-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
751733,Linden Lea - Hereford,2023-03-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
751733,Linden Lea - Hereford,2023-03-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
751733,Linden Lea - Hereford,2023-03-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-03-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-03-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.82
751733,Linden Lea - Hereford,2023-03-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.53
751733,Linden Lea - Hereford,2023-03-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.01
751733,Linden Lea - Hereford,2023-03-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
751733,Linden Lea - Hereford,2023-03-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
751733,Linden Lea - Hereford,2023-03-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
751733,Linden Lea - Hereford,2023-03-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
751733,Linden Lea - Hereford,2023-03-01T19:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-01T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-01T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-03-01T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-03-01T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
751733,Linden Lea - Hereford,2023-03-01T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
751733,Linden Lea - Hereford,2023-03-01T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.22
751733,Linden Lea - Hereford,2023-03-01T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
751733,Linden Lea - Hereford,2023-03-01T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-03-01T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-03-01T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
751733,Linden Lea - Hereford,2023-03-01T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-03-01T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-03-01T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-03-01T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.98
751733,Linden Lea - Hereford,2023-03-01T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.22
751733,Linden Lea - Hereford,2023-03-01T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.45
751733,Linden Lea - Hereford,2023-03-01T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
751733,Linden Lea - Hereford,2023-03-01T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
751733,Linden Lea - Hereford,2023-03-01T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
751733,Linden Lea - Hereford,2023-03-01T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-03-01T19:30:00.000+00:00,transformer,,Temperature,C,16.7
751733,Linden Lea - Hereford,2023-03-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-03-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
751733,Linden Lea - Hereford,2023-03-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-03-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
751733,Linden Lea - Hereford,2023-03-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
751733,Linden Lea - Hereford,2023-03-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-03-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-03-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-03-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.97
751733,Linden Lea - Hereford,2023-03-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.53
751733,Linden Lea - Hereford,2023-03-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.67
751733,Linden Lea - Hereford,2023-03-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
751733,Linden Lea - Hereford,2023-03-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
751733,Linden Lea - Hereford,2023-03-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
751733,Linden Lea - Hereford,2023-03-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
751733,Linden Lea - Hereford,2023-03-01T19:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-01T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-03-01T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-01T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-03-01T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
751733,Linden Lea - Hereford,2023-03-01T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
751733,Linden Lea - Hereford,2023-03-01T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.23
751733,Linden Lea - Hereford,2023-03-01T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-03-01T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-03-01T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-03-01T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
751733,Linden Lea - Hereford,2023-03-01T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-03-01T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-03-01T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-03-01T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
751733,Linden Lea - Hereford,2023-03-01T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
751733,Linden Lea - Hereford,2023-03-01T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
751733,Linden Lea - Hereford,2023-03-01T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-03-01T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
751733,Linden Lea - Hereford,2023-03-01T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
751733,Linden Lea - Hereford,2023-03-01T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-03-01T19:20:00.000+00:00,transformer,,Temperature,C,16.7
751733,Linden Lea - Hereford,2023-03-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-03-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
751733,Linden Lea - Hereford,2023-03-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-03-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
751733,Linden Lea - Hereford,2023-03-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
751733,Linden Lea - Hereford,2023-03-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-03-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-03-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-03-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.98
751733,Linden Lea - Hereford,2023-03-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.03
751733,Linden Lea - Hereford,2023-03-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.18
751733,Linden Lea - Hereford,2023-03-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
751733,Linden Lea - Hereford,2023-03-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
751733,Linden Lea - Hereford,2023-03-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
751733,Linden Lea - Hereford,2023-03-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
751733,Linden Lea - Hereford,2023-03-01T19:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-01T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-01T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-03-01T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-03-01T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
751733,Linden Lea - Hereford,2023-03-01T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.45
751733,Linden Lea - Hereford,2023-03-01T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.61
751733,Linden Lea - Hereford,2023-03-01T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
751733,Linden Lea - Hereford,2023-03-01T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-03-01T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
751733,Linden Lea - Hereford,2023-03-01T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
751733,Linden Lea - Hereford,2023-03-01T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
751733,Linden Lea - Hereford,2023-03-01T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-03-01T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
751733,Linden Lea - Hereford,2023-03-01T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
751733,Linden Lea - Hereford,2023-03-01T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
751733,Linden Lea - Hereford,2023-03-01T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.3
751733,Linden Lea - Hereford,2023-03-01T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-03-01T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-03-01T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-03-01T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
751733,Linden Lea - Hereford,2023-03-01T19:10:00.000+00:00,transformer,,Temperature,C,16.6
751733,Linden Lea - Hereford,2023-03-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-03-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
751733,Linden Lea - Hereford,2023-03-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
751733,Linden Lea - Hereford,2023-03-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
751733,Linden Lea - Hereford,2023-03-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
751733,Linden Lea - Hereford,2023-03-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-03-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-03-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.7
751733,Linden Lea - Hereford,2023-03-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.96
751733,Linden Lea - Hereford,2023-03-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.91
751733,Linden Lea - Hereford,2023-03-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
751733,Linden Lea - Hereford,2023-03-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
751733,Linden Lea - Hereford,2023-03-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
751733,Linden Lea - Hereford,2023-03-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
751733,Linden Lea - Hereford,2023-03-01T19:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-01T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-03-01T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-03-01T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-03-01T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.39
751733,Linden Lea - Hereford,2023-03-01T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.14
751733,Linden Lea - Hereford,2023-03-01T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.16
751733,Linden Lea - Hereford,2023-03-01T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-03-01T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-03-01T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
751733,Linden Lea - Hereford,2023-03-01T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
751733,Linden Lea - Hereford,2023-03-01T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-03-01T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-03-01T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-03-01T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.35
751733,Linden Lea - Hereford,2023-03-01T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
751733,Linden Lea - Hereford,2023-03-01T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.02
751733,Linden Lea - Hereford,2023-03-01T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-03-01T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
751733,Linden Lea - Hereford,2023-03-01T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-03-01T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
751733,Linden Lea - Hereford,2023-03-01T19:00:00.000+00:00,transformer,,Temperature,C,16.6
751733,Linden Lea - Hereford,2023-03-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-03-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
751733,Linden Lea - Hereford,2023-03-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
751733,Linden Lea - Hereford,2023-03-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-03-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
751733,Linden Lea - Hereford,2023-03-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-03-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-03-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.74
751733,Linden Lea - Hereford,2023-03-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.98
751733,Linden Lea - Hereford,2023-03-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.17
751733,Linden Lea - Hereford,2023-03-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
751733,Linden Lea - Hereford,2023-03-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
751733,Linden Lea - Hereford,2023-03-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
751733,Linden Lea - Hereford,2023-03-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
751733,Linden Lea - Hereford,2023-03-01T19:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-01T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-03-01T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-01T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-03-01T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
751733,Linden Lea - Hereford,2023-03-01T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
751733,Linden Lea - Hereford,2023-03-01T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.21
751733,Linden Lea - Hereford,2023-03-01T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-03-01T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-03-01T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
751733,Linden Lea - Hereford,2023-03-01T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
751733,Linden Lea - Hereford,2023-03-01T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-03-01T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-03-01T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
751733,Linden Lea - Hereford,2023-03-01T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.08
751733,Linden Lea - Hereford,2023-03-01T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.46
751733,Linden Lea - Hereford,2023-03-01T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.87
751733,Linden Lea - Hereford,2023-03-01T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-03-01T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-03-01T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
751733,Linden Lea - Hereford,2023-03-01T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
751733,Linden Lea - Hereford,2023-03-01T18:50:00.000+00:00,transformer,,Temperature,C,16.6
751733,Linden Lea - Hereford,2023-03-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-03-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
751733,Linden Lea - Hereford,2023-03-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-03-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
751733,Linden Lea - Hereford,2023-03-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
751733,Linden Lea - Hereford,2023-03-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-03-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-03-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-03-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.43
751733,Linden Lea - Hereford,2023-03-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.94
751733,Linden Lea - Hereford,2023-03-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.08
751733,Linden Lea - Hereford,2023-03-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
751733,Linden Lea - Hereford,2023-03-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
751733,Linden Lea - Hereford,2023-03-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
751733,Linden Lea - Hereford,2023-03-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
751733,Linden Lea - Hereford,2023-03-01T18:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-01T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-03-01T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-03-01T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-03-01T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
751733,Linden Lea - Hereford,2023-03-01T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.13
751733,Linden Lea - Hereford,2023-03-01T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.35
751733,Linden Lea - Hereford,2023-03-01T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
751733,Linden Lea - Hereford,2023-03-01T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-03-01T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.7
751733,Linden Lea - Hereford,2023-03-01T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
751733,Linden Lea - Hereford,2023-03-01T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-03-01T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-01T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-03-01T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.68
751733,Linden Lea - Hereford,2023-03-01T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.34
751733,Linden Lea - Hereford,2023-03-01T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.27
751733,Linden Lea - Hereford,2023-03-01T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-03-01T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-03-01T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
751733,Linden Lea - Hereford,2023-03-01T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
751733,Linden Lea - Hereford,2023-03-01T18:40:00.000+00:00,transformer,,Temperature,C,16.6
751733,Linden Lea - Hereford,2023-03-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-03-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
751733,Linden Lea - Hereford,2023-03-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-03-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
751733,Linden Lea - Hereford,2023-03-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
751733,Linden Lea - Hereford,2023-03-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-03-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-03-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-03-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.74
751733,Linden Lea - Hereford,2023-03-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.47
751733,Linden Lea - Hereford,2023-03-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.62
751733,Linden Lea - Hereford,2023-03-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
751733,Linden Lea - Hereford,2023-03-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
751733,Linden Lea - Hereford,2023-03-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
751733,Linden Lea - Hereford,2023-03-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
751733,Linden Lea - Hereford,2023-03-01T18:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-01T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-03-01T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-03-01T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-03-01T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
751733,Linden Lea - Hereford,2023-03-01T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.44
751733,Linden Lea - Hereford,2023-03-01T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.49
751733,Linden Lea - Hereford,2023-03-01T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-03-01T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-03-01T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
751733,Linden Lea - Hereford,2023-03-01T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
751733,Linden Lea - Hereford,2023-03-01T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-03-01T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-03-01T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-03-01T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.61
751733,Linden Lea - Hereford,2023-03-01T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.65
751733,Linden Lea - Hereford,2023-03-01T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.1
751733,Linden Lea - Hereford,2023-03-01T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-03-01T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-03-01T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
751733,Linden Lea - Hereford,2023-03-01T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
751733,Linden Lea - Hereford,2023-03-01T18:30:00.000+00:00,transformer,,Temperature,C,16.5
751733,Linden Lea - Hereford,2023-03-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-03-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
751733,Linden Lea - Hereford,2023-03-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
751733,Linden Lea - Hereford,2023-03-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
751733,Linden Lea - Hereford,2023-03-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-03-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
751733,Linden Lea - Hereford,2023-03-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-03-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.53
751733,Linden Lea - Hereford,2023-03-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.09
751733,Linden Lea - Hereford,2023-03-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.59
751733,Linden Lea - Hereford,2023-03-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
751733,Linden Lea - Hereford,2023-03-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
751733,Linden Lea - Hereford,2023-03-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
751733,Linden Lea - Hereford,2023-03-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
751733,Linden Lea - Hereford,2023-03-01T18:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-01T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-01T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-03-01T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-03-01T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
751733,Linden Lea - Hereford,2023-03-01T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.69
751733,Linden Lea - Hereford,2023-03-01T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.74
751733,Linden Lea - Hereford,2023-03-01T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
751733,Linden Lea - Hereford,2023-03-01T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
751733,Linden Lea - Hereford,2023-03-01T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
751733,Linden Lea - Hereford,2023-03-01T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
751733,Linden Lea - Hereford,2023-03-01T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-03-01T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
