Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-01T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-03-01T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.91
751733,Linden Lea - Hereford,2023-03-01T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.96
751733,Linden Lea - Hereford,2023-03-01T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.9
751733,Linden Lea - Hereford,2023-03-01T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-03-01T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
751733,Linden Lea - Hereford,2023-03-01T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
751733,Linden Lea - Hereford,2023-03-01T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
751733,Linden Lea - Hereford,2023-03-01T18:20:00.000+00:00,transformer,,Temperature,C,16.5
751733,Linden Lea - Hereford,2023-03-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-03-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
751733,Linden Lea - Hereford,2023-03-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
751733,Linden Lea - Hereford,2023-03-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
751733,Linden Lea - Hereford,2023-03-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-03-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-03-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-03-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.33
751733,Linden Lea - Hereford,2023-03-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.65
751733,Linden Lea - Hereford,2023-03-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.63
751733,Linden Lea - Hereford,2023-03-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
751733,Linden Lea - Hereford,2023-03-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
751733,Linden Lea - Hereford,2023-03-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
751733,Linden Lea - Hereford,2023-03-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
751733,Linden Lea - Hereford,2023-03-01T18:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-01T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-01T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-03-01T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-03-01T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.55
751733,Linden Lea - Hereford,2023-03-01T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.25
751733,Linden Lea - Hereford,2023-03-01T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.38
751733,Linden Lea - Hereford,2023-03-01T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
751733,Linden Lea - Hereford,2023-03-01T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-03-01T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
751733,Linden Lea - Hereford,2023-03-01T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.2
751733,Linden Lea - Hereford,2023-03-01T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-03-01T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
751733,Linden Lea - Hereford,2023-03-01T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-03-01T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.56
751733,Linden Lea - Hereford,2023-03-01T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.76
751733,Linden Lea - Hereford,2023-03-01T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.01
751733,Linden Lea - Hereford,2023-03-01T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-03-01T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
751733,Linden Lea - Hereford,2023-03-01T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
751733,Linden Lea - Hereford,2023-03-01T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
751733,Linden Lea - Hereford,2023-03-01T18:10:00.000+00:00,transformer,,Temperature,C,16.5
751733,Linden Lea - Hereford,2023-03-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-03-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
751733,Linden Lea - Hereford,2023-03-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-03-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
751733,Linden Lea - Hereford,2023-03-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-03-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
751733,Linden Lea - Hereford,2023-03-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-03-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
751733,Linden Lea - Hereford,2023-03-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-03-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.11
751733,Linden Lea - Hereford,2023-03-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
751733,Linden Lea - Hereford,2023-03-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.39
751733,Linden Lea - Hereford,2023-03-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
751733,Linden Lea - Hereford,2023-03-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
751733,Linden Lea - Hereford,2023-03-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
751733,Linden Lea - Hereford,2023-03-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
751733,Linden Lea - Hereford,2023-03-01T18:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-01T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-03-01T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-03-01T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-03-01T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.52
751733,Linden Lea - Hereford,2023-03-01T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
751733,Linden Lea - Hereford,2023-03-01T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.06
751733,Linden Lea - Hereford,2023-03-01T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-03-01T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-03-01T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-03-01T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
751733,Linden Lea - Hereford,2023-03-01T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-03-01T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-03-01T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-01T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.12
751733,Linden Lea - Hereford,2023-03-01T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.57
751733,Linden Lea - Hereford,2023-03-01T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
751733,Linden Lea - Hereford,2023-03-01T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
751733,Linden Lea - Hereford,2023-03-01T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
751733,Linden Lea - Hereford,2023-03-01T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
751733,Linden Lea - Hereford,2023-03-01T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-03-01T18:00:00.000+00:00,transformer,,Temperature,C,16.5
751733,Linden Lea - Hereford,2023-03-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-03-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
751733,Linden Lea - Hereford,2023-03-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
751733,Linden Lea - Hereford,2023-03-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
751733,Linden Lea - Hereford,2023-03-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
751733,Linden Lea - Hereford,2023-03-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-03-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-03-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.64
751733,Linden Lea - Hereford,2023-03-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.52
751733,Linden Lea - Hereford,2023-03-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
751733,Linden Lea - Hereford,2023-03-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
751733,Linden Lea - Hereford,2023-03-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
751733,Linden Lea - Hereford,2023-03-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
751733,Linden Lea - Hereford,2023-03-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
751733,Linden Lea - Hereford,2023-03-01T18:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-01T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-03-01T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-03-01T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-03-01T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.51
751733,Linden Lea - Hereford,2023-03-01T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
751733,Linden Lea - Hereford,2023-03-01T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.96
751733,Linden Lea - Hereford,2023-03-01T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
751733,Linden Lea - Hereford,2023-03-01T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
751733,Linden Lea - Hereford,2023-03-01T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-03-01T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
751733,Linden Lea - Hereford,2023-03-01T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-03-01T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-03-01T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-03-01T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.39
751733,Linden Lea - Hereford,2023-03-01T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.95
751733,Linden Lea - Hereford,2023-03-01T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.67
751733,Linden Lea - Hereford,2023-03-01T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-03-01T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
751733,Linden Lea - Hereford,2023-03-01T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
751733,Linden Lea - Hereford,2023-03-01T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-03-01T17:50:00.000+00:00,transformer,,Temperature,C,16.4
751733,Linden Lea - Hereford,2023-03-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-03-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
751733,Linden Lea - Hereford,2023-03-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
751733,Linden Lea - Hereford,2023-03-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-03-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
751733,Linden Lea - Hereford,2023-03-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-03-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-03-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-03-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.9
751733,Linden Lea - Hereford,2023-03-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.45
751733,Linden Lea - Hereford,2023-03-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.64
751733,Linden Lea - Hereford,2023-03-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
751733,Linden Lea - Hereford,2023-03-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
751733,Linden Lea - Hereford,2023-03-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
751733,Linden Lea - Hereford,2023-03-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
751733,Linden Lea - Hereford,2023-03-01T17:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-01T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-03-01T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-03-01T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-03-01T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.83
751733,Linden Lea - Hereford,2023-03-01T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
751733,Linden Lea - Hereford,2023-03-01T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.44
751733,Linden Lea - Hereford,2023-03-01T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.5
751733,Linden Lea - Hereford,2023-03-01T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
751733,Linden Lea - Hereford,2023-03-01T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-03-01T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.8
751733,Linden Lea - Hereford,2023-03-01T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-03-01T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-03-01T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-03-01T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.33
751733,Linden Lea - Hereford,2023-03-01T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.98
751733,Linden Lea - Hereford,2023-03-01T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
751733,Linden Lea - Hereford,2023-03-01T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-03-01T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-03-01T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
751733,Linden Lea - Hereford,2023-03-01T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-03-01T17:40:00.000+00:00,transformer,,Temperature,C,16.5
751733,Linden Lea - Hereford,2023-03-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-03-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
751733,Linden Lea - Hereford,2023-03-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-03-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
751733,Linden Lea - Hereford,2023-03-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-03-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
751733,Linden Lea - Hereford,2023-03-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-03-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.16
751733,Linden Lea - Hereford,2023-03-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.62
751733,Linden Lea - Hereford,2023-03-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
751733,Linden Lea - Hereford,2023-03-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
751733,Linden Lea - Hereford,2023-03-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
751733,Linden Lea - Hereford,2023-03-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
751733,Linden Lea - Hereford,2023-03-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
751733,Linden Lea - Hereford,2023-03-01T17:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-01T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-03-01T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-03-01T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-03-01T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.64
751733,Linden Lea - Hereford,2023-03-01T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
751733,Linden Lea - Hereford,2023-03-01T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.44
751733,Linden Lea - Hereford,2023-03-01T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.3
751733,Linden Lea - Hereford,2023-03-01T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
751733,Linden Lea - Hereford,2023-03-01T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-03-01T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.2
751733,Linden Lea - Hereford,2023-03-01T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-03-01T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-03-01T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-03-01T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.33
751733,Linden Lea - Hereford,2023-03-01T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.48
751733,Linden Lea - Hereford,2023-03-01T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
751733,Linden Lea - Hereford,2023-03-01T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-03-01T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
751733,Linden Lea - Hereford,2023-03-01T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
751733,Linden Lea - Hereford,2023-03-01T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-03-01T17:30:00.000+00:00,transformer,,Temperature,C,16.5
751733,Linden Lea - Hereford,2023-03-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-03-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
751733,Linden Lea - Hereford,2023-03-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
751733,Linden Lea - Hereford,2023-03-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
751733,Linden Lea - Hereford,2023-03-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-03-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-03-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
751733,Linden Lea - Hereford,2023-03-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.97
751733,Linden Lea - Hereford,2023-03-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.47
751733,Linden Lea - Hereford,2023-03-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.03
751733,Linden Lea - Hereford,2023-03-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
751733,Linden Lea - Hereford,2023-03-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
751733,Linden Lea - Hereford,2023-03-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
751733,Linden Lea - Hereford,2023-03-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
751733,Linden Lea - Hereford,2023-03-01T17:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-01T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-03-01T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-03-01T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-01T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
751733,Linden Lea - Hereford,2023-03-01T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
751733,Linden Lea - Hereford,2023-03-01T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.09
751733,Linden Lea - Hereford,2023-03-01T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-03-01T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-03-01T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-03-01T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
751733,Linden Lea - Hereford,2023-03-01T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-03-01T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-03-01T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-01T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.91
751733,Linden Lea - Hereford,2023-03-01T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.4
751733,Linden Lea - Hereford,2023-03-01T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
751733,Linden Lea - Hereford,2023-03-01T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-03-01T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
751733,Linden Lea - Hereford,2023-03-01T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
751733,Linden Lea - Hereford,2023-03-01T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-03-01T17:20:00.000+00:00,transformer,,Temperature,C,16.5
751733,Linden Lea - Hereford,2023-03-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-03-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
751733,Linden Lea - Hereford,2023-03-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-03-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
751733,Linden Lea - Hereford,2023-03-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
751733,Linden Lea - Hereford,2023-03-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-03-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-03-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.07
751733,Linden Lea - Hereford,2023-03-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.4
751733,Linden Lea - Hereford,2023-03-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.52
751733,Linden Lea - Hereford,2023-03-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-03-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
751733,Linden Lea - Hereford,2023-03-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
751733,Linden Lea - Hereford,2023-03-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
751733,Linden Lea - Hereford,2023-03-01T17:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-01T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-01T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-03-01T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-03-01T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.54
751733,Linden Lea - Hereford,2023-03-01T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
751733,Linden Lea - Hereford,2023-03-01T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.91
751733,Linden Lea - Hereford,2023-03-01T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-03-01T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-03-01T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-03-01T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
751733,Linden Lea - Hereford,2023-03-01T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-03-01T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-03-01T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-03-01T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.77
751733,Linden Lea - Hereford,2023-03-01T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
751733,Linden Lea - Hereford,2023-03-01T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
751733,Linden Lea - Hereford,2023-03-01T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-03-01T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
751733,Linden Lea - Hereford,2023-03-01T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
751733,Linden Lea - Hereford,2023-03-01T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-03-01T17:10:00.000+00:00,transformer,,Temperature,C,16.4
751733,Linden Lea - Hereford,2023-03-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-03-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
751733,Linden Lea - Hereford,2023-03-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
751733,Linden Lea - Hereford,2023-03-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-03-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
751733,Linden Lea - Hereford,2023-03-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-03-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-03-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.31
751733,Linden Lea - Hereford,2023-03-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.43
751733,Linden Lea - Hereford,2023-03-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.14
751733,Linden Lea - Hereford,2023-03-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-03-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
751733,Linden Lea - Hereford,2023-03-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
751733,Linden Lea - Hereford,2023-03-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
751733,Linden Lea - Hereford,2023-03-01T17:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-01T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-03-01T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-03-01T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-03-01T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
751733,Linden Lea - Hereford,2023-03-01T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
751733,Linden Lea - Hereford,2023-03-01T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.35
751733,Linden Lea - Hereford,2023-03-01T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
751733,Linden Lea - Hereford,2023-03-01T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-03-01T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-03-01T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
751733,Linden Lea - Hereford,2023-03-01T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-03-01T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-03-01T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-03-01T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.82
751733,Linden Lea - Hereford,2023-03-01T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.84
751733,Linden Lea - Hereford,2023-03-01T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
751733,Linden Lea - Hereford,2023-03-01T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-03-01T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
751733,Linden Lea - Hereford,2023-03-01T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
751733,Linden Lea - Hereford,2023-03-01T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-03-01T17:00:00.000+00:00,transformer,,Temperature,C,16.4
751733,Linden Lea - Hereford,2023-03-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-03-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
751733,Linden Lea - Hereford,2023-03-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-03-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
751733,Linden Lea - Hereford,2023-03-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
751733,Linden Lea - Hereford,2023-03-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-03-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
751733,Linden Lea - Hereford,2023-03-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-03-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.22
751733,Linden Lea - Hereford,2023-03-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.76
751733,Linden Lea - Hereford,2023-03-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.34
751733,Linden Lea - Hereford,2023-03-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
751733,Linden Lea - Hereford,2023-03-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
751733,Linden Lea - Hereford,2023-03-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
751733,Linden Lea - Hereford,2023-03-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
751733,Linden Lea - Hereford,2023-03-01T17:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-01T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-01T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-03-01T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-01T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
751733,Linden Lea - Hereford,2023-03-01T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
751733,Linden Lea - Hereford,2023-03-01T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.82
751733,Linden Lea - Hereford,2023-03-01T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-03-01T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-03-01T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-03-01T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
751733,Linden Lea - Hereford,2023-03-01T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-03-01T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-03-01T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-03-01T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.24
751733,Linden Lea - Hereford,2023-03-01T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.05
751733,Linden Lea - Hereford,2023-03-01T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
751733,Linden Lea - Hereford,2023-03-01T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-03-01T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
751733,Linden Lea - Hereford,2023-03-01T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
751733,Linden Lea - Hereford,2023-03-01T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-03-01T16:50:00.000+00:00,transformer,,Temperature,C,16.4
751733,Linden Lea - Hereford,2023-03-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-03-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
751733,Linden Lea - Hereford,2023-03-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-03-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
751733,Linden Lea - Hereford,2023-03-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
751733,Linden Lea - Hereford,2023-03-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-03-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-03-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-03-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.18
751733,Linden Lea - Hereford,2023-03-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.54
751733,Linden Lea - Hereford,2023-03-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.03
751733,Linden Lea - Hereford,2023-03-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
751733,Linden Lea - Hereford,2023-03-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
751733,Linden Lea - Hereford,2023-03-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
751733,Linden Lea - Hereford,2023-03-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
751733,Linden Lea - Hereford,2023-03-01T16:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-01T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-03-01T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-03-01T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-01T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
751733,Linden Lea - Hereford,2023-03-01T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
751733,Linden Lea - Hereford,2023-03-01T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.78
751733,Linden Lea - Hereford,2023-03-01T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
751733,Linden Lea - Hereford,2023-03-01T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-03-01T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-03-01T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
751733,Linden Lea - Hereford,2023-03-01T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-03-01T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-03-01T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-03-01T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.14
751733,Linden Lea - Hereford,2023-03-01T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
751733,Linden Lea - Hereford,2023-03-01T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.75
751733,Linden Lea - Hereford,2023-03-01T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-03-01T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
751733,Linden Lea - Hereford,2023-03-01T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
751733,Linden Lea - Hereford,2023-03-01T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
751733,Linden Lea - Hereford,2023-03-01T16:40:00.000+00:00,transformer,,Temperature,C,16.4
751733,Linden Lea - Hereford,2023-03-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-03-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
751733,Linden Lea - Hereford,2023-03-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
751733,Linden Lea - Hereford,2023-03-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
751733,Linden Lea - Hereford,2023-03-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-03-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-03-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-03-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.29
751733,Linden Lea - Hereford,2023-03-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.06
751733,Linden Lea - Hereford,2023-03-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.52
751733,Linden Lea - Hereford,2023-03-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
751733,Linden Lea - Hereford,2023-03-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
751733,Linden Lea - Hereford,2023-03-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
751733,Linden Lea - Hereford,2023-03-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
751733,Linden Lea - Hereford,2023-03-01T16:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-01T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-03-01T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-03-01T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-03-01T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
751733,Linden Lea - Hereford,2023-03-01T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
751733,Linden Lea - Hereford,2023-03-01T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.94
751733,Linden Lea - Hereford,2023-03-01T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.6
751733,Linden Lea - Hereford,2023-03-01T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-03-01T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-03-01T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.5
751733,Linden Lea - Hereford,2023-03-01T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-03-01T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-03-01T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-03-01T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
751733,Linden Lea - Hereford,2023-03-01T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.42
751733,Linden Lea - Hereford,2023-03-01T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
751733,Linden Lea - Hereford,2023-03-01T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-03-01T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-03-01T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
751733,Linden Lea - Hereford,2023-03-01T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-03-01T16:30:00.000+00:00,transformer,,Temperature,C,16.3
751733,Linden Lea - Hereford,2023-03-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
751733,Linden Lea - Hereford,2023-03-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
751733,Linden Lea - Hereford,2023-03-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
751733,Linden Lea - Hereford,2023-03-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
751733,Linden Lea - Hereford,2023-03-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-03-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.31
751733,Linden Lea - Hereford,2023-03-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.95
751733,Linden Lea - Hereford,2023-03-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.83
751733,Linden Lea - Hereford,2023-03-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
751733,Linden Lea - Hereford,2023-03-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
751733,Linden Lea - Hereford,2023-03-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
751733,Linden Lea - Hereford,2023-03-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
751733,Linden Lea - Hereford,2023-03-01T16:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-01T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-03-01T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-03-01T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-03-01T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
751733,Linden Lea - Hereford,2023-03-01T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
751733,Linden Lea - Hereford,2023-03-01T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.01
751733,Linden Lea - Hereford,2023-03-01T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,81.0
751733,Linden Lea - Hereford,2023-03-01T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-03-01T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-03-01T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.9
751733,Linden Lea - Hereford,2023-03-01T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
751733,Linden Lea - Hereford,2023-03-01T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-03-01T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-03-01T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
751733,Linden Lea - Hereford,2023-03-01T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.66
751733,Linden Lea - Hereford,2023-03-01T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
751733,Linden Lea - Hereford,2023-03-01T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
751733,Linden Lea - Hereford,2023-03-01T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-03-01T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
751733,Linden Lea - Hereford,2023-03-01T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-03-01T16:20:00.000+00:00,transformer,,Temperature,C,16.2
751733,Linden Lea - Hereford,2023-03-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
751733,Linden Lea - Hereford,2023-03-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-03-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
751733,Linden Lea - Hereford,2023-03-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
751733,Linden Lea - Hereford,2023-03-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
751733,Linden Lea - Hereford,2023-03-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.05
751733,Linden Lea - Hereford,2023-03-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.86
751733,Linden Lea - Hereford,2023-03-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.43
751733,Linden Lea - Hereford,2023-03-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
751733,Linden Lea - Hereford,2023-03-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
751733,Linden Lea - Hereford,2023-03-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
751733,Linden Lea - Hereford,2023-03-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
751733,Linden Lea - Hereford,2023-03-01T16:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-01T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-01T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-01T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-03-01T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
751733,Linden Lea - Hereford,2023-03-01T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
751733,Linden Lea - Hereford,2023-03-01T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.51
751733,Linden Lea - Hereford,2023-03-01T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
751733,Linden Lea - Hereford,2023-03-01T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-03-01T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-03-01T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
751733,Linden Lea - Hereford,2023-03-01T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-03-01T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
751733,Linden Lea - Hereford,2023-03-01T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-03-01T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
751733,Linden Lea - Hereford,2023-03-01T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
751733,Linden Lea - Hereford,2023-03-01T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
751733,Linden Lea - Hereford,2023-03-01T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-03-01T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-03-01T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-03-01T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-03-01T16:10:00.000+00:00,transformer,,Temperature,C,16.2
751733,Linden Lea - Hereford,2023-03-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
751733,Linden Lea - Hereford,2023-03-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
