Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
751733,Linden Lea - Hereford,2023-03-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-03-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
751733,Linden Lea - Hereford,2023-03-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-03-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-03-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.07
751733,Linden Lea - Hereford,2023-03-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.98
751733,Linden Lea - Hereford,2023-03-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.06
751733,Linden Lea - Hereford,2023-03-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-03-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-03-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-03-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-03-01T09:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-01T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-03-01T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-01T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-01T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
751733,Linden Lea - Hereford,2023-03-01T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
751733,Linden Lea - Hereford,2023-03-01T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
751733,Linden Lea - Hereford,2023-03-01T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-03-01T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-03-01T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-03-01T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-03-01T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-03-01T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-03-01T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-03-01T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
751733,Linden Lea - Hereford,2023-03-01T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
751733,Linden Lea - Hereford,2023-03-01T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.06
751733,Linden Lea - Hereford,2023-03-01T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
751733,Linden Lea - Hereford,2023-03-01T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-03-01T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-03-01T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
751733,Linden Lea - Hereford,2023-03-01T09:20:00.000+00:00,transformer,,Temperature,C,15.0
751733,Linden Lea - Hereford,2023-03-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-03-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
751733,Linden Lea - Hereford,2023-03-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-03-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
751733,Linden Lea - Hereford,2023-03-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-03-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
751733,Linden Lea - Hereford,2023-03-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
751733,Linden Lea - Hereford,2023-03-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-03-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.73
751733,Linden Lea - Hereford,2023-03-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.96
751733,Linden Lea - Hereford,2023-03-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.09
751733,Linden Lea - Hereford,2023-03-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
751733,Linden Lea - Hereford,2023-03-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-03-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
751733,Linden Lea - Hereford,2023-03-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
751733,Linden Lea - Hereford,2023-03-01T09:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-01T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-03-01T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-01T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-01T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
751733,Linden Lea - Hereford,2023-03-01T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
751733,Linden Lea - Hereford,2023-03-01T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
751733,Linden Lea - Hereford,2023-03-01T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-03-01T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-03-01T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-03-01T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-03-01T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-03-01T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-03-01T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-03-01T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
751733,Linden Lea - Hereford,2023-03-01T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.26
751733,Linden Lea - Hereford,2023-03-01T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
751733,Linden Lea - Hereford,2023-03-01T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-03-01T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-03-01T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-03-01T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-03-01T09:10:00.000+00:00,transformer,,Temperature,C,15.0
751733,Linden Lea - Hereford,2023-03-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-03-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
751733,Linden Lea - Hereford,2023-03-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-03-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
751733,Linden Lea - Hereford,2023-03-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
751733,Linden Lea - Hereford,2023-03-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-03-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-03-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-03-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.14
751733,Linden Lea - Hereford,2023-03-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.64
751733,Linden Lea - Hereford,2023-03-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.56
751733,Linden Lea - Hereford,2023-03-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-03-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-03-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
751733,Linden Lea - Hereford,2023-03-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
751733,Linden Lea - Hereford,2023-03-01T09:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-01T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-01T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-03-01T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-03-01T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
751733,Linden Lea - Hereford,2023-03-01T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
751733,Linden Lea - Hereford,2023-03-01T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
751733,Linden Lea - Hereford,2023-03-01T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-03-01T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-03-01T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-03-01T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-03-01T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-03-01T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-03-01T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-03-01T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
751733,Linden Lea - Hereford,2023-03-01T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
751733,Linden Lea - Hereford,2023-03-01T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
751733,Linden Lea - Hereford,2023-03-01T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-03-01T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-03-01T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
751733,Linden Lea - Hereford,2023-03-01T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-03-01T09:00:00.000+00:00,transformer,,Temperature,C,15.0
751733,Linden Lea - Hereford,2023-03-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-03-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
751733,Linden Lea - Hereford,2023-03-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-03-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
751733,Linden Lea - Hereford,2023-03-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-03-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
751733,Linden Lea - Hereford,2023-03-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-03-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-03-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.55
751733,Linden Lea - Hereford,2023-03-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.5
751733,Linden Lea - Hereford,2023-03-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.58
751733,Linden Lea - Hereford,2023-03-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-03-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
751733,Linden Lea - Hereford,2023-03-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
751733,Linden Lea - Hereford,2023-03-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
751733,Linden Lea - Hereford,2023-03-01T09:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-01T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-03-01T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-03-01T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-03-01T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
751733,Linden Lea - Hereford,2023-03-01T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
751733,Linden Lea - Hereford,2023-03-01T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
751733,Linden Lea - Hereford,2023-03-01T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-03-01T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-03-01T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-03-01T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-03-01T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-03-01T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-03-01T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-03-01T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
751733,Linden Lea - Hereford,2023-03-01T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
751733,Linden Lea - Hereford,2023-03-01T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
751733,Linden Lea - Hereford,2023-03-01T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-03-01T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-03-01T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-03-01T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-03-01T08:50:00.000+00:00,transformer,,Temperature,C,15.0
751733,Linden Lea - Hereford,2023-03-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-03-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
751733,Linden Lea - Hereford,2023-03-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-03-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
751733,Linden Lea - Hereford,2023-03-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
751733,Linden Lea - Hereford,2023-03-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-03-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-03-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-03-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.61
751733,Linden Lea - Hereford,2023-03-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.2
751733,Linden Lea - Hereford,2023-03-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.44
751733,Linden Lea - Hereford,2023-03-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-03-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-03-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-03-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
751733,Linden Lea - Hereford,2023-03-01T08:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-01T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-01T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-03-01T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-01T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.39
751733,Linden Lea - Hereford,2023-03-01T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
751733,Linden Lea - Hereford,2023-03-01T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
751733,Linden Lea - Hereford,2023-03-01T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-03-01T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-03-01T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-03-01T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-03-01T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-03-01T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-03-01T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-03-01T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
751733,Linden Lea - Hereford,2023-03-01T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
751733,Linden Lea - Hereford,2023-03-01T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
751733,Linden Lea - Hereford,2023-03-01T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-03-01T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-03-01T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-03-01T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-03-01T08:40:00.000+00:00,transformer,,Temperature,C,15.0
751733,Linden Lea - Hereford,2023-03-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-03-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
751733,Linden Lea - Hereford,2023-03-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-03-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
751733,Linden Lea - Hereford,2023-03-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-03-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
751733,Linden Lea - Hereford,2023-03-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-03-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-03-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.21
751733,Linden Lea - Hereford,2023-03-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.15
751733,Linden Lea - Hereford,2023-03-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.19
751733,Linden Lea - Hereford,2023-03-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-03-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
751733,Linden Lea - Hereford,2023-03-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
751733,Linden Lea - Hereford,2023-03-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
751733,Linden Lea - Hereford,2023-03-01T08:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-01T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-03-01T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-03-01T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-03-01T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
751733,Linden Lea - Hereford,2023-03-01T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
751733,Linden Lea - Hereford,2023-03-01T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
751733,Linden Lea - Hereford,2023-03-01T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-03-01T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-03-01T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-03-01T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-03-01T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-03-01T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-03-01T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-03-01T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
751733,Linden Lea - Hereford,2023-03-01T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
751733,Linden Lea - Hereford,2023-03-01T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
751733,Linden Lea - Hereford,2023-03-01T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-03-01T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-03-01T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
751733,Linden Lea - Hereford,2023-03-01T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-03-01T08:30:00.000+00:00,transformer,,Temperature,C,14.8
751733,Linden Lea - Hereford,2023-03-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-03-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
751733,Linden Lea - Hereford,2023-03-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-03-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
751733,Linden Lea - Hereford,2023-03-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
751733,Linden Lea - Hereford,2023-03-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-03-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-03-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-03-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.99
751733,Linden Lea - Hereford,2023-03-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.55
751733,Linden Lea - Hereford,2023-03-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.02
751733,Linden Lea - Hereford,2023-03-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
751733,Linden Lea - Hereford,2023-03-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
751733,Linden Lea - Hereford,2023-03-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
751733,Linden Lea - Hereford,2023-03-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
751733,Linden Lea - Hereford,2023-03-01T08:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-01T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-03-01T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-03-01T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-01T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
751733,Linden Lea - Hereford,2023-03-01T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
751733,Linden Lea - Hereford,2023-03-01T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
751733,Linden Lea - Hereford,2023-03-01T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-03-01T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-03-01T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-03-01T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-03-01T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-01T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
751733,Linden Lea - Hereford,2023-03-01T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-03-01T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
751733,Linden Lea - Hereford,2023-03-01T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
751733,Linden Lea - Hereford,2023-03-01T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
751733,Linden Lea - Hereford,2023-03-01T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-03-01T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-03-01T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-03-01T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-03-01T08:20:00.000+00:00,transformer,,Temperature,C,14.7
751733,Linden Lea - Hereford,2023-03-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-03-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
751733,Linden Lea - Hereford,2023-03-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-03-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
751733,Linden Lea - Hereford,2023-03-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-03-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
751733,Linden Lea - Hereford,2023-03-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
751733,Linden Lea - Hereford,2023-03-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
751733,Linden Lea - Hereford,2023-03-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-03-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.61
751733,Linden Lea - Hereford,2023-03-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.08
751733,Linden Lea - Hereford,2023-03-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.65
751733,Linden Lea - Hereford,2023-03-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-03-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-03-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-03-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
751733,Linden Lea - Hereford,2023-03-01T08:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-01T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-01T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-03-01T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-03-01T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
751733,Linden Lea - Hereford,2023-03-01T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
751733,Linden Lea - Hereford,2023-03-01T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
751733,Linden Lea - Hereford,2023-03-01T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-03-01T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-03-01T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-03-01T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-03-01T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-03-01T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-03-01T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.32
751733,Linden Lea - Hereford,2023-03-01T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.65
751733,Linden Lea - Hereford,2023-03-01T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
751733,Linden Lea - Hereford,2023-03-01T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
751733,Linden Lea - Hereford,2023-03-01T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-03-01T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
751733,Linden Lea - Hereford,2023-03-01T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-03-01T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-03-01T08:10:00.000+00:00,transformer,,Temperature,C,14.7
751733,Linden Lea - Hereford,2023-03-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
751733,Linden Lea - Hereford,2023-03-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
751733,Linden Lea - Hereford,2023-03-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
751733,Linden Lea - Hereford,2023-03-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-03-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-03-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.57
751733,Linden Lea - Hereford,2023-03-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.81
751733,Linden Lea - Hereford,2023-03-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.32
751733,Linden Lea - Hereford,2023-03-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-03-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
751733,Linden Lea - Hereford,2023-03-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
751733,Linden Lea - Hereford,2023-03-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
751733,Linden Lea - Hereford,2023-03-01T08:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-01T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-03-01T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-03-01T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-03-01T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
751733,Linden Lea - Hereford,2023-03-01T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
751733,Linden Lea - Hereford,2023-03-01T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
751733,Linden Lea - Hereford,2023-03-01T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-03-01T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-03-01T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-03-01T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-03-01T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-03-01T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-03-01T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-03-01T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
751733,Linden Lea - Hereford,2023-03-01T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.01
751733,Linden Lea - Hereford,2023-03-01T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
751733,Linden Lea - Hereford,2023-03-01T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
751733,Linden Lea - Hereford,2023-03-01T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-03-01T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
751733,Linden Lea - Hereford,2023-03-01T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-03-01T08:00:00.000+00:00,transformer,,Temperature,C,14.5
751733,Linden Lea - Hereford,2023-03-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
751733,Linden Lea - Hereford,2023-03-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
751733,Linden Lea - Hereford,2023-03-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-03-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
751733,Linden Lea - Hereford,2023-03-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-03-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-03-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-03-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.57
751733,Linden Lea - Hereford,2023-03-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.68
751733,Linden Lea - Hereford,2023-03-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.21
751733,Linden Lea - Hereford,2023-03-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
751733,Linden Lea - Hereford,2023-03-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
751733,Linden Lea - Hereford,2023-03-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
751733,Linden Lea - Hereford,2023-03-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
751733,Linden Lea - Hereford,2023-03-01T08:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-01T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-03-01T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-03-01T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-01T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
751733,Linden Lea - Hereford,2023-03-01T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
751733,Linden Lea - Hereford,2023-03-01T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
751733,Linden Lea - Hereford,2023-03-01T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
751733,Linden Lea - Hereford,2023-03-01T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-03-01T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
751733,Linden Lea - Hereford,2023-03-01T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
751733,Linden Lea - Hereford,2023-03-01T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
751733,Linden Lea - Hereford,2023-03-01T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-03-01T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-03-01T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
751733,Linden Lea - Hereford,2023-03-01T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
751733,Linden Lea - Hereford,2023-03-01T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
751733,Linden Lea - Hereford,2023-03-01T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-03-01T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-03-01T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-03-01T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-03-01T07:50:00.000+00:00,transformer,,Temperature,C,14.5
751733,Linden Lea - Hereford,2023-03-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
751733,Linden Lea - Hereford,2023-03-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-03-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
751733,Linden Lea - Hereford,2023-03-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
751733,Linden Lea - Hereford,2023-03-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
751733,Linden Lea - Hereford,2023-03-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-03-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-03-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.33
751733,Linden Lea - Hereford,2023-03-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.46
751733,Linden Lea - Hereford,2023-03-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.98
751733,Linden Lea - Hereford,2023-03-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
751733,Linden Lea - Hereford,2023-03-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
751733,Linden Lea - Hereford,2023-03-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
751733,Linden Lea - Hereford,2023-03-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
751733,Linden Lea - Hereford,2023-03-01T07:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-01T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-03-01T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-03-01T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-01T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.52
751733,Linden Lea - Hereford,2023-03-01T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
751733,Linden Lea - Hereford,2023-03-01T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.85
751733,Linden Lea - Hereford,2023-03-01T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
751733,Linden Lea - Hereford,2023-03-01T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
751733,Linden Lea - Hereford,2023-03-01T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-03-01T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
751733,Linden Lea - Hereford,2023-03-01T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-03-01T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-03-01T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-03-01T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
751733,Linden Lea - Hereford,2023-03-01T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
751733,Linden Lea - Hereford,2023-03-01T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
751733,Linden Lea - Hereford,2023-03-01T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-03-01T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-03-01T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-03-01T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-03-01T07:40:00.000+00:00,transformer,,Temperature,C,14.6
751733,Linden Lea - Hereford,2023-03-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
751733,Linden Lea - Hereford,2023-03-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-03-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
751733,Linden Lea - Hereford,2023-03-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-03-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
751733,Linden Lea - Hereford,2023-03-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-03-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-03-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-03-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.58
751733,Linden Lea - Hereford,2023-03-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.24
751733,Linden Lea - Hereford,2023-03-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.82
751733,Linden Lea - Hereford,2023-03-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
751733,Linden Lea - Hereford,2023-03-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
751733,Linden Lea - Hereford,2023-03-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
751733,Linden Lea - Hereford,2023-03-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
751733,Linden Lea - Hereford,2023-03-01T07:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-01T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-01T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-03-01T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-03-01T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.65
751733,Linden Lea - Hereford,2023-03-01T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.53
751733,Linden Lea - Hereford,2023-03-01T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
751733,Linden Lea - Hereford,2023-03-01T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-03-01T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
751733,Linden Lea - Hereford,2023-03-01T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
751733,Linden Lea - Hereford,2023-03-01T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
751733,Linden Lea - Hereford,2023-03-01T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-03-01T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-03-01T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-03-01T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
751733,Linden Lea - Hereford,2023-03-01T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.69
751733,Linden Lea - Hereford,2023-03-01T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
751733,Linden Lea - Hereford,2023-03-01T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-03-01T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-03-01T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
751733,Linden Lea - Hereford,2023-03-01T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-03-01T07:30:00.000+00:00,transformer,,Temperature,C,14.6
751733,Linden Lea - Hereford,2023-03-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
751733,Linden Lea - Hereford,2023-03-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
751733,Linden Lea - Hereford,2023-03-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-03-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
751733,Linden Lea - Hereford,2023-03-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-03-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-03-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-03-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.71
751733,Linden Lea - Hereford,2023-03-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.22
751733,Linden Lea - Hereford,2023-03-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.14
751733,Linden Lea - Hereford,2023-03-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
751733,Linden Lea - Hereford,2023-03-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
751733,Linden Lea - Hereford,2023-03-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
751733,Linden Lea - Hereford,2023-03-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
751733,Linden Lea - Hereford,2023-03-01T07:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-01T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-03-01T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-01T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-03-01T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
751733,Linden Lea - Hereford,2023-03-01T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
751733,Linden Lea - Hereford,2023-03-01T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
751733,Linden Lea - Hereford,2023-03-01T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-03-01T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-03-01T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-03-01T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-03-01T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-03-01T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-03-01T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-03-01T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
751733,Linden Lea - Hereford,2023-03-01T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
751733,Linden Lea - Hereford,2023-03-01T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.93
751733,Linden Lea - Hereford,2023-03-01T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
751733,Linden Lea - Hereford,2023-03-01T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-03-01T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-03-01T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
751733,Linden Lea - Hereford,2023-03-01T07:20:00.000+00:00,transformer,,Temperature,C,14.6
751733,Linden Lea - Hereford,2023-03-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
751733,Linden Lea - Hereford,2023-03-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-03-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
751733,Linden Lea - Hereford,2023-03-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-03-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
751733,Linden Lea - Hereford,2023-03-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-03-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-03-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.42
751733,Linden Lea - Hereford,2023-03-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.19
751733,Linden Lea - Hereford,2023-03-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.76
751733,Linden Lea - Hereford,2023-03-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
751733,Linden Lea - Hereford,2023-03-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
751733,Linden Lea - Hereford,2023-03-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
751733,Linden Lea - Hereford,2023-03-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
