Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-02T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
751733,Linden Lea - Hereford,2023-03-02T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
751733,Linden Lea - Hereford,2023-03-02T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
751733,Linden Lea - Hereford,2023-03-02T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-03-02T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-03-02T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-03-02T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-03-02T22:20:00.000+00:00,transformer,,Temperature,C,16.3
751733,Linden Lea - Hereford,2023-03-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-03-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
751733,Linden Lea - Hereford,2023-03-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-03-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
751733,Linden Lea - Hereford,2023-03-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
751733,Linden Lea - Hereford,2023-03-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-03-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-03-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.93
751733,Linden Lea - Hereford,2023-03-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.79
751733,Linden Lea - Hereford,2023-03-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.56
751733,Linden Lea - Hereford,2023-03-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-03-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
751733,Linden Lea - Hereford,2023-03-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
751733,Linden Lea - Hereford,2023-03-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
751733,Linden Lea - Hereford,2023-03-02T22:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-02T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-02T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-03-02T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-03-02T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.25
751733,Linden Lea - Hereford,2023-03-02T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
751733,Linden Lea - Hereford,2023-03-02T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
751733,Linden Lea - Hereford,2023-03-02T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-03-02T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
751733,Linden Lea - Hereford,2023-03-02T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-03-02T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-03-02T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-03-02T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
751733,Linden Lea - Hereford,2023-03-02T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-03-02T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
751733,Linden Lea - Hereford,2023-03-02T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
751733,Linden Lea - Hereford,2023-03-02T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
751733,Linden Lea - Hereford,2023-03-02T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-03-02T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-03-02T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-03-02T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-03-02T22:10:00.000+00:00,transformer,,Temperature,C,16.3
751733,Linden Lea - Hereford,2023-03-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
751733,Linden Lea - Hereford,2023-03-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-03-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
751733,Linden Lea - Hereford,2023-03-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
751733,Linden Lea - Hereford,2023-03-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-03-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-03-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-03-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.18
751733,Linden Lea - Hereford,2023-03-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.99
751733,Linden Lea - Hereford,2023-03-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.28
751733,Linden Lea - Hereford,2023-03-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-03-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
751733,Linden Lea - Hereford,2023-03-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
751733,Linden Lea - Hereford,2023-03-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
751733,Linden Lea - Hereford,2023-03-02T22:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-02T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-03-02T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-03-02T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-02T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.12
751733,Linden Lea - Hereford,2023-03-02T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
751733,Linden Lea - Hereford,2023-03-02T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.65
751733,Linden Lea - Hereford,2023-03-02T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-03-02T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
751733,Linden Lea - Hereford,2023-03-02T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-03-02T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
751733,Linden Lea - Hereford,2023-03-02T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-03-02T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-03-02T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-03-02T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
751733,Linden Lea - Hereford,2023-03-02T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.17
751733,Linden Lea - Hereford,2023-03-02T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
751733,Linden Lea - Hereford,2023-03-02T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-03-02T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-03-02T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
751733,Linden Lea - Hereford,2023-03-02T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-03-02T22:00:00.000+00:00,transformer,,Temperature,C,16.3
751733,Linden Lea - Hereford,2023-03-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-03-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
751733,Linden Lea - Hereford,2023-03-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
751733,Linden Lea - Hereford,2023-03-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
751733,Linden Lea - Hereford,2023-03-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-03-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-03-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.39
751733,Linden Lea - Hereford,2023-03-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.46
751733,Linden Lea - Hereford,2023-03-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.83
751733,Linden Lea - Hereford,2023-03-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
751733,Linden Lea - Hereford,2023-03-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
751733,Linden Lea - Hereford,2023-03-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
751733,Linden Lea - Hereford,2023-03-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
751733,Linden Lea - Hereford,2023-03-02T22:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-02T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-03-02T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-03-02T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-03-02T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
751733,Linden Lea - Hereford,2023-03-02T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
751733,Linden Lea - Hereford,2023-03-02T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.39
751733,Linden Lea - Hereford,2023-03-02T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
751733,Linden Lea - Hereford,2023-03-02T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-03-02T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-03-02T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
751733,Linden Lea - Hereford,2023-03-02T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-03-02T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-03-02T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-03-02T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
751733,Linden Lea - Hereford,2023-03-02T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.27
751733,Linden Lea - Hereford,2023-03-02T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
751733,Linden Lea - Hereford,2023-03-02T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-03-02T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-03-02T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-03-02T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-03-02T21:50:00.000+00:00,transformer,,Temperature,C,16.4
751733,Linden Lea - Hereford,2023-03-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
751733,Linden Lea - Hereford,2023-03-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-03-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
751733,Linden Lea - Hereford,2023-03-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
751733,Linden Lea - Hereford,2023-03-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-03-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
751733,Linden Lea - Hereford,2023-03-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-03-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.27
751733,Linden Lea - Hereford,2023-03-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.07
751733,Linden Lea - Hereford,2023-03-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.17
751733,Linden Lea - Hereford,2023-03-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
751733,Linden Lea - Hereford,2023-03-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-03-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
751733,Linden Lea - Hereford,2023-03-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
751733,Linden Lea - Hereford,2023-03-02T21:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-02T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-02T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-02T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-03-02T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
751733,Linden Lea - Hereford,2023-03-02T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
751733,Linden Lea - Hereford,2023-03-02T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.61
751733,Linden Lea - Hereford,2023-03-02T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-03-02T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-03-02T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-03-02T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
751733,Linden Lea - Hereford,2023-03-02T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-03-02T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-02T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-03-02T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
751733,Linden Lea - Hereford,2023-03-02T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
751733,Linden Lea - Hereford,2023-03-02T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
751733,Linden Lea - Hereford,2023-03-02T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-03-02T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-03-02T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-03-02T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-03-02T21:40:00.000+00:00,transformer,,Temperature,C,16.5
751733,Linden Lea - Hereford,2023-03-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
751733,Linden Lea - Hereford,2023-03-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
751733,Linden Lea - Hereford,2023-03-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-03-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
751733,Linden Lea - Hereford,2023-03-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-03-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-03-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.25
751733,Linden Lea - Hereford,2023-03-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.61
751733,Linden Lea - Hereford,2023-03-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.13
751733,Linden Lea - Hereford,2023-03-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
751733,Linden Lea - Hereford,2023-03-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-03-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
751733,Linden Lea - Hereford,2023-03-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
751733,Linden Lea - Hereford,2023-03-02T21:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-02T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-03-02T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-03-02T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-03-02T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
751733,Linden Lea - Hereford,2023-03-02T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.3
751733,Linden Lea - Hereford,2023-03-02T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
751733,Linden Lea - Hereford,2023-03-02T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-03-02T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-03-02T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-03-02T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
751733,Linden Lea - Hereford,2023-03-02T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-03-02T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-03-02T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-03-02T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
751733,Linden Lea - Hereford,2023-03-02T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.33
751733,Linden Lea - Hereford,2023-03-02T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
751733,Linden Lea - Hereford,2023-03-02T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-03-02T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-03-02T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
751733,Linden Lea - Hereford,2023-03-02T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-03-02T21:30:00.000+00:00,transformer,,Temperature,C,16.5
751733,Linden Lea - Hereford,2023-03-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-03-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
751733,Linden Lea - Hereford,2023-03-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
751733,Linden Lea - Hereford,2023-03-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
751733,Linden Lea - Hereford,2023-03-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
751733,Linden Lea - Hereford,2023-03-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-03-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-03-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.51
751733,Linden Lea - Hereford,2023-03-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.63
751733,Linden Lea - Hereford,2023-03-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.55
751733,Linden Lea - Hereford,2023-03-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
751733,Linden Lea - Hereford,2023-03-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
751733,Linden Lea - Hereford,2023-03-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
751733,Linden Lea - Hereford,2023-03-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
751733,Linden Lea - Hereford,2023-03-02T21:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-02T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-03-02T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-03-02T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-03-02T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
751733,Linden Lea - Hereford,2023-03-02T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
751733,Linden Lea - Hereford,2023-03-02T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.62
751733,Linden Lea - Hereford,2023-03-02T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-03-02T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-03-02T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-03-02T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
751733,Linden Lea - Hereford,2023-03-02T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
751733,Linden Lea - Hereford,2023-03-02T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
751733,Linden Lea - Hereford,2023-03-02T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
751733,Linden Lea - Hereford,2023-03-02T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
751733,Linden Lea - Hereford,2023-03-02T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
751733,Linden Lea - Hereford,2023-03-02T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
751733,Linden Lea - Hereford,2023-03-02T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-03-02T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-03-02T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-03-02T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-03-02T21:20:00.000+00:00,transformer,,Temperature,C,16.5
751733,Linden Lea - Hereford,2023-03-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
751733,Linden Lea - Hereford,2023-03-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-03-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
751733,Linden Lea - Hereford,2023-03-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
751733,Linden Lea - Hereford,2023-03-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
751733,Linden Lea - Hereford,2023-03-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-03-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
751733,Linden Lea - Hereford,2023-03-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.47
751733,Linden Lea - Hereford,2023-03-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.72
751733,Linden Lea - Hereford,2023-03-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.34
751733,Linden Lea - Hereford,2023-03-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
751733,Linden Lea - Hereford,2023-03-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
751733,Linden Lea - Hereford,2023-03-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
751733,Linden Lea - Hereford,2023-03-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
751733,Linden Lea - Hereford,2023-03-02T21:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-02T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-03-02T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-03-02T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-03-02T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
751733,Linden Lea - Hereford,2023-03-02T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
751733,Linden Lea - Hereford,2023-03-02T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
751733,Linden Lea - Hereford,2023-03-02T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-03-02T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-03-02T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-03-02T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-03-02T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-03-02T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-03-02T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-03-02T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
751733,Linden Lea - Hereford,2023-03-02T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
751733,Linden Lea - Hereford,2023-03-02T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
751733,Linden Lea - Hereford,2023-03-02T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-03-02T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-03-02T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-03-02T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-03-02T21:10:00.000+00:00,transformer,,Temperature,C,16.6
751733,Linden Lea - Hereford,2023-03-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
751733,Linden Lea - Hereford,2023-03-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
751733,Linden Lea - Hereford,2023-03-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
751733,Linden Lea - Hereford,2023-03-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-03-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-03-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-03-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.4
751733,Linden Lea - Hereford,2023-03-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.95
751733,Linden Lea - Hereford,2023-03-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.72
751733,Linden Lea - Hereford,2023-03-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-03-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
751733,Linden Lea - Hereford,2023-03-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
751733,Linden Lea - Hereford,2023-03-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
751733,Linden Lea - Hereford,2023-03-02T21:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-02T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-03-02T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-02T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-03-02T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
751733,Linden Lea - Hereford,2023-03-02T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
751733,Linden Lea - Hereford,2023-03-02T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.89
751733,Linden Lea - Hereford,2023-03-02T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-03-02T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-03-02T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-03-02T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-03-02T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
751733,Linden Lea - Hereford,2023-03-02T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-03-02T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-03-02T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
751733,Linden Lea - Hereford,2023-03-02T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
751733,Linden Lea - Hereford,2023-03-02T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
751733,Linden Lea - Hereford,2023-03-02T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-03-02T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-03-02T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-03-02T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-03-02T21:00:00.000+00:00,transformer,,Temperature,C,16.5
751733,Linden Lea - Hereford,2023-03-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-03-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
751733,Linden Lea - Hereford,2023-03-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-03-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
751733,Linden Lea - Hereford,2023-03-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
751733,Linden Lea - Hereford,2023-03-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
751733,Linden Lea - Hereford,2023-03-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-03-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-03-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.35
751733,Linden Lea - Hereford,2023-03-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.61
751733,Linden Lea - Hereford,2023-03-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.05
751733,Linden Lea - Hereford,2023-03-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
751733,Linden Lea - Hereford,2023-03-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
751733,Linden Lea - Hereford,2023-03-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
751733,Linden Lea - Hereford,2023-03-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
751733,Linden Lea - Hereford,2023-03-02T21:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-02T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-02T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-03-02T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-02T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
751733,Linden Lea - Hereford,2023-03-02T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.19
751733,Linden Lea - Hereford,2023-03-02T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
751733,Linden Lea - Hereford,2023-03-02T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-03-02T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-03-02T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
751733,Linden Lea - Hereford,2023-03-02T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
751733,Linden Lea - Hereford,2023-03-02T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-03-02T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-03-02T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-03-02T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
751733,Linden Lea - Hereford,2023-03-02T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
751733,Linden Lea - Hereford,2023-03-02T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
751733,Linden Lea - Hereford,2023-03-02T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-03-02T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-03-02T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-03-02T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-03-02T20:50:00.000+00:00,transformer,,Temperature,C,16.5
751733,Linden Lea - Hereford,2023-03-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-03-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
751733,Linden Lea - Hereford,2023-03-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
751733,Linden Lea - Hereford,2023-03-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-03-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
751733,Linden Lea - Hereford,2023-03-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-03-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.38
751733,Linden Lea - Hereford,2023-03-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.54
751733,Linden Lea - Hereford,2023-03-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.76
751733,Linden Lea - Hereford,2023-03-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
751733,Linden Lea - Hereford,2023-03-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
751733,Linden Lea - Hereford,2023-03-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
751733,Linden Lea - Hereford,2023-03-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
751733,Linden Lea - Hereford,2023-03-02T20:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-02T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-02T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-03-02T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-03-02T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.77
751733,Linden Lea - Hereford,2023-03-02T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.98
751733,Linden Lea - Hereford,2023-03-02T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.83
751733,Linden Lea - Hereford,2023-03-02T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-03-02T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
751733,Linden Lea - Hereford,2023-03-02T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
751733,Linden Lea - Hereford,2023-03-02T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
751733,Linden Lea - Hereford,2023-03-02T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-02T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-03-02T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-03-02T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
751733,Linden Lea - Hereford,2023-03-02T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
751733,Linden Lea - Hereford,2023-03-02T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
751733,Linden Lea - Hereford,2023-03-02T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-03-02T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-03-02T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-03-02T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-03-02T20:40:00.000+00:00,transformer,,Temperature,C,16.5
751733,Linden Lea - Hereford,2023-03-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-03-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
751733,Linden Lea - Hereford,2023-03-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-03-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
751733,Linden Lea - Hereford,2023-03-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
751733,Linden Lea - Hereford,2023-03-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-03-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-03-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-03-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.64
751733,Linden Lea - Hereford,2023-03-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
751733,Linden Lea - Hereford,2023-03-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.56
751733,Linden Lea - Hereford,2023-03-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-03-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
751733,Linden Lea - Hereford,2023-03-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
751733,Linden Lea - Hereford,2023-03-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
751733,Linden Lea - Hereford,2023-03-02T20:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-02T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-03-02T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-03-02T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-03-02T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
751733,Linden Lea - Hereford,2023-03-02T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.37
751733,Linden Lea - Hereford,2023-03-02T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
751733,Linden Lea - Hereford,2023-03-02T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
751733,Linden Lea - Hereford,2023-03-02T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-03-02T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
751733,Linden Lea - Hereford,2023-03-02T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
751733,Linden Lea - Hereford,2023-03-02T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-02T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-03-02T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-03-02T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
751733,Linden Lea - Hereford,2023-03-02T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.04
751733,Linden Lea - Hereford,2023-03-02T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
751733,Linden Lea - Hereford,2023-03-02T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-03-02T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-03-02T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
751733,Linden Lea - Hereford,2023-03-02T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-03-02T20:30:00.000+00:00,transformer,,Temperature,C,16.6
751733,Linden Lea - Hereford,2023-03-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-03-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
751733,Linden Lea - Hereford,2023-03-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
751733,Linden Lea - Hereford,2023-03-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
751733,Linden Lea - Hereford,2023-03-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-03-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-03-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-03-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.42
751733,Linden Lea - Hereford,2023-03-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.41
751733,Linden Lea - Hereford,2023-03-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.71
751733,Linden Lea - Hereford,2023-03-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
751733,Linden Lea - Hereford,2023-03-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
751733,Linden Lea - Hereford,2023-03-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
751733,Linden Lea - Hereford,2023-03-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
751733,Linden Lea - Hereford,2023-03-02T20:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-02T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-03-02T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-03-02T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-03-02T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
751733,Linden Lea - Hereford,2023-03-02T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.44
751733,Linden Lea - Hereford,2023-03-02T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
751733,Linden Lea - Hereford,2023-03-02T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-03-02T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-03-02T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
751733,Linden Lea - Hereford,2023-03-02T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-03-02T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-03-02T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-03-02T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-03-02T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
751733,Linden Lea - Hereford,2023-03-02T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
751733,Linden Lea - Hereford,2023-03-02T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.62
751733,Linden Lea - Hereford,2023-03-02T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-03-02T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-03-02T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-03-02T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-03-02T20:20:00.000+00:00,transformer,,Temperature,C,16.5
751733,Linden Lea - Hereford,2023-03-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-03-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
751733,Linden Lea - Hereford,2023-03-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-03-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
751733,Linden Lea - Hereford,2023-03-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
751733,Linden Lea - Hereford,2023-03-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-03-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.38
751733,Linden Lea - Hereford,2023-03-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.91
751733,Linden Lea - Hereford,2023-03-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.23
751733,Linden Lea - Hereford,2023-03-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
751733,Linden Lea - Hereford,2023-03-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
751733,Linden Lea - Hereford,2023-03-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
751733,Linden Lea - Hereford,2023-03-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
751733,Linden Lea - Hereford,2023-03-02T20:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-02T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-03-02T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-03-02T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-02T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
751733,Linden Lea - Hereford,2023-03-02T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.06
751733,Linden Lea - Hereford,2023-03-02T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
751733,Linden Lea - Hereford,2023-03-02T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-03-02T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-03-02T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
751733,Linden Lea - Hereford,2023-03-02T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-03-02T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-03-02T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-03-02T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-03-02T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
751733,Linden Lea - Hereford,2023-03-02T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.15
751733,Linden Lea - Hereford,2023-03-02T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
751733,Linden Lea - Hereford,2023-03-02T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-03-02T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-03-02T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
751733,Linden Lea - Hereford,2023-03-02T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-03-02T20:10:00.000+00:00,transformer,,Temperature,C,16.5
751733,Linden Lea - Hereford,2023-03-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-03-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
751733,Linden Lea - Hereford,2023-03-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-03-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
751733,Linden Lea - Hereford,2023-03-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
