Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
751733,Linden Lea - Hereford,2023-03-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
751733,Linden Lea - Hereford,2023-03-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-03-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
751733,Linden Lea - Hereford,2023-03-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.29
751733,Linden Lea - Hereford,2023-03-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.21
751733,Linden Lea - Hereford,2023-03-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.17
751733,Linden Lea - Hereford,2023-03-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
751733,Linden Lea - Hereford,2023-03-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
751733,Linden Lea - Hereford,2023-03-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
751733,Linden Lea - Hereford,2023-03-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
751733,Linden Lea - Hereford,2023-03-02T20:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-02T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-03-02T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-03-02T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-03-02T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
751733,Linden Lea - Hereford,2023-03-02T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
751733,Linden Lea - Hereford,2023-03-02T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
751733,Linden Lea - Hereford,2023-03-02T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-03-02T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-03-02T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
751733,Linden Lea - Hereford,2023-03-02T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-03-02T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-03-02T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-03-02T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-03-02T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.27
751733,Linden Lea - Hereford,2023-03-02T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.92
751733,Linden Lea - Hereford,2023-03-02T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.23
751733,Linden Lea - Hereford,2023-03-02T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-03-02T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-03-02T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
751733,Linden Lea - Hereford,2023-03-02T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-03-02T20:00:00.000+00:00,transformer,,Temperature,C,16.4
751733,Linden Lea - Hereford,2023-03-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-03-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
751733,Linden Lea - Hereford,2023-03-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-03-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
751733,Linden Lea - Hereford,2023-03-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
751733,Linden Lea - Hereford,2023-03-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-03-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-03-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-03-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.37
751733,Linden Lea - Hereford,2023-03-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.98
751733,Linden Lea - Hereford,2023-03-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.51
751733,Linden Lea - Hereford,2023-03-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
751733,Linden Lea - Hereford,2023-03-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
751733,Linden Lea - Hereford,2023-03-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
751733,Linden Lea - Hereford,2023-03-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
751733,Linden Lea - Hereford,2023-03-02T20:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-02T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-03-02T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-03-02T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-03-02T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
751733,Linden Lea - Hereford,2023-03-02T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
751733,Linden Lea - Hereford,2023-03-02T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
751733,Linden Lea - Hereford,2023-03-02T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-03-02T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
751733,Linden Lea - Hereford,2023-03-02T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-03-02T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-03-02T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
751733,Linden Lea - Hereford,2023-03-02T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-03-02T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-03-02T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.35
751733,Linden Lea - Hereford,2023-03-02T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.95
751733,Linden Lea - Hereford,2023-03-02T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
751733,Linden Lea - Hereford,2023-03-02T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-03-02T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
751733,Linden Lea - Hereford,2023-03-02T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
751733,Linden Lea - Hereford,2023-03-02T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-03-02T19:50:00.000+00:00,transformer,,Temperature,C,16.4
751733,Linden Lea - Hereford,2023-03-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
751733,Linden Lea - Hereford,2023-03-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
751733,Linden Lea - Hereford,2023-03-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
751733,Linden Lea - Hereford,2023-03-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
751733,Linden Lea - Hereford,2023-03-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-03-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-03-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.36
751733,Linden Lea - Hereford,2023-03-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.49
751733,Linden Lea - Hereford,2023-03-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.63
751733,Linden Lea - Hereford,2023-03-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
751733,Linden Lea - Hereford,2023-03-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
751733,Linden Lea - Hereford,2023-03-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
751733,Linden Lea - Hereford,2023-03-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
751733,Linden Lea - Hereford,2023-03-02T19:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-02T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-03-02T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-02T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-03-02T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
751733,Linden Lea - Hereford,2023-03-02T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
751733,Linden Lea - Hereford,2023-03-02T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
751733,Linden Lea - Hereford,2023-03-02T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-03-02T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-03-02T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-03-02T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
751733,Linden Lea - Hereford,2023-03-02T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-03-02T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
751733,Linden Lea - Hereford,2023-03-02T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
751733,Linden Lea - Hereford,2023-03-02T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
751733,Linden Lea - Hereford,2023-03-02T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.69
751733,Linden Lea - Hereford,2023-03-02T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
751733,Linden Lea - Hereford,2023-03-02T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-03-02T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-03-02T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
751733,Linden Lea - Hereford,2023-03-02T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-03-02T19:40:00.000+00:00,transformer,,Temperature,C,16.5
751733,Linden Lea - Hereford,2023-03-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-03-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
751733,Linden Lea - Hereford,2023-03-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
751733,Linden Lea - Hereford,2023-03-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-03-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
751733,Linden Lea - Hereford,2023-03-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
751733,Linden Lea - Hereford,2023-03-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
751733,Linden Lea - Hereford,2023-03-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.45
751733,Linden Lea - Hereford,2023-03-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.44
751733,Linden Lea - Hereford,2023-03-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
751733,Linden Lea - Hereford,2023-03-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
751733,Linden Lea - Hereford,2023-03-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
751733,Linden Lea - Hereford,2023-03-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
751733,Linden Lea - Hereford,2023-03-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
751733,Linden Lea - Hereford,2023-03-02T19:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-02T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-03-02T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-03-02T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-03-02T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
751733,Linden Lea - Hereford,2023-03-02T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
751733,Linden Lea - Hereford,2023-03-02T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.69
751733,Linden Lea - Hereford,2023-03-02T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
751733,Linden Lea - Hereford,2023-03-02T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-03-02T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-03-02T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
751733,Linden Lea - Hereford,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
751733,Linden Lea - Hereford,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.17
751733,Linden Lea - Hereford,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.65
751733,Linden Lea - Hereford,2023-03-02T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
751733,Linden Lea - Hereford,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
751733,Linden Lea - Hereford,2023-03-02T19:30:00.000+00:00,transformer,,Temperature,C,16.4
751733,Linden Lea - Hereford,2023-03-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-03-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
751733,Linden Lea - Hereford,2023-03-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
751733,Linden Lea - Hereford,2023-03-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-03-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
751733,Linden Lea - Hereford,2023-03-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-03-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-03-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.99
751733,Linden Lea - Hereford,2023-03-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.73
751733,Linden Lea - Hereford,2023-03-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.34
751733,Linden Lea - Hereford,2023-03-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
751733,Linden Lea - Hereford,2023-03-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
751733,Linden Lea - Hereford,2023-03-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
751733,Linden Lea - Hereford,2023-03-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
751733,Linden Lea - Hereford,2023-03-02T19:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-02T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-03-02T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-03-02T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-02T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
751733,Linden Lea - Hereford,2023-03-02T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.11
751733,Linden Lea - Hereford,2023-03-02T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.88
751733,Linden Lea - Hereford,2023-03-02T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
751733,Linden Lea - Hereford,2023-03-02T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-03-02T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
751733,Linden Lea - Hereford,2023-03-02T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
751733,Linden Lea - Hereford,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
751733,Linden Lea - Hereford,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
751733,Linden Lea - Hereford,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.93
751733,Linden Lea - Hereford,2023-03-02T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
751733,Linden Lea - Hereford,2023-03-02T19:20:00.000+00:00,transformer,,Temperature,C,16.4
751733,Linden Lea - Hereford,2023-03-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-03-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
751733,Linden Lea - Hereford,2023-03-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
751733,Linden Lea - Hereford,2023-03-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
751733,Linden Lea - Hereford,2023-03-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-03-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-03-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-03-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.9
751733,Linden Lea - Hereford,2023-03-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.8
751733,Linden Lea - Hereford,2023-03-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.82
751733,Linden Lea - Hereford,2023-03-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
751733,Linden Lea - Hereford,2023-03-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
751733,Linden Lea - Hereford,2023-03-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
751733,Linden Lea - Hereford,2023-03-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
751733,Linden Lea - Hereford,2023-03-02T19:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-02T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-03-02T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-03-02T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-03-02T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
751733,Linden Lea - Hereford,2023-03-02T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
751733,Linden Lea - Hereford,2023-03-02T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.07
751733,Linden Lea - Hereford,2023-03-02T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-03-02T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-03-02T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
751733,Linden Lea - Hereford,2023-03-02T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
751733,Linden Lea - Hereford,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.7
751733,Linden Lea - Hereford,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
751733,Linden Lea - Hereford,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
751733,Linden Lea - Hereford,2023-03-02T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-03-02T19:10:00.000+00:00,transformer,,Temperature,C,16.4
751733,Linden Lea - Hereford,2023-03-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-03-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
751733,Linden Lea - Hereford,2023-03-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
751733,Linden Lea - Hereford,2023-03-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-03-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
751733,Linden Lea - Hereford,2023-03-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
751733,Linden Lea - Hereford,2023-03-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-03-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.38
751733,Linden Lea - Hereford,2023-03-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.39
751733,Linden Lea - Hereford,2023-03-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.71
751733,Linden Lea - Hereford,2023-03-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-03-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
751733,Linden Lea - Hereford,2023-03-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
751733,Linden Lea - Hereford,2023-03-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
751733,Linden Lea - Hereford,2023-03-02T19:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-02T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-02T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-03-02T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-03-02T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
751733,Linden Lea - Hereford,2023-03-02T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.74
751733,Linden Lea - Hereford,2023-03-02T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.45
751733,Linden Lea - Hereford,2023-03-02T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-03-02T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-03-02T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
751733,Linden Lea - Hereford,2023-03-02T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
751733,Linden Lea - Hereford,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
751733,Linden Lea - Hereford,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
751733,Linden Lea - Hereford,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.86
751733,Linden Lea - Hereford,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.04
751733,Linden Lea - Hereford,2023-03-02T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-03-02T19:00:00.000+00:00,transformer,,Temperature,C,16.3
751733,Linden Lea - Hereford,2023-03-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-03-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
751733,Linden Lea - Hereford,2023-03-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
751733,Linden Lea - Hereford,2023-03-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-03-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
751733,Linden Lea - Hereford,2023-03-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-03-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-03-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
751733,Linden Lea - Hereford,2023-03-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.15
751733,Linden Lea - Hereford,2023-03-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.6
751733,Linden Lea - Hereford,2023-03-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.49
751733,Linden Lea - Hereford,2023-03-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
751733,Linden Lea - Hereford,2023-03-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
751733,Linden Lea - Hereford,2023-03-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
751733,Linden Lea - Hereford,2023-03-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
751733,Linden Lea - Hereford,2023-03-02T19:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-02T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-02T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-03-02T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-03-02T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
751733,Linden Lea - Hereford,2023-03-02T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.17
751733,Linden Lea - Hereford,2023-03-02T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.01
751733,Linden Lea - Hereford,2023-03-02T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
751733,Linden Lea - Hereford,2023-03-02T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-03-02T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
751733,Linden Lea - Hereford,2023-03-02T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.9
751733,Linden Lea - Hereford,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
751733,Linden Lea - Hereford,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.86
751733,Linden Lea - Hereford,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
751733,Linden Lea - Hereford,2023-03-02T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-03-02T18:50:00.000+00:00,transformer,,Temperature,C,16.2
751733,Linden Lea - Hereford,2023-03-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-03-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
751733,Linden Lea - Hereford,2023-03-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
751733,Linden Lea - Hereford,2023-03-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-03-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
751733,Linden Lea - Hereford,2023-03-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
751733,Linden Lea - Hereford,2023-03-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-03-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-03-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.65
751733,Linden Lea - Hereford,2023-03-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.03
751733,Linden Lea - Hereford,2023-03-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.79
751733,Linden Lea - Hereford,2023-03-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
751733,Linden Lea - Hereford,2023-03-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
751733,Linden Lea - Hereford,2023-03-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
751733,Linden Lea - Hereford,2023-03-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
751733,Linden Lea - Hereford,2023-03-02T18:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.16
751733,Linden Lea - Hereford,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.53
751733,Linden Lea - Hereford,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.65
751733,Linden Lea - Hereford,2023-03-02T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
751733,Linden Lea - Hereford,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
751733,Linden Lea - Hereford,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
751733,Linden Lea - Hereford,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-03-02T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
751733,Linden Lea - Hereford,2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
751733,Linden Lea - Hereford,2023-03-02T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
751733,Linden Lea - Hereford,2023-03-02T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
751733,Linden Lea - Hereford,2023-03-02T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-03-02T18:40:00.000+00:00,transformer,,Temperature,C,16.1
751733,Linden Lea - Hereford,2023-03-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-03-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
751733,Linden Lea - Hereford,2023-03-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
751733,Linden Lea - Hereford,2023-03-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-03-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
751733,Linden Lea - Hereford,2023-03-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-03-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-03-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
751733,Linden Lea - Hereford,2023-03-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.97
751733,Linden Lea - Hereford,2023-03-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.06
751733,Linden Lea - Hereford,2023-03-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.05
751733,Linden Lea - Hereford,2023-03-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
751733,Linden Lea - Hereford,2023-03-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
751733,Linden Lea - Hereford,2023-03-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
751733,Linden Lea - Hereford,2023-03-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
751733,Linden Lea - Hereford,2023-03-02T18:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-02T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-02T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-03-02T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-03-02T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.96
751733,Linden Lea - Hereford,2023-03-02T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
751733,Linden Lea - Hereford,2023-03-02T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.33
751733,Linden Lea - Hereford,2023-03-02T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-03-02T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
751733,Linden Lea - Hereford,2023-03-02T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-03-02T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
751733,Linden Lea - Hereford,2023-03-02T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
751733,Linden Lea - Hereford,2023-03-02T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-03-02T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-02T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
751733,Linden Lea - Hereford,2023-03-02T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.06
751733,Linden Lea - Hereford,2023-03-02T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
751733,Linden Lea - Hereford,2023-03-02T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-03-02T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-03-02T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
751733,Linden Lea - Hereford,2023-03-02T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-03-02T18:30:00.000+00:00,transformer,,Temperature,C,16.0
751733,Linden Lea - Hereford,2023-03-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-03-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
751733,Linden Lea - Hereford,2023-03-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
751733,Linden Lea - Hereford,2023-03-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-03-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
751733,Linden Lea - Hereford,2023-03-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
751733,Linden Lea - Hereford,2023-03-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-03-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.48
751733,Linden Lea - Hereford,2023-03-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.26
751733,Linden Lea - Hereford,2023-03-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.49
751733,Linden Lea - Hereford,2023-03-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
751733,Linden Lea - Hereford,2023-03-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
751733,Linden Lea - Hereford,2023-03-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
751733,Linden Lea - Hereford,2023-03-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
751733,Linden Lea - Hereford,2023-03-02T18:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-02T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-03-02T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-03-02T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-03-02T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
751733,Linden Lea - Hereford,2023-03-02T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
751733,Linden Lea - Hereford,2023-03-02T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.78
751733,Linden Lea - Hereford,2023-03-02T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-03-02T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
751733,Linden Lea - Hereford,2023-03-02T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-03-02T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
751733,Linden Lea - Hereford,2023-03-02T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-02T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-03-02T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
751733,Linden Lea - Hereford,2023-03-02T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
751733,Linden Lea - Hereford,2023-03-02T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.54
751733,Linden Lea - Hereford,2023-03-02T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
751733,Linden Lea - Hereford,2023-03-02T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-03-02T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-03-02T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
751733,Linden Lea - Hereford,2023-03-02T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-03-02T18:20:00.000+00:00,transformer,,Temperature,C,15.9
751733,Linden Lea - Hereford,2023-03-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-03-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
751733,Linden Lea - Hereford,2023-03-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
751733,Linden Lea - Hereford,2023-03-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-03-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
751733,Linden Lea - Hereford,2023-03-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-03-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-03-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-03-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.31
751733,Linden Lea - Hereford,2023-03-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.37
751733,Linden Lea - Hereford,2023-03-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.31
751733,Linden Lea - Hereford,2023-03-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
751733,Linden Lea - Hereford,2023-03-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
751733,Linden Lea - Hereford,2023-03-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
751733,Linden Lea - Hereford,2023-03-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
751733,Linden Lea - Hereford,2023-03-02T18:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-02T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-03-02T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-03-02T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-03-02T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
751733,Linden Lea - Hereford,2023-03-02T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
751733,Linden Lea - Hereford,2023-03-02T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.5
751733,Linden Lea - Hereford,2023-03-02T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
751733,Linden Lea - Hereford,2023-03-02T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-03-02T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-03-02T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.1
751733,Linden Lea - Hereford,2023-03-02T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
751733,Linden Lea - Hereford,2023-03-02T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-03-02T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-03-02T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
751733,Linden Lea - Hereford,2023-03-02T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.69
751733,Linden Lea - Hereford,2023-03-02T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
751733,Linden Lea - Hereford,2023-03-02T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
751733,Linden Lea - Hereford,2023-03-02T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-03-02T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
751733,Linden Lea - Hereford,2023-03-02T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
751733,Linden Lea - Hereford,2023-03-02T18:10:00.000+00:00,transformer,,Temperature,C,15.9
751733,Linden Lea - Hereford,2023-03-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-03-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
751733,Linden Lea - Hereford,2023-03-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
751733,Linden Lea - Hereford,2023-03-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-03-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
751733,Linden Lea - Hereford,2023-03-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
751733,Linden Lea - Hereford,2023-03-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-03-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-03-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.39
751733,Linden Lea - Hereford,2023-03-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.81
751733,Linden Lea - Hereford,2023-03-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.89
751733,Linden Lea - Hereford,2023-03-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
751733,Linden Lea - Hereford,2023-03-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
751733,Linden Lea - Hereford,2023-03-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
751733,Linden Lea - Hereford,2023-03-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
751733,Linden Lea - Hereford,2023-03-02T18:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-02T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-03-02T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-03-02T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-02T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.7
751733,Linden Lea - Hereford,2023-03-02T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
751733,Linden Lea - Hereford,2023-03-02T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.65
751733,Linden Lea - Hereford,2023-03-02T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-03-02T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
751733,Linden Lea - Hereford,2023-03-02T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
751733,Linden Lea - Hereford,2023-03-02T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
751733,Linden Lea - Hereford,2023-03-02T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-03-02T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-03-02T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-03-02T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.87
751733,Linden Lea - Hereford,2023-03-02T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.83
751733,Linden Lea - Hereford,2023-03-02T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
751733,Linden Lea - Hereford,2023-03-02T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-03-02T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
751733,Linden Lea - Hereford,2023-03-02T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
751733,Linden Lea - Hereford,2023-03-02T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
751733,Linden Lea - Hereford,2023-03-02T18:00:00.000+00:00,transformer,,Temperature,C,15.8
751733,Linden Lea - Hereford,2023-03-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-03-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
751733,Linden Lea - Hereford,2023-03-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
751733,Linden Lea - Hereford,2023-03-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-03-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
751733,Linden Lea - Hereford,2023-03-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-03-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
751733,Linden Lea - Hereford,2023-03-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-03-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.57
751733,Linden Lea - Hereford,2023-03-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.55
751733,Linden Lea - Hereford,2023-03-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.7
751733,Linden Lea - Hereford,2023-03-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
751733,Linden Lea - Hereford,2023-03-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
751733,Linden Lea - Hereford,2023-03-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
751733,Linden Lea - Hereford,2023-03-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
751733,Linden Lea - Hereford,2023-03-02T18:00:00.000+00:00,device,,,,0.006999999999999999
