Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-02T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-03-02T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-03-02T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-03-02T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.14
751733,Linden Lea - Hereford,2023-03-02T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
751733,Linden Lea - Hereford,2023-03-02T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.21
751733,Linden Lea - Hereford,2023-03-02T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-03-02T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
751733,Linden Lea - Hereford,2023-03-02T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-03-02T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
751733,Linden Lea - Hereford,2023-03-02T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-03-02T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-03-02T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-03-02T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.51
751733,Linden Lea - Hereford,2023-03-02T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.38
751733,Linden Lea - Hereford,2023-03-02T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
751733,Linden Lea - Hereford,2023-03-02T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-03-02T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
751733,Linden Lea - Hereford,2023-03-02T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
751733,Linden Lea - Hereford,2023-03-02T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-03-02T17:50:00.000+00:00,transformer,,Temperature,C,15.8
751733,Linden Lea - Hereford,2023-03-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-03-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
751733,Linden Lea - Hereford,2023-03-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
751733,Linden Lea - Hereford,2023-03-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-03-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
751733,Linden Lea - Hereford,2023-03-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-03-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-03-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-03-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.64
751733,Linden Lea - Hereford,2023-03-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.11
751733,Linden Lea - Hereford,2023-03-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.76
751733,Linden Lea - Hereford,2023-03-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
751733,Linden Lea - Hereford,2023-03-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
751733,Linden Lea - Hereford,2023-03-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
751733,Linden Lea - Hereford,2023-03-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
751733,Linden Lea - Hereford,2023-03-02T17:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-02T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-03-02T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-03-02T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-03-02T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
751733,Linden Lea - Hereford,2023-03-02T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
751733,Linden Lea - Hereford,2023-03-02T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.63
751733,Linden Lea - Hereford,2023-03-02T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.7
751733,Linden Lea - Hereford,2023-03-02T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-03-02T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-03-02T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.4
751733,Linden Lea - Hereford,2023-03-02T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-03-02T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-03-02T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-03-02T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.78
751733,Linden Lea - Hereford,2023-03-02T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.17
751733,Linden Lea - Hereford,2023-03-02T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
751733,Linden Lea - Hereford,2023-03-02T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-03-02T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
751733,Linden Lea - Hereford,2023-03-02T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
751733,Linden Lea - Hereford,2023-03-02T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-03-02T17:40:00.000+00:00,transformer,,Temperature,C,15.8
751733,Linden Lea - Hereford,2023-03-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-03-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
751733,Linden Lea - Hereford,2023-03-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
751733,Linden Lea - Hereford,2023-03-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-03-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
751733,Linden Lea - Hereford,2023-03-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-03-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-03-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-03-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.66
751733,Linden Lea - Hereford,2023-03-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.17
751733,Linden Lea - Hereford,2023-03-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.1
751733,Linden Lea - Hereford,2023-03-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
751733,Linden Lea - Hereford,2023-03-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
751733,Linden Lea - Hereford,2023-03-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
751733,Linden Lea - Hereford,2023-03-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
751733,Linden Lea - Hereford,2023-03-02T17:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-02T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-03-02T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-03-02T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
751733,Linden Lea - Hereford,2023-03-02T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
751733,Linden Lea - Hereford,2023-03-02T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
751733,Linden Lea - Hereford,2023-03-02T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.88
751733,Linden Lea - Hereford,2023-03-02T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,95.4
751733,Linden Lea - Hereford,2023-03-02T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-03-02T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-03-02T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.3
751733,Linden Lea - Hereford,2023-03-02T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-02T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-03-02T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-02T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.05
751733,Linden Lea - Hereford,2023-03-02T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.26
751733,Linden Lea - Hereford,2023-03-02T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
751733,Linden Lea - Hereford,2023-03-02T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-03-02T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
751733,Linden Lea - Hereford,2023-03-02T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
751733,Linden Lea - Hereford,2023-03-02T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-03-02T17:30:00.000+00:00,transformer,,Temperature,C,15.8
751733,Linden Lea - Hereford,2023-03-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-03-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
751733,Linden Lea - Hereford,2023-03-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
751733,Linden Lea - Hereford,2023-03-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-03-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
751733,Linden Lea - Hereford,2023-03-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-03-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-03-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
751733,Linden Lea - Hereford,2023-03-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.2
751733,Linden Lea - Hereford,2023-03-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.33
751733,Linden Lea - Hereford,2023-03-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.76
751733,Linden Lea - Hereford,2023-03-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
751733,Linden Lea - Hereford,2023-03-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
751733,Linden Lea - Hereford,2023-03-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
751733,Linden Lea - Hereford,2023-03-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
751733,Linden Lea - Hereford,2023-03-02T17:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-02T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-02T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-03-02T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
751733,Linden Lea - Hereford,2023-03-02T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
751733,Linden Lea - Hereford,2023-03-02T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
751733,Linden Lea - Hereford,2023-03-02T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.88
751733,Linden Lea - Hereford,2023-03-02T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.6
751733,Linden Lea - Hereford,2023-03-02T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-03-02T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-03-02T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.1
751733,Linden Lea - Hereford,2023-03-02T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-03-02T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-02T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-03-02T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.62
751733,Linden Lea - Hereford,2023-03-02T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.26
751733,Linden Lea - Hereford,2023-03-02T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.08
751733,Linden Lea - Hereford,2023-03-02T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-03-02T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
751733,Linden Lea - Hereford,2023-03-02T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
751733,Linden Lea - Hereford,2023-03-02T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
751733,Linden Lea - Hereford,2023-03-02T17:20:00.000+00:00,transformer,,Temperature,C,15.8
751733,Linden Lea - Hereford,2023-03-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-03-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
751733,Linden Lea - Hereford,2023-03-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-03-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
751733,Linden Lea - Hereford,2023-03-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-03-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
751733,Linden Lea - Hereford,2023-03-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-03-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-03-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
751733,Linden Lea - Hereford,2023-03-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.61
751733,Linden Lea - Hereford,2023-03-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.71
751733,Linden Lea - Hereford,2023-03-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.97
751733,Linden Lea - Hereford,2023-03-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
751733,Linden Lea - Hereford,2023-03-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
751733,Linden Lea - Hereford,2023-03-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
751733,Linden Lea - Hereford,2023-03-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
751733,Linden Lea - Hereford,2023-03-02T17:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-02T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-03-02T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-03-02T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-03-02T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
751733,Linden Lea - Hereford,2023-03-02T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
751733,Linden Lea - Hereford,2023-03-02T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.28
751733,Linden Lea - Hereford,2023-03-02T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
751733,Linden Lea - Hereford,2023-03-02T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-03-02T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-03-02T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
751733,Linden Lea - Hereford,2023-03-02T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-03-02T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
751733,Linden Lea - Hereford,2023-03-02T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-03-02T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
751733,Linden Lea - Hereford,2023-03-02T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
751733,Linden Lea - Hereford,2023-03-02T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
751733,Linden Lea - Hereford,2023-03-02T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-03-02T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-03-02T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
751733,Linden Lea - Hereford,2023-03-02T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-03-02T17:10:00.000+00:00,transformer,,Temperature,C,15.8
751733,Linden Lea - Hereford,2023-03-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-03-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
751733,Linden Lea - Hereford,2023-03-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
751733,Linden Lea - Hereford,2023-03-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-03-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
751733,Linden Lea - Hereford,2023-03-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-03-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
751733,Linden Lea - Hereford,2023-03-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-03-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.03
751733,Linden Lea - Hereford,2023-03-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.01
751733,Linden Lea - Hereford,2023-03-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.71
751733,Linden Lea - Hereford,2023-03-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-03-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
751733,Linden Lea - Hereford,2023-03-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
751733,Linden Lea - Hereford,2023-03-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
751733,Linden Lea - Hereford,2023-03-02T17:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-02T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-02T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-02T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-03-02T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
751733,Linden Lea - Hereford,2023-03-02T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
751733,Linden Lea - Hereford,2023-03-02T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
751733,Linden Lea - Hereford,2023-03-02T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-03-02T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-03-02T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-03-02T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
751733,Linden Lea - Hereford,2023-03-02T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-03-02T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-03-02T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-03-02T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.98
751733,Linden Lea - Hereford,2023-03-02T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.15
751733,Linden Lea - Hereford,2023-03-02T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
751733,Linden Lea - Hereford,2023-03-02T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-03-02T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
751733,Linden Lea - Hereford,2023-03-02T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
751733,Linden Lea - Hereford,2023-03-02T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-03-02T17:00:00.000+00:00,transformer,,Temperature,C,15.7
751733,Linden Lea - Hereford,2023-03-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-03-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
751733,Linden Lea - Hereford,2023-03-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-03-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
751733,Linden Lea - Hereford,2023-03-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-03-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
751733,Linden Lea - Hereford,2023-03-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-03-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-03-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.1
751733,Linden Lea - Hereford,2023-03-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.87
751733,Linden Lea - Hereford,2023-03-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.95
751733,Linden Lea - Hereford,2023-03-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-03-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
751733,Linden Lea - Hereford,2023-03-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
751733,Linden Lea - Hereford,2023-03-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
751733,Linden Lea - Hereford,2023-03-02T17:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-02T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-02T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-03-02T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-03-02T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
751733,Linden Lea - Hereford,2023-03-02T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
751733,Linden Lea - Hereford,2023-03-02T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
751733,Linden Lea - Hereford,2023-03-02T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-03-02T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-03-02T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-03-02T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-03-02T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-03-02T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
751733,Linden Lea - Hereford,2023-03-02T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-02T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.64
751733,Linden Lea - Hereford,2023-03-02T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.17
751733,Linden Lea - Hereford,2023-03-02T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
751733,Linden Lea - Hereford,2023-03-02T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
751733,Linden Lea - Hereford,2023-03-02T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
751733,Linden Lea - Hereford,2023-03-02T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
751733,Linden Lea - Hereford,2023-03-02T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-03-02T16:50:00.000+00:00,transformer,,Temperature,C,15.8
751733,Linden Lea - Hereford,2023-03-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-03-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
751733,Linden Lea - Hereford,2023-03-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
751733,Linden Lea - Hereford,2023-03-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-03-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
751733,Linden Lea - Hereford,2023-03-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-03-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
751733,Linden Lea - Hereford,2023-03-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-03-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.5
751733,Linden Lea - Hereford,2023-03-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.59
751733,Linden Lea - Hereford,2023-03-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.79
751733,Linden Lea - Hereford,2023-03-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-03-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
751733,Linden Lea - Hereford,2023-03-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
751733,Linden Lea - Hereford,2023-03-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
751733,Linden Lea - Hereford,2023-03-02T16:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-02T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-02T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-02T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-03-02T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
751733,Linden Lea - Hereford,2023-03-02T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
751733,Linden Lea - Hereford,2023-03-02T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
751733,Linden Lea - Hereford,2023-03-02T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-03-02T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-03-02T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-03-02T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
751733,Linden Lea - Hereford,2023-03-02T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
751733,Linden Lea - Hereford,2023-03-02T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-02T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-03-02T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.04
751733,Linden Lea - Hereford,2023-03-02T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
751733,Linden Lea - Hereford,2023-03-02T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
751733,Linden Lea - Hereford,2023-03-02T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-03-02T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
751733,Linden Lea - Hereford,2023-03-02T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
751733,Linden Lea - Hereford,2023-03-02T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-03-02T16:40:00.000+00:00,transformer,,Temperature,C,15.8
751733,Linden Lea - Hereford,2023-03-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-03-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
751733,Linden Lea - Hereford,2023-03-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-03-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
751733,Linden Lea - Hereford,2023-03-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-03-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
751733,Linden Lea - Hereford,2023-03-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-03-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-03-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
751733,Linden Lea - Hereford,2023-03-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.79
751733,Linden Lea - Hereford,2023-03-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.14
751733,Linden Lea - Hereford,2023-03-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.98
751733,Linden Lea - Hereford,2023-03-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-03-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
751733,Linden Lea - Hereford,2023-03-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
751733,Linden Lea - Hereford,2023-03-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
751733,Linden Lea - Hereford,2023-03-02T16:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-02T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-03-02T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-03-02T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-03-02T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
751733,Linden Lea - Hereford,2023-03-02T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
751733,Linden Lea - Hereford,2023-03-02T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.04
751733,Linden Lea - Hereford,2023-03-02T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
751733,Linden Lea - Hereford,2023-03-02T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-03-02T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-03-02T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
751733,Linden Lea - Hereford,2023-03-02T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-03-02T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-03-02T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-03-02T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
751733,Linden Lea - Hereford,2023-03-02T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
751733,Linden Lea - Hereford,2023-03-02T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
751733,Linden Lea - Hereford,2023-03-02T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-03-02T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-03-02T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-03-02T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-03-02T16:30:00.000+00:00,transformer,,Temperature,C,15.8
751733,Linden Lea - Hereford,2023-03-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-03-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
751733,Linden Lea - Hereford,2023-03-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
751733,Linden Lea - Hereford,2023-03-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
751733,Linden Lea - Hereford,2023-03-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-03-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
751733,Linden Lea - Hereford,2023-03-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-03-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.64
751733,Linden Lea - Hereford,2023-03-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
751733,Linden Lea - Hereford,2023-03-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.58
751733,Linden Lea - Hereford,2023-03-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-03-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-03-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
751733,Linden Lea - Hereford,2023-03-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
751733,Linden Lea - Hereford,2023-03-02T16:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-02T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-03-02T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-03-02T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-03-02T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
751733,Linden Lea - Hereford,2023-03-02T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
751733,Linden Lea - Hereford,2023-03-02T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.26
751733,Linden Lea - Hereford,2023-03-02T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-03-02T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-03-02T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-03-02T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
751733,Linden Lea - Hereford,2023-03-02T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-03-02T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
751733,Linden Lea - Hereford,2023-03-02T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-03-02T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
751733,Linden Lea - Hereford,2023-03-02T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
751733,Linden Lea - Hereford,2023-03-02T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
751733,Linden Lea - Hereford,2023-03-02T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-03-02T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-03-02T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-03-02T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-03-02T16:20:00.000+00:00,transformer,,Temperature,C,15.8
751733,Linden Lea - Hereford,2023-03-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-03-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
751733,Linden Lea - Hereford,2023-03-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
751733,Linden Lea - Hereford,2023-03-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
751733,Linden Lea - Hereford,2023-03-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-03-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
751733,Linden Lea - Hereford,2023-03-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-03-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.12
751733,Linden Lea - Hereford,2023-03-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.18
751733,Linden Lea - Hereford,2023-03-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.02
751733,Linden Lea - Hereford,2023-03-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
751733,Linden Lea - Hereford,2023-03-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-03-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
751733,Linden Lea - Hereford,2023-03-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
751733,Linden Lea - Hereford,2023-03-02T16:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-02T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-03-02T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-03-02T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-02T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
751733,Linden Lea - Hereford,2023-03-02T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
751733,Linden Lea - Hereford,2023-03-02T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
751733,Linden Lea - Hereford,2023-03-02T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-03-02T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-03-02T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-03-02T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-03-02T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-03-02T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-02T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-02T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
751733,Linden Lea - Hereford,2023-03-02T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
751733,Linden Lea - Hereford,2023-03-02T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
751733,Linden Lea - Hereford,2023-03-02T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-03-02T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-03-02T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-03-02T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-03-02T16:10:00.000+00:00,transformer,,Temperature,C,15.8
751733,Linden Lea - Hereford,2023-03-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-03-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
751733,Linden Lea - Hereford,2023-03-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
751733,Linden Lea - Hereford,2023-03-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-03-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
751733,Linden Lea - Hereford,2023-03-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-03-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-03-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.35
751733,Linden Lea - Hereford,2023-03-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.07
751733,Linden Lea - Hereford,2023-03-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.52
751733,Linden Lea - Hereford,2023-03-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-03-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
751733,Linden Lea - Hereford,2023-03-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
751733,Linden Lea - Hereford,2023-03-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
751733,Linden Lea - Hereford,2023-03-02T16:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-02T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-03-02T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-03-02T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-02T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
751733,Linden Lea - Hereford,2023-03-02T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
751733,Linden Lea - Hereford,2023-03-02T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
751733,Linden Lea - Hereford,2023-03-02T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-03-02T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-03-02T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-03-02T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-03-02T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-03-02T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-03-02T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-03-02T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
751733,Linden Lea - Hereford,2023-03-02T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
751733,Linden Lea - Hereford,2023-03-02T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
751733,Linden Lea - Hereford,2023-03-02T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-03-02T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-03-02T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-03-02T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-03-02T16:00:00.000+00:00,transformer,,Temperature,C,15.9
751733,Linden Lea - Hereford,2023-03-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
751733,Linden Lea - Hereford,2023-03-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-03-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
751733,Linden Lea - Hereford,2023-03-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
751733,Linden Lea - Hereford,2023-03-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
751733,Linden Lea - Hereford,2023-03-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
751733,Linden Lea - Hereford,2023-03-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-03-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.46
751733,Linden Lea - Hereford,2023-03-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.81
751733,Linden Lea - Hereford,2023-03-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.76
751733,Linden Lea - Hereford,2023-03-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
751733,Linden Lea - Hereford,2023-03-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-03-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
751733,Linden Lea - Hereford,2023-03-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
751733,Linden Lea - Hereford,2023-03-02T16:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-02T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-03-02T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-03-02T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-03-02T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
751733,Linden Lea - Hereford,2023-03-02T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
751733,Linden Lea - Hereford,2023-03-02T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
751733,Linden Lea - Hereford,2023-03-02T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-03-02T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-03-02T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-03-02T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-03-02T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-02T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-02T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-03-02T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
751733,Linden Lea - Hereford,2023-03-02T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
751733,Linden Lea - Hereford,2023-03-02T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
751733,Linden Lea - Hereford,2023-03-02T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-03-02T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-03-02T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-03-02T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-03-02T15:50:00.000+00:00,transformer,,Temperature,C,16.1
751733,Linden Lea - Hereford,2023-03-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
751733,Linden Lea - Hereford,2023-03-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-03-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
751733,Linden Lea - Hereford,2023-03-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
751733,Linden Lea - Hereford,2023-03-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
751733,Linden Lea - Hereford,2023-03-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
751733,Linden Lea - Hereford,2023-03-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-03-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,4.7
751733,Linden Lea - Hereford,2023-03-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.57
751733,Linden Lea - Hereford,2023-03-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.19
751733,Linden Lea - Hereford,2023-03-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
751733,Linden Lea - Hereford,2023-03-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-03-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
751733,Linden Lea - Hereford,2023-03-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
751733,Linden Lea - Hereford,2023-03-02T15:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-02T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-03-02T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-03-02T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-03-02T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
751733,Linden Lea - Hereford,2023-03-02T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
751733,Linden Lea - Hereford,2023-03-02T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
751733,Linden Lea - Hereford,2023-03-02T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-03-02T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-03-02T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-03-02T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-03-02T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-02T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
