Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-02T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-03-02T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-03-02T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-03-02T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
751733,Linden Lea - Hereford,2023-03-02T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
751733,Linden Lea - Hereford,2023-03-02T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
751733,Linden Lea - Hereford,2023-03-02T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-03-02T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-03-02T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-03-02T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-03-02T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-03-02T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-03-02T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-03-02T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
751733,Linden Lea - Hereford,2023-03-02T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
751733,Linden Lea - Hereford,2023-03-02T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
751733,Linden Lea - Hereford,2023-03-02T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-03-02T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-03-02T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-03-02T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-03-02T11:10:00.000+00:00,transformer,,Temperature,C,16.0
751733,Linden Lea - Hereford,2023-03-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-03-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
751733,Linden Lea - Hereford,2023-03-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-03-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
751733,Linden Lea - Hereford,2023-03-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-03-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
751733,Linden Lea - Hereford,2023-03-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
751733,Linden Lea - Hereford,2023-03-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-03-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.43
751733,Linden Lea - Hereford,2023-03-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.89
751733,Linden Lea - Hereford,2023-03-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.87
751733,Linden Lea - Hereford,2023-03-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-03-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-03-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-03-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
751733,Linden Lea - Hereford,2023-03-02T11:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-02T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-03-02T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-02T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-02T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
751733,Linden Lea - Hereford,2023-03-02T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
751733,Linden Lea - Hereford,2023-03-02T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
751733,Linden Lea - Hereford,2023-03-02T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-03-02T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-03-02T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-03-02T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-03-02T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-03-02T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-03-02T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-03-02T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
751733,Linden Lea - Hereford,2023-03-02T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
751733,Linden Lea - Hereford,2023-03-02T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
751733,Linden Lea - Hereford,2023-03-02T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-03-02T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-03-02T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-03-02T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-03-02T11:00:00.000+00:00,transformer,,Temperature,C,15.7
751733,Linden Lea - Hereford,2023-03-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-03-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
751733,Linden Lea - Hereford,2023-03-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
751733,Linden Lea - Hereford,2023-03-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-03-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
751733,Linden Lea - Hereford,2023-03-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
751733,Linden Lea - Hereford,2023-03-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
751733,Linden Lea - Hereford,2023-03-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-03-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.59
751733,Linden Lea - Hereford,2023-03-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.43
751733,Linden Lea - Hereford,2023-03-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.79
751733,Linden Lea - Hereford,2023-03-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-03-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-03-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-03-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
751733,Linden Lea - Hereford,2023-03-02T11:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-02T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-03-02T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-02T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-03-02T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
751733,Linden Lea - Hereford,2023-03-02T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
751733,Linden Lea - Hereford,2023-03-02T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
751733,Linden Lea - Hereford,2023-03-02T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
751733,Linden Lea - Hereford,2023-03-02T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-03-02T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-03-02T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-03-02T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-03-02T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-02T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
751733,Linden Lea - Hereford,2023-03-02T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
751733,Linden Lea - Hereford,2023-03-02T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
751733,Linden Lea - Hereford,2023-03-02T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.95
751733,Linden Lea - Hereford,2023-03-02T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-03-02T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-03-02T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-03-02T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
751733,Linden Lea - Hereford,2023-03-02T10:50:00.000+00:00,transformer,,Temperature,C,15.7
751733,Linden Lea - Hereford,2023-03-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-03-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
751733,Linden Lea - Hereford,2023-03-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-03-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
751733,Linden Lea - Hereford,2023-03-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-03-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
751733,Linden Lea - Hereford,2023-03-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-03-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-03-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.54
751733,Linden Lea - Hereford,2023-03-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.15
751733,Linden Lea - Hereford,2023-03-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.21
751733,Linden Lea - Hereford,2023-03-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
751733,Linden Lea - Hereford,2023-03-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-03-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-03-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
751733,Linden Lea - Hereford,2023-03-02T10:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-02T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-03-02T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-03-02T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-03-02T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
751733,Linden Lea - Hereford,2023-03-02T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.77
751733,Linden Lea - Hereford,2023-03-02T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
751733,Linden Lea - Hereford,2023-03-02T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-03-02T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
751733,Linden Lea - Hereford,2023-03-02T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-03-02T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-03-02T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-03-02T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-02T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-03-02T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
751733,Linden Lea - Hereford,2023-03-02T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
751733,Linden Lea - Hereford,2023-03-02T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
751733,Linden Lea - Hereford,2023-03-02T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-03-02T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-03-02T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-03-02T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-03-02T10:40:00.000+00:00,transformer,,Temperature,C,15.8
751733,Linden Lea - Hereford,2023-03-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-03-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
751733,Linden Lea - Hereford,2023-03-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
751733,Linden Lea - Hereford,2023-03-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-03-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
751733,Linden Lea - Hereford,2023-03-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-03-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-03-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-03-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.52
751733,Linden Lea - Hereford,2023-03-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.59
751733,Linden Lea - Hereford,2023-03-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.63
751733,Linden Lea - Hereford,2023-03-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-03-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-03-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-03-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
751733,Linden Lea - Hereford,2023-03-02T10:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-02T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-02T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-03-02T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-03-02T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
751733,Linden Lea - Hereford,2023-03-02T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
751733,Linden Lea - Hereford,2023-03-02T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
751733,Linden Lea - Hereford,2023-03-02T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-03-02T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-03-02T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-03-02T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-03-02T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-03-02T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-03-02T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-03-02T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
751733,Linden Lea - Hereford,2023-03-02T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
751733,Linden Lea - Hereford,2023-03-02T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
751733,Linden Lea - Hereford,2023-03-02T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-03-02T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-03-02T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-03-02T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-03-02T10:30:00.000+00:00,transformer,,Temperature,C,15.9
751733,Linden Lea - Hereford,2023-03-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-03-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
751733,Linden Lea - Hereford,2023-03-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-03-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
751733,Linden Lea - Hereford,2023-03-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-03-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
751733,Linden Lea - Hereford,2023-03-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-03-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-03-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-03-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.32
751733,Linden Lea - Hereford,2023-03-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.37
751733,Linden Lea - Hereford,2023-03-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.49
751733,Linden Lea - Hereford,2023-03-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-03-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
751733,Linden Lea - Hereford,2023-03-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
751733,Linden Lea - Hereford,2023-03-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
751733,Linden Lea - Hereford,2023-03-02T10:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-02T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-03-02T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-03-02T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-03-02T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
751733,Linden Lea - Hereford,2023-03-02T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
751733,Linden Lea - Hereford,2023-03-02T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
751733,Linden Lea - Hereford,2023-03-02T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-03-02T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-03-02T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-03-02T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-03-02T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-03-02T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-03-02T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-03-02T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
751733,Linden Lea - Hereford,2023-03-02T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751733,Linden Lea - Hereford,2023-03-02T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
751733,Linden Lea - Hereford,2023-03-02T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-03-02T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-03-02T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-03-02T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-03-02T10:20:00.000+00:00,transformer,,Temperature,C,15.9
751733,Linden Lea - Hereford,2023-03-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-03-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
751733,Linden Lea - Hereford,2023-03-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
751733,Linden Lea - Hereford,2023-03-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-03-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
751733,Linden Lea - Hereford,2023-03-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
751733,Linden Lea - Hereford,2023-03-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.24
751733,Linden Lea - Hereford,2023-03-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.75
751733,Linden Lea - Hereford,2023-03-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.7
751733,Linden Lea - Hereford,2023-03-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-03-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
751733,Linden Lea - Hereford,2023-03-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-03-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
751733,Linden Lea - Hereford,2023-03-02T10:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-02T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-03-02T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-03-02T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-03-02T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
751733,Linden Lea - Hereford,2023-03-02T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
751733,Linden Lea - Hereford,2023-03-02T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
751733,Linden Lea - Hereford,2023-03-02T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-03-02T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-03-02T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-03-02T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-03-02T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-03-02T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-03-02T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-03-02T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
751733,Linden Lea - Hereford,2023-03-02T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
751733,Linden Lea - Hereford,2023-03-02T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
751733,Linden Lea - Hereford,2023-03-02T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-03-02T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-03-02T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-03-02T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-03-02T10:10:00.000+00:00,transformer,,Temperature,C,15.8
751733,Linden Lea - Hereford,2023-03-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-03-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
751733,Linden Lea - Hereford,2023-03-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-03-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
751733,Linden Lea - Hereford,2023-03-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-03-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
751733,Linden Lea - Hereford,2023-03-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-03-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-03-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.2
751733,Linden Lea - Hereford,2023-03-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.01
751733,Linden Lea - Hereford,2023-03-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.05
751733,Linden Lea - Hereford,2023-03-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-03-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
751733,Linden Lea - Hereford,2023-03-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
751733,Linden Lea - Hereford,2023-03-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
751733,Linden Lea - Hereford,2023-03-02T10:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-02T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-03-02T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-02T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-03-02T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
751733,Linden Lea - Hereford,2023-03-02T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
751733,Linden Lea - Hereford,2023-03-02T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
751733,Linden Lea - Hereford,2023-03-02T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-03-02T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-03-02T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-03-02T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-03-02T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-03-02T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-03-02T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-02T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
751733,Linden Lea - Hereford,2023-03-02T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
751733,Linden Lea - Hereford,2023-03-02T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
751733,Linden Lea - Hereford,2023-03-02T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-03-02T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-03-02T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-03-02T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-03-02T10:00:00.000+00:00,transformer,,Temperature,C,15.6
751733,Linden Lea - Hereford,2023-03-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-03-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
751733,Linden Lea - Hereford,2023-03-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
751733,Linden Lea - Hereford,2023-03-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-03-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
751733,Linden Lea - Hereford,2023-03-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
751733,Linden Lea - Hereford,2023-03-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-03-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-03-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.54
751733,Linden Lea - Hereford,2023-03-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.01
751733,Linden Lea - Hereford,2023-03-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.48
751733,Linden Lea - Hereford,2023-03-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
751733,Linden Lea - Hereford,2023-03-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-03-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
751733,Linden Lea - Hereford,2023-03-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
751733,Linden Lea - Hereford,2023-03-02T10:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-02T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-02T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-03-02T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-03-02T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
751733,Linden Lea - Hereford,2023-03-02T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
751733,Linden Lea - Hereford,2023-03-02T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
751733,Linden Lea - Hereford,2023-03-02T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-03-02T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-03-02T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-03-02T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-03-02T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-03-02T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-03-02T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-03-02T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
751733,Linden Lea - Hereford,2023-03-02T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
751733,Linden Lea - Hereford,2023-03-02T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
751733,Linden Lea - Hereford,2023-03-02T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-03-02T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-03-02T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-03-02T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-03-02T09:50:00.000+00:00,transformer,,Temperature,C,15.4
751733,Linden Lea - Hereford,2023-03-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-03-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
751733,Linden Lea - Hereford,2023-03-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
751733,Linden Lea - Hereford,2023-03-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-03-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
751733,Linden Lea - Hereford,2023-03-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-03-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-03-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-03-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.17
751733,Linden Lea - Hereford,2023-03-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.6
751733,Linden Lea - Hereford,2023-03-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.11
751733,Linden Lea - Hereford,2023-03-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-03-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-03-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
751733,Linden Lea - Hereford,2023-03-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
751733,Linden Lea - Hereford,2023-03-02T09:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-02T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-03-02T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-03-02T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-02T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
751733,Linden Lea - Hereford,2023-03-02T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
751733,Linden Lea - Hereford,2023-03-02T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
751733,Linden Lea - Hereford,2023-03-02T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-03-02T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-03-02T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-03-02T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-03-02T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-03-02T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-03-02T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-03-02T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
751733,Linden Lea - Hereford,2023-03-02T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
751733,Linden Lea - Hereford,2023-03-02T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
751733,Linden Lea - Hereford,2023-03-02T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-03-02T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-03-02T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-03-02T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-03-02T09:40:00.000+00:00,transformer,,Temperature,C,15.5
751733,Linden Lea - Hereford,2023-03-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-03-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
751733,Linden Lea - Hereford,2023-03-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-03-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
751733,Linden Lea - Hereford,2023-03-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-03-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
751733,Linden Lea - Hereford,2023-03-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
751733,Linden Lea - Hereford,2023-03-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-03-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
751733,Linden Lea - Hereford,2023-03-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.33
751733,Linden Lea - Hereford,2023-03-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.02
751733,Linden Lea - Hereford,2023-03-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.38
751733,Linden Lea - Hereford,2023-03-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-03-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-03-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
751733,Linden Lea - Hereford,2023-03-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
751733,Linden Lea - Hereford,2023-03-02T09:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-02T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-03-02T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-03-02T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-03-02T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
751733,Linden Lea - Hereford,2023-03-02T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
751733,Linden Lea - Hereford,2023-03-02T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
751733,Linden Lea - Hereford,2023-03-02T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-03-02T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-03-02T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-03-02T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
751733,Linden Lea - Hereford,2023-03-02T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-03-02T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-03-02T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-02T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
751733,Linden Lea - Hereford,2023-03-02T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
751733,Linden Lea - Hereford,2023-03-02T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
751733,Linden Lea - Hereford,2023-03-02T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-03-02T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-03-02T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-03-02T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-03-02T09:30:00.000+00:00,transformer,,Temperature,C,15.5
751733,Linden Lea - Hereford,2023-03-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-03-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
751733,Linden Lea - Hereford,2023-03-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-03-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
751733,Linden Lea - Hereford,2023-03-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-03-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
751733,Linden Lea - Hereford,2023-03-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-03-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-03-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-03-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.5
751733,Linden Lea - Hereford,2023-03-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.52
751733,Linden Lea - Hereford,2023-03-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.47
751733,Linden Lea - Hereford,2023-03-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-03-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
751733,Linden Lea - Hereford,2023-03-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
751733,Linden Lea - Hereford,2023-03-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
751733,Linden Lea - Hereford,2023-03-02T09:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-02T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-03-02T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-03-02T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-03-02T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
751733,Linden Lea - Hereford,2023-03-02T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
751733,Linden Lea - Hereford,2023-03-02T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.99
751733,Linden Lea - Hereford,2023-03-02T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
751733,Linden Lea - Hereford,2023-03-02T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-03-02T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-03-02T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
751733,Linden Lea - Hereford,2023-03-02T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-03-02T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-03-02T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-03-02T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
751733,Linden Lea - Hereford,2023-03-02T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
751733,Linden Lea - Hereford,2023-03-02T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
751733,Linden Lea - Hereford,2023-03-02T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-03-02T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-03-02T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-03-02T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-03-02T09:20:00.000+00:00,transformer,,Temperature,C,15.4
751733,Linden Lea - Hereford,2023-03-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-03-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
751733,Linden Lea - Hereford,2023-03-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-03-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
751733,Linden Lea - Hereford,2023-03-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-03-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
751733,Linden Lea - Hereford,2023-03-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
751733,Linden Lea - Hereford,2023-03-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-03-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-03-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.09
751733,Linden Lea - Hereford,2023-03-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.68
751733,Linden Lea - Hereford,2023-03-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.39
751733,Linden Lea - Hereford,2023-03-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
751733,Linden Lea - Hereford,2023-03-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-03-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
751733,Linden Lea - Hereford,2023-03-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
751733,Linden Lea - Hereford,2023-03-02T09:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-02T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-03-02T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-03-02T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-03-02T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
751733,Linden Lea - Hereford,2023-03-02T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
751733,Linden Lea - Hereford,2023-03-02T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
751733,Linden Lea - Hereford,2023-03-02T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-03-02T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-03-02T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-03-02T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-03-02T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-03-02T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-03-02T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-03-02T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
751733,Linden Lea - Hereford,2023-03-02T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
751733,Linden Lea - Hereford,2023-03-02T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
751733,Linden Lea - Hereford,2023-03-02T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-03-02T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-03-02T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-03-02T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-03-02T09:10:00.000+00:00,transformer,,Temperature,C,15.4
751733,Linden Lea - Hereford,2023-03-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-03-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
751733,Linden Lea - Hereford,2023-03-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-03-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
751733,Linden Lea - Hereford,2023-03-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-03-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
751733,Linden Lea - Hereford,2023-03-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-03-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-03-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.7
751733,Linden Lea - Hereford,2023-03-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.12
751733,Linden Lea - Hereford,2023-03-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.99
751733,Linden Lea - Hereford,2023-03-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-03-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-03-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
751733,Linden Lea - Hereford,2023-03-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-03-02T09:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-02T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-02T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-03-02T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-03-02T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
751733,Linden Lea - Hereford,2023-03-02T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
751733,Linden Lea - Hereford,2023-03-02T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.7
751733,Linden Lea - Hereford,2023-03-02T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
751733,Linden Lea - Hereford,2023-03-02T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-03-02T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-03-02T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
751733,Linden Lea - Hereford,2023-03-02T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
751733,Linden Lea - Hereford,2023-03-02T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-03-02T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
