Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
751733,Linden Lea - Hereford,2023-03-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-03-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-03-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-03-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.93
751733,Linden Lea - Hereford,2023-03-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.69
751733,Linden Lea - Hereford,2023-03-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.33
751733,Linden Lea - Hereford,2023-03-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
751733,Linden Lea - Hereford,2023-03-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-03-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
751733,Linden Lea - Hereford,2023-03-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
751733,Linden Lea - Hereford,2023-03-02T06:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-02T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-02T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-02T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-02T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
751733,Linden Lea - Hereford,2023-03-02T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
751733,Linden Lea - Hereford,2023-03-02T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
751733,Linden Lea - Hereford,2023-03-02T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-03-02T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-03-02T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-03-02T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-03-02T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-03-02T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-03-02T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-02T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
751733,Linden Lea - Hereford,2023-03-02T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
751733,Linden Lea - Hereford,2023-03-02T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
751733,Linden Lea - Hereford,2023-03-02T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-03-02T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-03-02T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-03-02T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-03-02T06:40:00.000+00:00,transformer,,Temperature,C,15.1
751733,Linden Lea - Hereford,2023-03-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-03-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
751733,Linden Lea - Hereford,2023-03-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-03-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
751733,Linden Lea - Hereford,2023-03-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
751733,Linden Lea - Hereford,2023-03-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
751733,Linden Lea - Hereford,2023-03-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-03-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.55
751733,Linden Lea - Hereford,2023-03-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.4
751733,Linden Lea - Hereford,2023-03-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.96
751733,Linden Lea - Hereford,2023-03-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-03-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
751733,Linden Lea - Hereford,2023-03-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-03-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-03-02T06:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-02T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-03-02T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-03-02T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-02T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
751733,Linden Lea - Hereford,2023-03-02T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
751733,Linden Lea - Hereford,2023-03-02T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
751733,Linden Lea - Hereford,2023-03-02T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-03-02T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-03-02T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-03-02T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-03-02T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-03-02T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-03-02T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-03-02T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
751733,Linden Lea - Hereford,2023-03-02T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
751733,Linden Lea - Hereford,2023-03-02T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
751733,Linden Lea - Hereford,2023-03-02T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-03-02T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-03-02T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-03-02T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-03-02T06:30:00.000+00:00,transformer,,Temperature,C,15.3
751733,Linden Lea - Hereford,2023-03-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-03-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
751733,Linden Lea - Hereford,2023-03-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-03-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
751733,Linden Lea - Hereford,2023-03-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-03-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
751733,Linden Lea - Hereford,2023-03-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-03-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-03-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.84
751733,Linden Lea - Hereford,2023-03-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.43
751733,Linden Lea - Hereford,2023-03-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.38
751733,Linden Lea - Hereford,2023-03-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-03-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-03-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-03-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-03-02T06:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-02T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-03-02T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-03-02T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-03-02T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
751733,Linden Lea - Hereford,2023-03-02T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
751733,Linden Lea - Hereford,2023-03-02T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
751733,Linden Lea - Hereford,2023-03-02T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-03-02T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-03-02T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-03-02T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-03-02T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-02T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-03-02T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-03-02T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
751733,Linden Lea - Hereford,2023-03-02T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
751733,Linden Lea - Hereford,2023-03-02T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
751733,Linden Lea - Hereford,2023-03-02T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-03-02T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-03-02T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-03-02T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-03-02T06:20:00.000+00:00,transformer,,Temperature,C,15.3
751733,Linden Lea - Hereford,2023-03-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-03-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
751733,Linden Lea - Hereford,2023-03-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-03-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
751733,Linden Lea - Hereford,2023-03-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-03-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
751733,Linden Lea - Hereford,2023-03-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
751733,Linden Lea - Hereford,2023-03-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-03-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.32
751733,Linden Lea - Hereford,2023-03-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.75
751733,Linden Lea - Hereford,2023-03-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.08
751733,Linden Lea - Hereford,2023-03-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-03-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
751733,Linden Lea - Hereford,2023-03-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
751733,Linden Lea - Hereford,2023-03-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-03-02T06:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-02T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-03-02T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
751733,Linden Lea - Hereford,2023-03-02T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-03-02T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
751733,Linden Lea - Hereford,2023-03-02T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
751733,Linden Lea - Hereford,2023-03-02T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
751733,Linden Lea - Hereford,2023-03-02T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-03-02T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-03-02T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-03-02T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-03-02T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-03-02T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-03-02T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-03-02T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
751733,Linden Lea - Hereford,2023-03-02T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
751733,Linden Lea - Hereford,2023-03-02T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
751733,Linden Lea - Hereford,2023-03-02T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-03-02T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-03-02T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-03-02T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-03-02T06:10:00.000+00:00,transformer,,Temperature,C,15.3
751733,Linden Lea - Hereford,2023-03-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-03-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
751733,Linden Lea - Hereford,2023-03-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-03-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
751733,Linden Lea - Hereford,2023-03-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-03-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
751733,Linden Lea - Hereford,2023-03-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
751733,Linden Lea - Hereford,2023-03-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
751733,Linden Lea - Hereford,2023-03-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
751733,Linden Lea - Hereford,2023-03-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.18
751733,Linden Lea - Hereford,2023-03-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.24
751733,Linden Lea - Hereford,2023-03-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.33
751733,Linden Lea - Hereford,2023-03-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-03-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-03-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
751733,Linden Lea - Hereford,2023-03-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
751733,Linden Lea - Hereford,2023-03-02T06:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-02T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-03-02T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-03-02T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-03-02T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
751733,Linden Lea - Hereford,2023-03-02T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
751733,Linden Lea - Hereford,2023-03-02T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
751733,Linden Lea - Hereford,2023-03-02T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-03-02T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-03-02T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-03-02T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-03-02T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-03-02T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-03-02T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-03-02T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
751733,Linden Lea - Hereford,2023-03-02T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
751733,Linden Lea - Hereford,2023-03-02T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
751733,Linden Lea - Hereford,2023-03-02T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-03-02T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-03-02T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-03-02T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-03-02T06:00:00.000+00:00,transformer,,Temperature,C,15.3
751733,Linden Lea - Hereford,2023-03-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-03-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
751733,Linden Lea - Hereford,2023-03-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-03-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
751733,Linden Lea - Hereford,2023-03-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-03-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
751733,Linden Lea - Hereford,2023-03-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-03-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
751733,Linden Lea - Hereford,2023-03-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.61
751733,Linden Lea - Hereford,2023-03-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.42
751733,Linden Lea - Hereford,2023-03-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.54
751733,Linden Lea - Hereford,2023-03-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-03-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
751733,Linden Lea - Hereford,2023-03-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-03-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-03-02T06:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-02T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-03-02T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-03-02T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-03-02T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
751733,Linden Lea - Hereford,2023-03-02T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
751733,Linden Lea - Hereford,2023-03-02T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
751733,Linden Lea - Hereford,2023-03-02T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-03-02T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-03-02T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-03-02T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-03-02T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-03-02T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-03-02T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-02T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.52
751733,Linden Lea - Hereford,2023-03-02T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
751733,Linden Lea - Hereford,2023-03-02T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
751733,Linden Lea - Hereford,2023-03-02T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-03-02T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-03-02T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-03-02T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-03-02T05:50:00.000+00:00,transformer,,Temperature,C,15.3
751733,Linden Lea - Hereford,2023-03-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
751733,Linden Lea - Hereford,2023-03-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
751733,Linden Lea - Hereford,2023-03-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-03-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
751733,Linden Lea - Hereford,2023-03-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-03-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
751733,Linden Lea - Hereford,2023-03-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-03-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
751733,Linden Lea - Hereford,2023-03-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-03-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.13
751733,Linden Lea - Hereford,2023-03-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.2
751733,Linden Lea - Hereford,2023-03-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.4
751733,Linden Lea - Hereford,2023-03-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-03-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
751733,Linden Lea - Hereford,2023-03-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-03-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-03-02T05:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-02T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-03-02T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-03-02T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-02T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
751733,Linden Lea - Hereford,2023-03-02T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
751733,Linden Lea - Hereford,2023-03-02T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
751733,Linden Lea - Hereford,2023-03-02T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-03-02T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-03-02T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
751733,Linden Lea - Hereford,2023-03-02T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-03-02T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-03-02T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
751733,Linden Lea - Hereford,2023-03-02T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-03-02T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
751733,Linden Lea - Hereford,2023-03-02T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
751733,Linden Lea - Hereford,2023-03-02T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
751733,Linden Lea - Hereford,2023-03-02T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-03-02T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-03-02T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-03-02T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-03-02T05:40:00.000+00:00,transformer,,Temperature,C,15.3
751733,Linden Lea - Hereford,2023-03-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
751733,Linden Lea - Hereford,2023-03-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
751733,Linden Lea - Hereford,2023-03-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-03-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
751733,Linden Lea - Hereford,2023-03-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-03-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
751733,Linden Lea - Hereford,2023-03-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
751733,Linden Lea - Hereford,2023-03-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
751733,Linden Lea - Hereford,2023-03-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-03-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.75
751733,Linden Lea - Hereford,2023-03-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.71
751733,Linden Lea - Hereford,2023-03-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.2
751733,Linden Lea - Hereford,2023-03-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-03-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-03-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-03-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-03-02T05:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-02T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-03-02T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-03-02T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-03-02T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
751733,Linden Lea - Hereford,2023-03-02T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
751733,Linden Lea - Hereford,2023-03-02T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
751733,Linden Lea - Hereford,2023-03-02T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-03-02T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-03-02T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-03-02T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-03-02T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-03-02T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
751733,Linden Lea - Hereford,2023-03-02T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-02T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
751733,Linden Lea - Hereford,2023-03-02T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
751733,Linden Lea - Hereford,2023-03-02T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
751733,Linden Lea - Hereford,2023-03-02T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-03-02T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-03-02T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-03-02T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-03-02T05:30:00.000+00:00,transformer,,Temperature,C,15.4
751733,Linden Lea - Hereford,2023-03-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
751733,Linden Lea - Hereford,2023-03-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
751733,Linden Lea - Hereford,2023-03-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-03-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
751733,Linden Lea - Hereford,2023-03-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-03-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
751733,Linden Lea - Hereford,2023-03-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-03-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
751733,Linden Lea - Hereford,2023-03-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-03-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.8
751733,Linden Lea - Hereford,2023-03-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.49
751733,Linden Lea - Hereford,2023-03-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.07
751733,Linden Lea - Hereford,2023-03-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-03-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-03-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-03-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-03-02T05:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-02T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-03-02T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-03-02T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-02T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
751733,Linden Lea - Hereford,2023-03-02T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
751733,Linden Lea - Hereford,2023-03-02T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
751733,Linden Lea - Hereford,2023-03-02T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-03-02T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-03-02T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-03-02T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-03-02T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-03-02T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-03-02T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-03-02T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
751733,Linden Lea - Hereford,2023-03-02T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
751733,Linden Lea - Hereford,2023-03-02T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
751733,Linden Lea - Hereford,2023-03-02T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-03-02T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-03-02T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-03-02T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-03-02T05:20:00.000+00:00,transformer,,Temperature,C,15.4
751733,Linden Lea - Hereford,2023-03-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-03-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
751733,Linden Lea - Hereford,2023-03-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-03-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
751733,Linden Lea - Hereford,2023-03-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-03-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
751733,Linden Lea - Hereford,2023-03-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
751733,Linden Lea - Hereford,2023-03-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
751733,Linden Lea - Hereford,2023-03-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
751733,Linden Lea - Hereford,2023-03-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.05
751733,Linden Lea - Hereford,2023-03-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.98
751733,Linden Lea - Hereford,2023-03-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.5
751733,Linden Lea - Hereford,2023-03-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-03-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-03-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-03-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-03-02T05:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-02T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-02T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-03-02T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-03-02T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
751733,Linden Lea - Hereford,2023-03-02T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
751733,Linden Lea - Hereford,2023-03-02T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
751733,Linden Lea - Hereford,2023-03-02T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-03-02T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-03-02T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-03-02T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-03-02T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
751733,Linden Lea - Hereford,2023-03-02T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-03-02T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-03-02T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
751733,Linden Lea - Hereford,2023-03-02T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
751733,Linden Lea - Hereford,2023-03-02T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
751733,Linden Lea - Hereford,2023-03-02T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-03-02T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-03-02T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-03-02T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-03-02T05:10:00.000+00:00,transformer,,Temperature,C,15.4
751733,Linden Lea - Hereford,2023-03-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-03-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
751733,Linden Lea - Hereford,2023-03-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-03-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
751733,Linden Lea - Hereford,2023-03-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
751733,Linden Lea - Hereford,2023-03-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
751733,Linden Lea - Hereford,2023-03-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
751733,Linden Lea - Hereford,2023-03-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
751733,Linden Lea - Hereford,2023-03-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.82
751733,Linden Lea - Hereford,2023-03-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.2
751733,Linden Lea - Hereford,2023-03-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.33
751733,Linden Lea - Hereford,2023-03-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-03-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-03-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-03-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-03-02T05:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-02T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-02T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-03-02T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-03-02T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
751733,Linden Lea - Hereford,2023-03-02T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
751733,Linden Lea - Hereford,2023-03-02T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
751733,Linden Lea - Hereford,2023-03-02T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-03-02T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
751733,Linden Lea - Hereford,2023-03-02T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-03-02T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-03-02T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-03-02T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
751733,Linden Lea - Hereford,2023-03-02T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-03-02T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
751733,Linden Lea - Hereford,2023-03-02T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
751733,Linden Lea - Hereford,2023-03-02T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
751733,Linden Lea - Hereford,2023-03-02T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-03-02T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-03-02T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-03-02T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-03-02T05:00:00.000+00:00,transformer,,Temperature,C,15.4
751733,Linden Lea - Hereford,2023-03-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-03-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
751733,Linden Lea - Hereford,2023-03-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-03-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
751733,Linden Lea - Hereford,2023-03-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-03-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
751733,Linden Lea - Hereford,2023-03-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
751733,Linden Lea - Hereford,2023-03-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
751733,Linden Lea - Hereford,2023-03-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-03-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.54
751733,Linden Lea - Hereford,2023-03-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.19
751733,Linden Lea - Hereford,2023-03-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.8
751733,Linden Lea - Hereford,2023-03-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-03-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-03-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-03-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-03-02T05:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-02T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-03-02T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-03-02T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-03-02T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
751733,Linden Lea - Hereford,2023-03-02T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
751733,Linden Lea - Hereford,2023-03-02T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
751733,Linden Lea - Hereford,2023-03-02T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-03-02T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-03-02T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-03-02T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-03-02T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-03-02T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
751733,Linden Lea - Hereford,2023-03-02T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-03-02T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
751733,Linden Lea - Hereford,2023-03-02T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
751733,Linden Lea - Hereford,2023-03-02T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
751733,Linden Lea - Hereford,2023-03-02T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
751733,Linden Lea - Hereford,2023-03-02T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-03-02T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-03-02T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-03-02T04:50:00.000+00:00,transformer,,Temperature,C,15.4
751733,Linden Lea - Hereford,2023-03-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-03-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
751733,Linden Lea - Hereford,2023-03-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-03-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
751733,Linden Lea - Hereford,2023-03-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-03-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
751733,Linden Lea - Hereford,2023-03-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
751733,Linden Lea - Hereford,2023-03-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
751733,Linden Lea - Hereford,2023-03-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
751733,Linden Lea - Hereford,2023-03-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.66
751733,Linden Lea - Hereford,2023-03-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.1
751733,Linden Lea - Hereford,2023-03-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.76
751733,Linden Lea - Hereford,2023-03-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-03-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-03-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-03-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-03-02T04:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-02T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-02T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-03-02T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-03-02T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
751733,Linden Lea - Hereford,2023-03-02T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
751733,Linden Lea - Hereford,2023-03-02T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
751733,Linden Lea - Hereford,2023-03-02T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-03-02T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-03-02T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-03-02T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-03-02T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-03-02T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
751733,Linden Lea - Hereford,2023-03-02T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-03-02T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
751733,Linden Lea - Hereford,2023-03-02T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
751733,Linden Lea - Hereford,2023-03-02T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
751733,Linden Lea - Hereford,2023-03-02T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
751733,Linden Lea - Hereford,2023-03-02T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-03-02T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-03-02T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-03-02T04:40:00.000+00:00,transformer,,Temperature,C,15.4
751733,Linden Lea - Hereford,2023-03-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-03-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
751733,Linden Lea - Hereford,2023-03-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-03-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
751733,Linden Lea - Hereford,2023-03-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
751733,Linden Lea - Hereford,2023-03-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
751733,Linden Lea - Hereford,2023-03-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
751733,Linden Lea - Hereford,2023-03-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
751733,Linden Lea - Hereford,2023-03-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.7
751733,Linden Lea - Hereford,2023-03-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.52
751733,Linden Lea - Hereford,2023-03-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.09
751733,Linden Lea - Hereford,2023-03-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-03-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-03-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-03-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-03-02T04:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-02T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
