Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-03T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-03-03T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
751733,Linden Lea - Hereford,2023-03-03T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
751733,Linden Lea - Hereford,2023-03-03T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
751733,Linden Lea - Hereford,2023-03-03T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-03-03T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-03-03T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-03-03T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-03-03T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-03-03T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-03-03T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
751733,Linden Lea - Hereford,2023-03-03T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
751733,Linden Lea - Hereford,2023-03-03T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
751733,Linden Lea - Hereford,2023-03-03T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
751733,Linden Lea - Hereford,2023-03-03T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-03-03T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-03-03T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-03-03T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-03-03T21:50:00.000+00:00,transformer,,Temperature,C,16.4
751733,Linden Lea - Hereford,2023-03-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-03-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
751733,Linden Lea - Hereford,2023-03-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
751733,Linden Lea - Hereford,2023-03-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
751733,Linden Lea - Hereford,2023-03-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-03-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
751733,Linden Lea - Hereford,2023-03-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
751733,Linden Lea - Hereford,2023-03-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.53
751733,Linden Lea - Hereford,2023-03-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.92
751733,Linden Lea - Hereford,2023-03-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.98
751733,Linden Lea - Hereford,2023-03-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-03-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
751733,Linden Lea - Hereford,2023-03-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
751733,Linden Lea - Hereford,2023-03-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
751733,Linden Lea - Hereford,2023-03-03T21:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-03T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-03-03T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-03-03T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-03-03T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
751733,Linden Lea - Hereford,2023-03-03T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
751733,Linden Lea - Hereford,2023-03-03T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
751733,Linden Lea - Hereford,2023-03-03T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-03-03T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-03-03T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-03-03T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-03-03T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-03-03T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-03-03T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-03T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.7
751733,Linden Lea - Hereford,2023-03-03T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
751733,Linden Lea - Hereford,2023-03-03T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
751733,Linden Lea - Hereford,2023-03-03T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-03-03T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-03-03T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-03-03T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-03-03T21:40:00.000+00:00,transformer,,Temperature,C,16.4
751733,Linden Lea - Hereford,2023-03-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-03-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
751733,Linden Lea - Hereford,2023-03-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
751733,Linden Lea - Hereford,2023-03-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
751733,Linden Lea - Hereford,2023-03-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-03-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
751733,Linden Lea - Hereford,2023-03-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.25
751733,Linden Lea - Hereford,2023-03-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.59
751733,Linden Lea - Hereford,2023-03-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.59
751733,Linden Lea - Hereford,2023-03-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-03-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
751733,Linden Lea - Hereford,2023-03-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
751733,Linden Lea - Hereford,2023-03-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
751733,Linden Lea - Hereford,2023-03-03T21:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-03T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-03T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-03T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-03-03T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
751733,Linden Lea - Hereford,2023-03-03T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
751733,Linden Lea - Hereford,2023-03-03T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
751733,Linden Lea - Hereford,2023-03-03T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-03-03T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-03-03T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-03-03T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
751733,Linden Lea - Hereford,2023-03-03T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
751733,Linden Lea - Hereford,2023-03-03T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-03-03T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-03-03T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
751733,Linden Lea - Hereford,2023-03-03T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
751733,Linden Lea - Hereford,2023-03-03T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
751733,Linden Lea - Hereford,2023-03-03T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-03-03T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-03-03T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-03-03T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-03-03T21:30:00.000+00:00,transformer,,Temperature,C,16.4
751733,Linden Lea - Hereford,2023-03-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
751733,Linden Lea - Hereford,2023-03-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
751733,Linden Lea - Hereford,2023-03-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
751733,Linden Lea - Hereford,2023-03-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
751733,Linden Lea - Hereford,2023-03-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
751733,Linden Lea - Hereford,2023-03-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
751733,Linden Lea - Hereford,2023-03-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.24
751733,Linden Lea - Hereford,2023-03-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.72
751733,Linden Lea - Hereford,2023-03-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.59
751733,Linden Lea - Hereford,2023-03-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
751733,Linden Lea - Hereford,2023-03-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
751733,Linden Lea - Hereford,2023-03-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
751733,Linden Lea - Hereford,2023-03-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
751733,Linden Lea - Hereford,2023-03-03T21:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-03T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-03-03T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-03-03T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-03-03T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.32
751733,Linden Lea - Hereford,2023-03-03T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
751733,Linden Lea - Hereford,2023-03-03T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.21
751733,Linden Lea - Hereford,2023-03-03T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-03-03T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
751733,Linden Lea - Hereford,2023-03-03T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-03-03T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
751733,Linden Lea - Hereford,2023-03-03T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-03T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-03-03T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-03T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.98
751733,Linden Lea - Hereford,2023-03-03T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
751733,Linden Lea - Hereford,2023-03-03T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.76
751733,Linden Lea - Hereford,2023-03-03T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-03-03T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-03-03T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-03-03T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
751733,Linden Lea - Hereford,2023-03-03T21:20:00.000+00:00,transformer,,Temperature,C,16.4
751733,Linden Lea - Hereford,2023-03-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-03-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
751733,Linden Lea - Hereford,2023-03-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
751733,Linden Lea - Hereford,2023-03-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
751733,Linden Lea - Hereford,2023-03-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-03-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-03-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.3
751733,Linden Lea - Hereford,2023-03-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.24
751733,Linden Lea - Hereford,2023-03-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.97
751733,Linden Lea - Hereford,2023-03-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
751733,Linden Lea - Hereford,2023-03-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
751733,Linden Lea - Hereford,2023-03-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
751733,Linden Lea - Hereford,2023-03-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
751733,Linden Lea - Hereford,2023-03-03T21:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-03T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-03-03T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-03-03T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-03-03T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
751733,Linden Lea - Hereford,2023-03-03T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
751733,Linden Lea - Hereford,2023-03-03T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.14
751733,Linden Lea - Hereford,2023-03-03T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-03-03T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-03-03T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-03-03T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-03-03T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-03-03T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-03T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-03-03T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
751733,Linden Lea - Hereford,2023-03-03T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
751733,Linden Lea - Hereford,2023-03-03T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.34
751733,Linden Lea - Hereford,2023-03-03T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-03-03T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
751733,Linden Lea - Hereford,2023-03-03T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-03-03T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
751733,Linden Lea - Hereford,2023-03-03T21:10:00.000+00:00,transformer,,Temperature,C,16.4
751733,Linden Lea - Hereford,2023-03-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
751733,Linden Lea - Hereford,2023-03-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
751733,Linden Lea - Hereford,2023-03-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
751733,Linden Lea - Hereford,2023-03-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-03-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-03-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-03-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.23
751733,Linden Lea - Hereford,2023-03-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.97
751733,Linden Lea - Hereford,2023-03-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.48
751733,Linden Lea - Hereford,2023-03-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
751733,Linden Lea - Hereford,2023-03-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
751733,Linden Lea - Hereford,2023-03-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
751733,Linden Lea - Hereford,2023-03-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
751733,Linden Lea - Hereford,2023-03-03T21:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-03T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-03-03T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-03-03T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-03-03T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
751733,Linden Lea - Hereford,2023-03-03T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
751733,Linden Lea - Hereford,2023-03-03T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
751733,Linden Lea - Hereford,2023-03-03T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-03-03T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-03-03T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-03-03T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-03-03T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-03-03T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-03-03T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-03-03T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
751733,Linden Lea - Hereford,2023-03-03T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
751733,Linden Lea - Hereford,2023-03-03T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
751733,Linden Lea - Hereford,2023-03-03T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-03-03T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-03-03T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-03-03T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-03-03T21:00:00.000+00:00,transformer,,Temperature,C,16.3
751733,Linden Lea - Hereford,2023-03-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
751733,Linden Lea - Hereford,2023-03-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-03-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
751733,Linden Lea - Hereford,2023-03-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
751733,Linden Lea - Hereford,2023-03-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
751733,Linden Lea - Hereford,2023-03-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-03-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
751733,Linden Lea - Hereford,2023-03-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.24
751733,Linden Lea - Hereford,2023-03-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.56
751733,Linden Lea - Hereford,2023-03-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.98
751733,Linden Lea - Hereford,2023-03-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-03-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
751733,Linden Lea - Hereford,2023-03-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
751733,Linden Lea - Hereford,2023-03-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
751733,Linden Lea - Hereford,2023-03-03T21:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-03T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-03-03T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-03-03T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-03-03T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
751733,Linden Lea - Hereford,2023-03-03T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
751733,Linden Lea - Hereford,2023-03-03T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
751733,Linden Lea - Hereford,2023-03-03T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-03-03T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-03-03T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-03-03T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-03-03T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-03-03T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-03T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-03-03T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.18
751733,Linden Lea - Hereford,2023-03-03T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
751733,Linden Lea - Hereford,2023-03-03T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
751733,Linden Lea - Hereford,2023-03-03T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-03-03T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-03-03T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-03-03T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-03-03T20:50:00.000+00:00,transformer,,Temperature,C,16.3
751733,Linden Lea - Hereford,2023-03-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
751733,Linden Lea - Hereford,2023-03-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
751733,Linden Lea - Hereford,2023-03-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-03-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
751733,Linden Lea - Hereford,2023-03-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-03-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-03-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.06
751733,Linden Lea - Hereford,2023-03-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.8
751733,Linden Lea - Hereford,2023-03-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.45
751733,Linden Lea - Hereford,2023-03-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
751733,Linden Lea - Hereford,2023-03-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
751733,Linden Lea - Hereford,2023-03-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
751733,Linden Lea - Hereford,2023-03-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
751733,Linden Lea - Hereford,2023-03-03T20:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-03T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-03-03T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-03-03T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-03-03T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.74
751733,Linden Lea - Hereford,2023-03-03T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.29
751733,Linden Lea - Hereford,2023-03-03T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
751733,Linden Lea - Hereford,2023-03-03T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
751733,Linden Lea - Hereford,2023-03-03T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
751733,Linden Lea - Hereford,2023-03-03T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.6
751733,Linden Lea - Hereford,2023-03-03T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-03-03T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-03-03T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-03-03T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-03-03T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.39
751733,Linden Lea - Hereford,2023-03-03T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
751733,Linden Lea - Hereford,2023-03-03T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.13
751733,Linden Lea - Hereford,2023-03-03T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-03-03T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
751733,Linden Lea - Hereford,2023-03-03T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-03-03T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
751733,Linden Lea - Hereford,2023-03-03T20:40:00.000+00:00,transformer,,Temperature,C,16.2
751733,Linden Lea - Hereford,2023-03-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
751733,Linden Lea - Hereford,2023-03-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
751733,Linden Lea - Hereford,2023-03-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
751733,Linden Lea - Hereford,2023-03-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-03-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-03-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
751733,Linden Lea - Hereford,2023-03-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.13
751733,Linden Lea - Hereford,2023-03-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.91
751733,Linden Lea - Hereford,2023-03-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.47
751733,Linden Lea - Hereford,2023-03-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
751733,Linden Lea - Hereford,2023-03-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
751733,Linden Lea - Hereford,2023-03-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
751733,Linden Lea - Hereford,2023-03-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
751733,Linden Lea - Hereford,2023-03-03T20:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-03T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-03-03T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-03-03T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-03-03T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
751733,Linden Lea - Hereford,2023-03-03T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.71
751733,Linden Lea - Hereford,2023-03-03T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.01
751733,Linden Lea - Hereford,2023-03-03T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
751733,Linden Lea - Hereford,2023-03-03T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-03-03T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
751733,Linden Lea - Hereford,2023-03-03T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
751733,Linden Lea - Hereford,2023-03-03T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-03-03T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-03-03T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-03-03T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
751733,Linden Lea - Hereford,2023-03-03T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
751733,Linden Lea - Hereford,2023-03-03T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
751733,Linden Lea - Hereford,2023-03-03T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-03-03T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-03-03T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-03-03T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-03-03T20:30:00.000+00:00,transformer,,Temperature,C,16.1
751733,Linden Lea - Hereford,2023-03-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-03-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
751733,Linden Lea - Hereford,2023-03-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-03-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
751733,Linden Lea - Hereford,2023-03-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-03-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
751733,Linden Lea - Hereford,2023-03-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-03-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-03-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-03-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.93
751733,Linden Lea - Hereford,2023-03-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.36
751733,Linden Lea - Hereford,2023-03-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.92
751733,Linden Lea - Hereford,2023-03-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
751733,Linden Lea - Hereford,2023-03-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
751733,Linden Lea - Hereford,2023-03-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
751733,Linden Lea - Hereford,2023-03-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
751733,Linden Lea - Hereford,2023-03-03T20:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-03T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-03-03T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-03-03T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-03T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
751733,Linden Lea - Hereford,2023-03-03T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.64
751733,Linden Lea - Hereford,2023-03-03T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.48
751733,Linden Lea - Hereford,2023-03-03T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-03-03T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-03-03T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
751733,Linden Lea - Hereford,2023-03-03T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
751733,Linden Lea - Hereford,2023-03-03T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
751733,Linden Lea - Hereford,2023-03-03T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-03-03T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-03-03T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
751733,Linden Lea - Hereford,2023-03-03T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.4
751733,Linden Lea - Hereford,2023-03-03T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.46
751733,Linden Lea - Hereford,2023-03-03T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-03-03T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-03-03T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
751733,Linden Lea - Hereford,2023-03-03T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-03-03T20:20:00.000+00:00,transformer,,Temperature,C,16.1
751733,Linden Lea - Hereford,2023-03-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-03-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
751733,Linden Lea - Hereford,2023-03-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
751733,Linden Lea - Hereford,2023-03-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
751733,Linden Lea - Hereford,2023-03-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
751733,Linden Lea - Hereford,2023-03-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-03-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-03-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.95
751733,Linden Lea - Hereford,2023-03-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.04
751733,Linden Lea - Hereford,2023-03-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.94
751733,Linden Lea - Hereford,2023-03-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
751733,Linden Lea - Hereford,2023-03-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
751733,Linden Lea - Hereford,2023-03-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
751733,Linden Lea - Hereford,2023-03-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
751733,Linden Lea - Hereford,2023-03-03T20:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-03T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-03-03T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-03-03T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-03-03T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
751733,Linden Lea - Hereford,2023-03-03T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.43
751733,Linden Lea - Hereford,2023-03-03T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
751733,Linden Lea - Hereford,2023-03-03T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-03-03T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-03-03T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
751733,Linden Lea - Hereford,2023-03-03T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-03-03T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-03-03T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-03-03T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-03-03T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.75
751733,Linden Lea - Hereford,2023-03-03T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.84
751733,Linden Lea - Hereford,2023-03-03T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
751733,Linden Lea - Hereford,2023-03-03T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-03-03T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
751733,Linden Lea - Hereford,2023-03-03T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
751733,Linden Lea - Hereford,2023-03-03T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-03-03T20:10:00.000+00:00,transformer,,Temperature,C,16.1
751733,Linden Lea - Hereford,2023-03-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-03-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
751733,Linden Lea - Hereford,2023-03-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
751733,Linden Lea - Hereford,2023-03-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
751733,Linden Lea - Hereford,2023-03-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
751733,Linden Lea - Hereford,2023-03-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-03-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.93
751733,Linden Lea - Hereford,2023-03-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.27
751733,Linden Lea - Hereford,2023-03-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.05
751733,Linden Lea - Hereford,2023-03-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
751733,Linden Lea - Hereford,2023-03-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
751733,Linden Lea - Hereford,2023-03-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
751733,Linden Lea - Hereford,2023-03-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
751733,Linden Lea - Hereford,2023-03-03T20:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-03T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-03-03T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-03-03T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-03-03T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
751733,Linden Lea - Hereford,2023-03-03T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.12
751733,Linden Lea - Hereford,2023-03-03T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
751733,Linden Lea - Hereford,2023-03-03T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-03-03T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-03-03T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
751733,Linden Lea - Hereford,2023-03-03T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-03-03T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-03-03T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-03-03T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-03-03T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.52
751733,Linden Lea - Hereford,2023-03-03T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
751733,Linden Lea - Hereford,2023-03-03T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
751733,Linden Lea - Hereford,2023-03-03T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-03-03T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
751733,Linden Lea - Hereford,2023-03-03T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
751733,Linden Lea - Hereford,2023-03-03T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-03-03T20:00:00.000+00:00,transformer,,Temperature,C,16.0
751733,Linden Lea - Hereford,2023-03-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-03-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
751733,Linden Lea - Hereford,2023-03-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
751733,Linden Lea - Hereford,2023-03-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
751733,Linden Lea - Hereford,2023-03-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
751733,Linden Lea - Hereford,2023-03-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-03-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
751733,Linden Lea - Hereford,2023-03-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.17
751733,Linden Lea - Hereford,2023-03-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.03
751733,Linden Lea - Hereford,2023-03-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.62
751733,Linden Lea - Hereford,2023-03-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
751733,Linden Lea - Hereford,2023-03-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
751733,Linden Lea - Hereford,2023-03-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
751733,Linden Lea - Hereford,2023-03-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
751733,Linden Lea - Hereford,2023-03-03T20:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-03T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-03-03T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
751733,Linden Lea - Hereford,2023-03-03T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-03-03T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
751733,Linden Lea - Hereford,2023-03-03T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.4
751733,Linden Lea - Hereford,2023-03-03T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
751733,Linden Lea - Hereford,2023-03-03T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
751733,Linden Lea - Hereford,2023-03-03T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-03-03T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.2
751733,Linden Lea - Hereford,2023-03-03T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-03-03T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-03-03T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-03-03T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-03-03T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.29
751733,Linden Lea - Hereford,2023-03-03T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
751733,Linden Lea - Hereford,2023-03-03T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
751733,Linden Lea - Hereford,2023-03-03T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-03-03T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
751733,Linden Lea - Hereford,2023-03-03T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-03-03T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-03-03T19:50:00.000+00:00,transformer,,Temperature,C,16.0
751733,Linden Lea - Hereford,2023-03-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-03-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
751733,Linden Lea - Hereford,2023-03-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
751733,Linden Lea - Hereford,2023-03-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
751733,Linden Lea - Hereford,2023-03-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
751733,Linden Lea - Hereford,2023-03-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-03-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
751733,Linden Lea - Hereford,2023-03-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.37
751733,Linden Lea - Hereford,2023-03-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.5
751733,Linden Lea - Hereford,2023-03-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
751733,Linden Lea - Hereford,2023-03-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
751733,Linden Lea - Hereford,2023-03-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
751733,Linden Lea - Hereford,2023-03-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
751733,Linden Lea - Hereford,2023-03-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
751733,Linden Lea - Hereford,2023-03-03T19:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-03T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-03-03T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
751733,Linden Lea - Hereford,2023-03-03T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-03-03T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
751733,Linden Lea - Hereford,2023-03-03T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.46
751733,Linden Lea - Hereford,2023-03-03T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
751733,Linden Lea - Hereford,2023-03-03T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-03-03T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-03-03T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
751733,Linden Lea - Hereford,2023-03-03T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-03-03T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-03-03T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-03-03T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-03-03T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.17
