Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-03T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.22
751733,Linden Lea - Hereford,2023-03-03T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
751733,Linden Lea - Hereford,2023-03-03T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-03-03T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-03-03T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
751733,Linden Lea - Hereford,2023-03-03T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-03-03T19:40:00.000+00:00,transformer,,Temperature,C,16.0
751733,Linden Lea - Hereford,2023-03-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-03-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
751733,Linden Lea - Hereford,2023-03-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
751733,Linden Lea - Hereford,2023-03-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
751733,Linden Lea - Hereford,2023-03-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-03-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
751733,Linden Lea - Hereford,2023-03-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-03-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.94
751733,Linden Lea - Hereford,2023-03-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.68
751733,Linden Lea - Hereford,2023-03-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.99
751733,Linden Lea - Hereford,2023-03-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
751733,Linden Lea - Hereford,2023-03-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
751733,Linden Lea - Hereford,2023-03-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
751733,Linden Lea - Hereford,2023-03-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
751733,Linden Lea - Hereford,2023-03-03T19:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-03T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-03T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
751733,Linden Lea - Hereford,2023-03-03T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-03T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
751733,Linden Lea - Hereford,2023-03-03T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.67
751733,Linden Lea - Hereford,2023-03-03T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
751733,Linden Lea - Hereford,2023-03-03T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
751733,Linden Lea - Hereford,2023-03-03T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-03-03T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
751733,Linden Lea - Hereford,2023-03-03T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
751733,Linden Lea - Hereford,2023-03-03T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-03-03T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-03T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-03-03T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
751733,Linden Lea - Hereford,2023-03-03T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.64
751733,Linden Lea - Hereford,2023-03-03T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.89
751733,Linden Lea - Hereford,2023-03-03T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-03-03T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-03-03T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
751733,Linden Lea - Hereford,2023-03-03T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-03-03T19:30:00.000+00:00,transformer,,Temperature,C,16.0
751733,Linden Lea - Hereford,2023-03-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-03-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
751733,Linden Lea - Hereford,2023-03-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-03-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
751733,Linden Lea - Hereford,2023-03-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
751733,Linden Lea - Hereford,2023-03-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
751733,Linden Lea - Hereford,2023-03-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
751733,Linden Lea - Hereford,2023-03-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-03-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.81
751733,Linden Lea - Hereford,2023-03-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.31
751733,Linden Lea - Hereford,2023-03-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
751733,Linden Lea - Hereford,2023-03-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
751733,Linden Lea - Hereford,2023-03-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
751733,Linden Lea - Hereford,2023-03-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
751733,Linden Lea - Hereford,2023-03-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
751733,Linden Lea - Hereford,2023-03-03T19:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-03T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-03T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
751733,Linden Lea - Hereford,2023-03-03T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-03-03T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
751733,Linden Lea - Hereford,2023-03-03T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.83
751733,Linden Lea - Hereford,2023-03-03T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
751733,Linden Lea - Hereford,2023-03-03T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-03-03T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-03-03T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
751733,Linden Lea - Hereford,2023-03-03T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-03-03T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
751733,Linden Lea - Hereford,2023-03-03T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-03-03T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-03-03T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.64
751733,Linden Lea - Hereford,2023-03-03T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.52
751733,Linden Lea - Hereford,2023-03-03T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
751733,Linden Lea - Hereford,2023-03-03T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-03-03T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-03-03T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
751733,Linden Lea - Hereford,2023-03-03T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-03-03T19:20:00.000+00:00,transformer,,Temperature,C,15.9
751733,Linden Lea - Hereford,2023-03-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-03-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
751733,Linden Lea - Hereford,2023-03-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
751733,Linden Lea - Hereford,2023-03-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-03-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
751733,Linden Lea - Hereford,2023-03-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
751733,Linden Lea - Hereford,2023-03-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-03-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-03-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.44
751733,Linden Lea - Hereford,2023-03-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.34
751733,Linden Lea - Hereford,2023-03-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.88
751733,Linden Lea - Hereford,2023-03-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
751733,Linden Lea - Hereford,2023-03-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
751733,Linden Lea - Hereford,2023-03-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
751733,Linden Lea - Hereford,2023-03-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
751733,Linden Lea - Hereford,2023-03-03T19:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-03T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-03T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-03-03T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-03-03T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
751733,Linden Lea - Hereford,2023-03-03T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
751733,Linden Lea - Hereford,2023-03-03T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
751733,Linden Lea - Hereford,2023-03-03T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-03-03T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-03-03T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-03-03T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-03-03T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-03-03T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-03-03T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-03-03T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.52
751733,Linden Lea - Hereford,2023-03-03T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
751733,Linden Lea - Hereford,2023-03-03T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.63
751733,Linden Lea - Hereford,2023-03-03T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-03-03T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-03-03T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-03-03T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
751733,Linden Lea - Hereford,2023-03-03T19:10:00.000+00:00,transformer,,Temperature,C,15.9
751733,Linden Lea - Hereford,2023-03-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-03-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
751733,Linden Lea - Hereford,2023-03-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-03-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
751733,Linden Lea - Hereford,2023-03-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-03-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
751733,Linden Lea - Hereford,2023-03-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
751733,Linden Lea - Hereford,2023-03-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-03-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-03-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.62
751733,Linden Lea - Hereford,2023-03-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.82
751733,Linden Lea - Hereford,2023-03-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.97
751733,Linden Lea - Hereford,2023-03-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
751733,Linden Lea - Hereford,2023-03-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
751733,Linden Lea - Hereford,2023-03-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
751733,Linden Lea - Hereford,2023-03-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
751733,Linden Lea - Hereford,2023-03-03T19:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-03T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-03-03T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-03-03T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-03-03T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
751733,Linden Lea - Hereford,2023-03-03T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
751733,Linden Lea - Hereford,2023-03-03T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
751733,Linden Lea - Hereford,2023-03-03T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-03-03T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-03-03T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-03-03T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-03-03T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-03-03T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-03-03T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-03-03T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.93
751733,Linden Lea - Hereford,2023-03-03T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
751733,Linden Lea - Hereford,2023-03-03T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.94
751733,Linden Lea - Hereford,2023-03-03T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-03-03T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
751733,Linden Lea - Hereford,2023-03-03T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-03-03T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
751733,Linden Lea - Hereford,2023-03-03T19:00:00.000+00:00,transformer,,Temperature,C,15.9
751733,Linden Lea - Hereford,2023-03-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-03-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
751733,Linden Lea - Hereford,2023-03-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
751733,Linden Lea - Hereford,2023-03-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
751733,Linden Lea - Hereford,2023-03-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.18
751733,Linden Lea - Hereford,2023-03-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.22
751733,Linden Lea - Hereford,2023-03-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.97
751733,Linden Lea - Hereford,2023-03-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
751733,Linden Lea - Hereford,2023-03-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
751733,Linden Lea - Hereford,2023-03-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
751733,Linden Lea - Hereford,2023-03-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
751733,Linden Lea - Hereford,2023-03-03T19:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-03T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-03-03T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-03-03T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-03-03T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
751733,Linden Lea - Hereford,2023-03-03T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
751733,Linden Lea - Hereford,2023-03-03T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.53
751733,Linden Lea - Hereford,2023-03-03T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-03-03T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-03-03T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-03-03T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
751733,Linden Lea - Hereford,2023-03-03T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-03-03T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-03-03T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-03-03T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.47
751733,Linden Lea - Hereford,2023-03-03T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
751733,Linden Lea - Hereford,2023-03-03T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.09
751733,Linden Lea - Hereford,2023-03-03T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-03-03T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
751733,Linden Lea - Hereford,2023-03-03T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
751733,Linden Lea - Hereford,2023-03-03T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
751733,Linden Lea - Hereford,2023-03-03T18:50:00.000+00:00,transformer,,Temperature,C,15.8
751733,Linden Lea - Hereford,2023-03-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-03-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
751733,Linden Lea - Hereford,2023-03-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
751733,Linden Lea - Hereford,2023-03-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-03-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
751733,Linden Lea - Hereford,2023-03-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-03-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-03-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-03-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.84
751733,Linden Lea - Hereford,2023-03-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.42
751733,Linden Lea - Hereford,2023-03-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.62
751733,Linden Lea - Hereford,2023-03-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
751733,Linden Lea - Hereford,2023-03-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
751733,Linden Lea - Hereford,2023-03-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
751733,Linden Lea - Hereford,2023-03-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
751733,Linden Lea - Hereford,2023-03-03T18:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-03T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-03-03T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-03-03T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-03-03T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
751733,Linden Lea - Hereford,2023-03-03T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
751733,Linden Lea - Hereford,2023-03-03T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.89
751733,Linden Lea - Hereford,2023-03-03T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
751733,Linden Lea - Hereford,2023-03-03T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-03-03T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-03-03T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
751733,Linden Lea - Hereford,2023-03-03T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-03-03T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-03-03T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-03-03T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.09
751733,Linden Lea - Hereford,2023-03-03T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
751733,Linden Lea - Hereford,2023-03-03T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.04
751733,Linden Lea - Hereford,2023-03-03T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-03-03T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
751733,Linden Lea - Hereford,2023-03-03T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
751733,Linden Lea - Hereford,2023-03-03T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
751733,Linden Lea - Hereford,2023-03-03T18:40:00.000+00:00,transformer,,Temperature,C,15.8
751733,Linden Lea - Hereford,2023-03-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-03-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
751733,Linden Lea - Hereford,2023-03-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-03-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
751733,Linden Lea - Hereford,2023-03-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
751733,Linden Lea - Hereford,2023-03-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-03-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-03-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-03-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.84
751733,Linden Lea - Hereford,2023-03-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.43
751733,Linden Lea - Hereford,2023-03-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.93
751733,Linden Lea - Hereford,2023-03-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
751733,Linden Lea - Hereford,2023-03-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
751733,Linden Lea - Hereford,2023-03-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
751733,Linden Lea - Hereford,2023-03-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
751733,Linden Lea - Hereford,2023-03-03T18:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-03T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-03-03T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-03-03T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-03-03T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
751733,Linden Lea - Hereford,2023-03-03T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
751733,Linden Lea - Hereford,2023-03-03T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.55
751733,Linden Lea - Hereford,2023-03-03T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-03-03T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-03-03T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
751733,Linden Lea - Hereford,2023-03-03T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
751733,Linden Lea - Hereford,2023-03-03T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-03-03T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-03-03T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-03-03T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
751733,Linden Lea - Hereford,2023-03-03T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.08
751733,Linden Lea - Hereford,2023-03-03T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.08
751733,Linden Lea - Hereford,2023-03-03T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-03-03T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-03-03T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
751733,Linden Lea - Hereford,2023-03-03T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
751733,Linden Lea - Hereford,2023-03-03T18:30:00.000+00:00,transformer,,Temperature,C,15.7
751733,Linden Lea - Hereford,2023-03-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-03-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
751733,Linden Lea - Hereford,2023-03-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-03-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
751733,Linden Lea - Hereford,2023-03-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-03-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
751733,Linden Lea - Hereford,2023-03-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-03-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.68
751733,Linden Lea - Hereford,2023-03-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.12
751733,Linden Lea - Hereford,2023-03-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.63
751733,Linden Lea - Hereford,2023-03-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
751733,Linden Lea - Hereford,2023-03-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
751733,Linden Lea - Hereford,2023-03-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
751733,Linden Lea - Hereford,2023-03-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
751733,Linden Lea - Hereford,2023-03-03T18:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-03T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-03T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-03-03T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-03-03T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.28
751733,Linden Lea - Hereford,2023-03-03T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.48
751733,Linden Lea - Hereford,2023-03-03T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.03
751733,Linden Lea - Hereford,2023-03-03T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-03-03T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
751733,Linden Lea - Hereford,2023-03-03T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-03-03T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
751733,Linden Lea - Hereford,2023-03-03T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-03T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-03-03T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-03-03T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
751733,Linden Lea - Hereford,2023-03-03T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.85
751733,Linden Lea - Hereford,2023-03-03T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.19
751733,Linden Lea - Hereford,2023-03-03T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-03-03T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-03-03T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
751733,Linden Lea - Hereford,2023-03-03T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
751733,Linden Lea - Hereford,2023-03-03T18:20:00.000+00:00,transformer,,Temperature,C,15.6
751733,Linden Lea - Hereford,2023-03-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-03-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
751733,Linden Lea - Hereford,2023-03-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-03-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
751733,Linden Lea - Hereford,2023-03-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
751733,Linden Lea - Hereford,2023-03-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-03-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
751733,Linden Lea - Hereford,2023-03-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-03-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.37
751733,Linden Lea - Hereford,2023-03-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.33
751733,Linden Lea - Hereford,2023-03-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.22
751733,Linden Lea - Hereford,2023-03-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
751733,Linden Lea - Hereford,2023-03-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
751733,Linden Lea - Hereford,2023-03-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
751733,Linden Lea - Hereford,2023-03-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
751733,Linden Lea - Hereford,2023-03-03T18:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-03T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-03T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-03-03T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-03-03T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.15
751733,Linden Lea - Hereford,2023-03-03T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.16
751733,Linden Lea - Hereford,2023-03-03T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.31
751733,Linden Lea - Hereford,2023-03-03T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-03-03T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
751733,Linden Lea - Hereford,2023-03-03T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
751733,Linden Lea - Hereford,2023-03-03T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
751733,Linden Lea - Hereford,2023-03-03T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
751733,Linden Lea - Hereford,2023-03-03T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-03T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-03-03T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
751733,Linden Lea - Hereford,2023-03-03T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.67
751733,Linden Lea - Hereford,2023-03-03T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.77
751733,Linden Lea - Hereford,2023-03-03T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-03-03T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-03-03T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
751733,Linden Lea - Hereford,2023-03-03T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
751733,Linden Lea - Hereford,2023-03-03T18:10:00.000+00:00,transformer,,Temperature,C,15.5
751733,Linden Lea - Hereford,2023-03-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-03-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
751733,Linden Lea - Hereford,2023-03-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
751733,Linden Lea - Hereford,2023-03-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-03-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
751733,Linden Lea - Hereford,2023-03-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
751733,Linden Lea - Hereford,2023-03-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-03-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-03-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.01
751733,Linden Lea - Hereford,2023-03-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.83
751733,Linden Lea - Hereford,2023-03-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.08
751733,Linden Lea - Hereford,2023-03-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
751733,Linden Lea - Hereford,2023-03-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
751733,Linden Lea - Hereford,2023-03-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
751733,Linden Lea - Hereford,2023-03-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
751733,Linden Lea - Hereford,2023-03-03T18:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-03T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-03-03T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
751733,Linden Lea - Hereford,2023-03-03T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-03-03T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.66
751733,Linden Lea - Hereford,2023-03-03T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
751733,Linden Lea - Hereford,2023-03-03T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.02
751733,Linden Lea - Hereford,2023-03-03T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
751733,Linden Lea - Hereford,2023-03-03T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
751733,Linden Lea - Hereford,2023-03-03T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-03-03T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
751733,Linden Lea - Hereford,2023-03-03T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-03-03T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-03-03T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.52
751733,Linden Lea - Hereford,2023-03-03T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
751733,Linden Lea - Hereford,2023-03-03T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.63
751733,Linden Lea - Hereford,2023-03-03T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.04
751733,Linden Lea - Hereford,2023-03-03T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-03-03T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-03-03T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
751733,Linden Lea - Hereford,2023-03-03T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
751733,Linden Lea - Hereford,2023-03-03T18:00:00.000+00:00,transformer,,Temperature,C,15.5
751733,Linden Lea - Hereford,2023-03-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-03-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
751733,Linden Lea - Hereford,2023-03-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
751733,Linden Lea - Hereford,2023-03-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
751733,Linden Lea - Hereford,2023-03-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
751733,Linden Lea - Hereford,2023-03-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
751733,Linden Lea - Hereford,2023-03-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.87
751733,Linden Lea - Hereford,2023-03-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.12
751733,Linden Lea - Hereford,2023-03-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.05
751733,Linden Lea - Hereford,2023-03-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
751733,Linden Lea - Hereford,2023-03-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
751733,Linden Lea - Hereford,2023-03-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
751733,Linden Lea - Hereford,2023-03-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
751733,Linden Lea - Hereford,2023-03-03T18:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-03T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-03-03T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-03-03T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-03-03T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.32
751733,Linden Lea - Hereford,2023-03-03T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.7
751733,Linden Lea - Hereford,2023-03-03T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.39
751733,Linden Lea - Hereford,2023-03-03T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-03-03T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
751733,Linden Lea - Hereford,2023-03-03T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-03-03T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
751733,Linden Lea - Hereford,2023-03-03T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
751733,Linden Lea - Hereford,2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-03-03T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-03-03T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
751733,Linden Lea - Hereford,2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.33
751733,Linden Lea - Hereford,2023-03-03T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.97
751733,Linden Lea - Hereford,2023-03-03T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-03-03T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-03-03T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
751733,Linden Lea - Hereford,2023-03-03T17:50:00.000+00:00,transformer,,Temperature,C,15.4
751733,Linden Lea - Hereford,2023-03-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-03-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
751733,Linden Lea - Hereford,2023-03-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
751733,Linden Lea - Hereford,2023-03-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-03-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
751733,Linden Lea - Hereford,2023-03-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
751733,Linden Lea - Hereford,2023-03-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-03-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.91
751733,Linden Lea - Hereford,2023-03-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.03
751733,Linden Lea - Hereford,2023-03-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.36
751733,Linden Lea - Hereford,2023-03-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
751733,Linden Lea - Hereford,2023-03-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
751733,Linden Lea - Hereford,2023-03-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
751733,Linden Lea - Hereford,2023-03-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
751733,Linden Lea - Hereford,2023-03-03T17:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-03T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-03T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-03-03T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-03-03T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
751733,Linden Lea - Hereford,2023-03-03T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
751733,Linden Lea - Hereford,2023-03-03T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
751733,Linden Lea - Hereford,2023-03-03T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-03-03T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-03-03T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-03-03T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-03-03T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-03-03T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-03-03T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.08
751733,Linden Lea - Hereford,2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.68
751733,Linden Lea - Hereford,2023-03-03T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.94
751733,Linden Lea - Hereford,2023-03-03T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-03-03T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
751733,Linden Lea - Hereford,2023-03-03T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
751733,Linden Lea - Hereford,2023-03-03T17:40:00.000+00:00,transformer,,Temperature,C,15.3
751733,Linden Lea - Hereford,2023-03-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-03-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
751733,Linden Lea - Hereford,2023-03-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
751733,Linden Lea - Hereford,2023-03-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-03-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
751733,Linden Lea - Hereford,2023-03-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-03-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-03-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.32
751733,Linden Lea - Hereford,2023-03-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.96
751733,Linden Lea - Hereford,2023-03-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.32
751733,Linden Lea - Hereford,2023-03-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-03-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
751733,Linden Lea - Hereford,2023-03-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
751733,Linden Lea - Hereford,2023-03-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
751733,Linden Lea - Hereford,2023-03-03T17:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-03T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-03-03T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-03-03T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-03-03T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
751733,Linden Lea - Hereford,2023-03-03T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
751733,Linden Lea - Hereford,2023-03-03T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.85
751733,Linden Lea - Hereford,2023-03-03T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-03-03T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-03-03T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-03-03T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
751733,Linden Lea - Hereford,2023-03-03T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-03T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-03-03T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-03-03T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.18
751733,Linden Lea - Hereford,2023-03-03T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.14
751733,Linden Lea - Hereford,2023-03-03T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
751733,Linden Lea - Hereford,2023-03-03T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-03-03T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
751733,Linden Lea - Hereford,2023-03-03T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
751733,Linden Lea - Hereford,2023-03-03T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
751733,Linden Lea - Hereford,2023-03-03T17:30:00.000+00:00,transformer,,Temperature,C,15.3
751733,Linden Lea - Hereford,2023-03-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-03-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
751733,Linden Lea - Hereford,2023-03-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
751733,Linden Lea - Hereford,2023-03-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
