Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
751733,Linden Lea - Hereford,2023-03-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-03-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-03-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-03-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.96
751733,Linden Lea - Hereford,2023-03-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.92
751733,Linden Lea - Hereford,2023-03-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.49
751733,Linden Lea - Hereford,2023-03-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
751733,Linden Lea - Hereford,2023-03-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
751733,Linden Lea - Hereford,2023-03-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
751733,Linden Lea - Hereford,2023-03-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
751733,Linden Lea - Hereford,2023-03-03T17:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-03T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-03-03T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-03-03T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-03-03T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
751733,Linden Lea - Hereford,2023-03-03T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
751733,Linden Lea - Hereford,2023-03-03T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
751733,Linden Lea - Hereford,2023-03-03T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-03-03T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-03-03T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-03-03T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
751733,Linden Lea - Hereford,2023-03-03T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-03-03T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-03-03T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-03-03T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
751733,Linden Lea - Hereford,2023-03-03T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.89
751733,Linden Lea - Hereford,2023-03-03T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
751733,Linden Lea - Hereford,2023-03-03T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-03-03T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-03-03T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-03-03T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-03-03T17:20:00.000+00:00,transformer,,Temperature,C,15.3
751733,Linden Lea - Hereford,2023-03-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-03-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
751733,Linden Lea - Hereford,2023-03-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
751733,Linden Lea - Hereford,2023-03-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
751733,Linden Lea - Hereford,2023-03-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-03-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-03-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-03-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.21
751733,Linden Lea - Hereford,2023-03-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.74
751733,Linden Lea - Hereford,2023-03-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.26
751733,Linden Lea - Hereford,2023-03-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
751733,Linden Lea - Hereford,2023-03-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
751733,Linden Lea - Hereford,2023-03-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
751733,Linden Lea - Hereford,2023-03-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
751733,Linden Lea - Hereford,2023-03-03T17:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-03T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-03-03T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-03-03T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-03T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
751733,Linden Lea - Hereford,2023-03-03T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
751733,Linden Lea - Hereford,2023-03-03T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
751733,Linden Lea - Hereford,2023-03-03T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-03-03T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-03-03T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-03-03T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
751733,Linden Lea - Hereford,2023-03-03T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-03-03T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-03-03T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-03T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.14
751733,Linden Lea - Hereford,2023-03-03T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.89
751733,Linden Lea - Hereford,2023-03-03T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.92
751733,Linden Lea - Hereford,2023-03-03T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-03-03T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-03-03T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
751733,Linden Lea - Hereford,2023-03-03T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-03-03T17:10:00.000+00:00,transformer,,Temperature,C,15.4
751733,Linden Lea - Hereford,2023-03-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-03-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
751733,Linden Lea - Hereford,2023-03-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-03-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
751733,Linden Lea - Hereford,2023-03-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
751733,Linden Lea - Hereford,2023-03-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-03-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-03-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.4
751733,Linden Lea - Hereford,2023-03-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.28
751733,Linden Lea - Hereford,2023-03-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.46
751733,Linden Lea - Hereford,2023-03-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-03-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
751733,Linden Lea - Hereford,2023-03-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
751733,Linden Lea - Hereford,2023-03-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
751733,Linden Lea - Hereford,2023-03-03T17:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-03T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-03-03T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-03-03T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-03-03T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
751733,Linden Lea - Hereford,2023-03-03T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
751733,Linden Lea - Hereford,2023-03-03T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.92
751733,Linden Lea - Hereford,2023-03-03T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-03-03T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-03-03T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-03-03T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
751733,Linden Lea - Hereford,2023-03-03T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-03-03T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-03T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-03-03T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
751733,Linden Lea - Hereford,2023-03-03T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.52
751733,Linden Lea - Hereford,2023-03-03T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
751733,Linden Lea - Hereford,2023-03-03T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-03-03T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-03-03T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
751733,Linden Lea - Hereford,2023-03-03T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-03-03T17:00:00.000+00:00,transformer,,Temperature,C,15.4
751733,Linden Lea - Hereford,2023-03-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-03-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
751733,Linden Lea - Hereford,2023-03-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-03-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
751733,Linden Lea - Hereford,2023-03-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-03-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
751733,Linden Lea - Hereford,2023-03-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-03-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-03-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-03-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.78
751733,Linden Lea - Hereford,2023-03-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.17
751733,Linden Lea - Hereford,2023-03-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.54
751733,Linden Lea - Hereford,2023-03-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
751733,Linden Lea - Hereford,2023-03-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
751733,Linden Lea - Hereford,2023-03-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
751733,Linden Lea - Hereford,2023-03-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
751733,Linden Lea - Hereford,2023-03-03T17:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-03T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-03-03T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
751733,Linden Lea - Hereford,2023-03-03T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-03-03T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
751733,Linden Lea - Hereford,2023-03-03T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
751733,Linden Lea - Hereford,2023-03-03T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.84
751733,Linden Lea - Hereford,2023-03-03T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
751733,Linden Lea - Hereford,2023-03-03T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-03-03T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-03-03T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
751733,Linden Lea - Hereford,2023-03-03T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-03-03T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-03T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-03-03T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
751733,Linden Lea - Hereford,2023-03-03T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.76
751733,Linden Lea - Hereford,2023-03-03T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.41
751733,Linden Lea - Hereford,2023-03-03T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-03-03T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-03-03T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
751733,Linden Lea - Hereford,2023-03-03T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-03-03T16:50:00.000+00:00,transformer,,Temperature,C,15.3
751733,Linden Lea - Hereford,2023-03-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-03-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
751733,Linden Lea - Hereford,2023-03-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
751733,Linden Lea - Hereford,2023-03-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
751733,Linden Lea - Hereford,2023-03-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-03-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-03-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-03-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.17
751733,Linden Lea - Hereford,2023-03-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.89
751733,Linden Lea - Hereford,2023-03-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.25
751733,Linden Lea - Hereford,2023-03-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
751733,Linden Lea - Hereford,2023-03-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-03-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
751733,Linden Lea - Hereford,2023-03-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
751733,Linden Lea - Hereford,2023-03-03T16:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-03T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-03-03T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-03-03T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-03-03T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
751733,Linden Lea - Hereford,2023-03-03T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
751733,Linden Lea - Hereford,2023-03-03T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.99
751733,Linden Lea - Hereford,2023-03-03T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-03-03T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-03-03T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-03-03T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
751733,Linden Lea - Hereford,2023-03-03T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
751733,Linden Lea - Hereford,2023-03-03T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-03-03T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-03T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
751733,Linden Lea - Hereford,2023-03-03T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.43
751733,Linden Lea - Hereford,2023-03-03T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
751733,Linden Lea - Hereford,2023-03-03T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-03-03T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-03-03T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
751733,Linden Lea - Hereford,2023-03-03T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-03-03T16:40:00.000+00:00,transformer,,Temperature,C,15.2
751733,Linden Lea - Hereford,2023-03-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-03-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
751733,Linden Lea - Hereford,2023-03-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
751733,Linden Lea - Hereford,2023-03-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
751733,Linden Lea - Hereford,2023-03-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
751733,Linden Lea - Hereford,2023-03-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-03-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-03-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.74
751733,Linden Lea - Hereford,2023-03-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.72
751733,Linden Lea - Hereford,2023-03-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.41
751733,Linden Lea - Hereford,2023-03-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
751733,Linden Lea - Hereford,2023-03-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
751733,Linden Lea - Hereford,2023-03-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
751733,Linden Lea - Hereford,2023-03-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
751733,Linden Lea - Hereford,2023-03-03T16:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-03T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-03-03T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-03-03T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-03-03T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
751733,Linden Lea - Hereford,2023-03-03T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
751733,Linden Lea - Hereford,2023-03-03T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.56
751733,Linden Lea - Hereford,2023-03-03T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
751733,Linden Lea - Hereford,2023-03-03T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-03-03T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
751733,Linden Lea - Hereford,2023-03-03T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
751733,Linden Lea - Hereford,2023-03-03T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-03-03T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-03-03T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
751733,Linden Lea - Hereford,2023-03-03T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
751733,Linden Lea - Hereford,2023-03-03T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
751733,Linden Lea - Hereford,2023-03-03T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.16
751733,Linden Lea - Hereford,2023-03-03T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-03-03T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-03-03T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-03-03T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
751733,Linden Lea - Hereford,2023-03-03T16:30:00.000+00:00,transformer,,Temperature,C,15.3
751733,Linden Lea - Hereford,2023-03-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-03-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
751733,Linden Lea - Hereford,2023-03-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-03-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
751733,Linden Lea - Hereford,2023-03-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-03-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
751733,Linden Lea - Hereford,2023-03-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-03-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-03-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
751733,Linden Lea - Hereford,2023-03-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.32
751733,Linden Lea - Hereford,2023-03-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.59
751733,Linden Lea - Hereford,2023-03-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.71
751733,Linden Lea - Hereford,2023-03-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
751733,Linden Lea - Hereford,2023-03-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
751733,Linden Lea - Hereford,2023-03-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
751733,Linden Lea - Hereford,2023-03-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
751733,Linden Lea - Hereford,2023-03-03T16:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-03T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-03-03T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-03-03T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-03-03T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
751733,Linden Lea - Hereford,2023-03-03T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
751733,Linden Lea - Hereford,2023-03-03T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.03
751733,Linden Lea - Hereford,2023-03-03T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-03-03T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-03-03T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
751733,Linden Lea - Hereford,2023-03-03T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
751733,Linden Lea - Hereford,2023-03-03T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-03-03T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-03-03T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-03T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
751733,Linden Lea - Hereford,2023-03-03T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
751733,Linden Lea - Hereford,2023-03-03T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
751733,Linden Lea - Hereford,2023-03-03T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-03-03T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-03-03T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
751733,Linden Lea - Hereford,2023-03-03T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
751733,Linden Lea - Hereford,2023-03-03T16:20:00.000+00:00,transformer,,Temperature,C,15.3
751733,Linden Lea - Hereford,2023-03-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-03-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
751733,Linden Lea - Hereford,2023-03-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
751733,Linden Lea - Hereford,2023-03-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
751733,Linden Lea - Hereford,2023-03-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-03-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-03-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.56
751733,Linden Lea - Hereford,2023-03-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.51
751733,Linden Lea - Hereford,2023-03-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.54
751733,Linden Lea - Hereford,2023-03-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
751733,Linden Lea - Hereford,2023-03-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
751733,Linden Lea - Hereford,2023-03-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
751733,Linden Lea - Hereford,2023-03-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
751733,Linden Lea - Hereford,2023-03-03T16:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-03T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-03-03T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-03-03T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-03T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
751733,Linden Lea - Hereford,2023-03-03T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.33
751733,Linden Lea - Hereford,2023-03-03T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
751733,Linden Lea - Hereford,2023-03-03T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-03-03T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-03-03T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
751733,Linden Lea - Hereford,2023-03-03T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
751733,Linden Lea - Hereford,2023-03-03T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-03-03T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-03-03T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-03-03T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
751733,Linden Lea - Hereford,2023-03-03T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
751733,Linden Lea - Hereford,2023-03-03T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
751733,Linden Lea - Hereford,2023-03-03T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-03-03T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-03-03T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-03-03T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-03-03T16:10:00.000+00:00,transformer,,Temperature,C,15.3
751733,Linden Lea - Hereford,2023-03-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-03-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
751733,Linden Lea - Hereford,2023-03-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
751733,Linden Lea - Hereford,2023-03-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
751733,Linden Lea - Hereford,2023-03-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-03-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-03-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.83
751733,Linden Lea - Hereford,2023-03-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.46
751733,Linden Lea - Hereford,2023-03-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.89
751733,Linden Lea - Hereford,2023-03-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
751733,Linden Lea - Hereford,2023-03-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
751733,Linden Lea - Hereford,2023-03-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
751733,Linden Lea - Hereford,2023-03-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
751733,Linden Lea - Hereford,2023-03-03T16:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-03T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-03T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
751733,Linden Lea - Hereford,2023-03-03T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-03-03T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
751733,Linden Lea - Hereford,2023-03-03T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
751733,Linden Lea - Hereford,2023-03-03T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
751733,Linden Lea - Hereford,2023-03-03T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-03-03T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-03-03T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
751733,Linden Lea - Hereford,2023-03-03T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-03-03T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-03-03T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-03-03T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-03-03T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
751733,Linden Lea - Hereford,2023-03-03T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
751733,Linden Lea - Hereford,2023-03-03T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
751733,Linden Lea - Hereford,2023-03-03T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-03-03T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-03-03T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-03-03T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-03-03T16:00:00.000+00:00,transformer,,Temperature,C,15.3
751733,Linden Lea - Hereford,2023-03-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-03-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
751733,Linden Lea - Hereford,2023-03-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-03-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
751733,Linden Lea - Hereford,2023-03-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
751733,Linden Lea - Hereford,2023-03-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-03-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-03-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.56
751733,Linden Lea - Hereford,2023-03-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
751733,Linden Lea - Hereford,2023-03-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.81
751733,Linden Lea - Hereford,2023-03-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-03-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
751733,Linden Lea - Hereford,2023-03-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
751733,Linden Lea - Hereford,2023-03-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
751733,Linden Lea - Hereford,2023-03-03T16:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-03T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-03-03T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-03-03T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-03T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.82
751733,Linden Lea - Hereford,2023-03-03T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
751733,Linden Lea - Hereford,2023-03-03T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
751733,Linden Lea - Hereford,2023-03-03T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-03-03T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
751733,Linden Lea - Hereford,2023-03-03T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-03-03T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-03-03T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-03-03T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-03-03T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-03T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
751733,Linden Lea - Hereford,2023-03-03T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
751733,Linden Lea - Hereford,2023-03-03T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
751733,Linden Lea - Hereford,2023-03-03T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-03-03T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-03-03T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-03-03T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-03-03T15:50:00.000+00:00,transformer,,Temperature,C,15.4
751733,Linden Lea - Hereford,2023-03-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-03-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
751733,Linden Lea - Hereford,2023-03-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
751733,Linden Lea - Hereford,2023-03-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
751733,Linden Lea - Hereford,2023-03-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-03-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-03-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-03-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.76
751733,Linden Lea - Hereford,2023-03-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.43
751733,Linden Lea - Hereford,2023-03-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.05
751733,Linden Lea - Hereford,2023-03-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-03-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
751733,Linden Lea - Hereford,2023-03-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
751733,Linden Lea - Hereford,2023-03-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
751733,Linden Lea - Hereford,2023-03-03T15:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-03T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-03T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-03-03T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-03-03T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
751733,Linden Lea - Hereford,2023-03-03T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
751733,Linden Lea - Hereford,2023-03-03T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
751733,Linden Lea - Hereford,2023-03-03T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-03-03T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-03-03T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-03-03T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-03-03T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-03-03T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-03-03T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-03-03T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
751733,Linden Lea - Hereford,2023-03-03T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
751733,Linden Lea - Hereford,2023-03-03T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
751733,Linden Lea - Hereford,2023-03-03T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-03-03T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-03-03T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-03-03T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-03-03T15:40:00.000+00:00,transformer,,Temperature,C,15.4
751733,Linden Lea - Hereford,2023-03-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-03-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
751733,Linden Lea - Hereford,2023-03-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-03-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
751733,Linden Lea - Hereford,2023-03-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-03-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
751733,Linden Lea - Hereford,2023-03-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-03-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-03-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-03-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.45
751733,Linden Lea - Hereford,2023-03-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.97
751733,Linden Lea - Hereford,2023-03-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.61
751733,Linden Lea - Hereford,2023-03-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-03-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
751733,Linden Lea - Hereford,2023-03-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
751733,Linden Lea - Hereford,2023-03-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
751733,Linden Lea - Hereford,2023-03-03T15:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-03T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-03T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-03-03T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-03-03T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
751733,Linden Lea - Hereford,2023-03-03T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
751733,Linden Lea - Hereford,2023-03-03T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
751733,Linden Lea - Hereford,2023-03-03T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-03-03T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-03-03T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-03-03T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
751733,Linden Lea - Hereford,2023-03-03T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-03-03T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-03-03T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-03-03T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
751733,Linden Lea - Hereford,2023-03-03T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
751733,Linden Lea - Hereford,2023-03-03T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
751733,Linden Lea - Hereford,2023-03-03T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-03-03T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-03-03T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-03-03T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-03-03T15:30:00.000+00:00,transformer,,Temperature,C,15.4
751733,Linden Lea - Hereford,2023-03-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
751733,Linden Lea - Hereford,2023-03-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
751733,Linden Lea - Hereford,2023-03-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
751733,Linden Lea - Hereford,2023-03-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-03-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
751733,Linden Lea - Hereford,2023-03-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-03-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.56
751733,Linden Lea - Hereford,2023-03-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.86
751733,Linden Lea - Hereford,2023-03-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.07
751733,Linden Lea - Hereford,2023-03-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
751733,Linden Lea - Hereford,2023-03-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-03-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
751733,Linden Lea - Hereford,2023-03-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
751733,Linden Lea - Hereford,2023-03-03T15:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-03T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-03T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-03-03T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-03-03T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
751733,Linden Lea - Hereford,2023-03-03T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
751733,Linden Lea - Hereford,2023-03-03T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
751733,Linden Lea - Hereford,2023-03-03T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-03-03T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-03-03T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-03-03T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-03-03T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-03-03T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-03-03T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-03-03T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
751733,Linden Lea - Hereford,2023-03-03T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
751733,Linden Lea - Hereford,2023-03-03T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
751733,Linden Lea - Hereford,2023-03-03T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-03-03T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-03-03T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-03-03T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-03-03T15:20:00.000+00:00,transformer,,Temperature,C,15.3
751733,Linden Lea - Hereford,2023-03-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-03-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
751733,Linden Lea - Hereford,2023-03-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
751733,Linden Lea - Hereford,2023-03-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
751733,Linden Lea - Hereford,2023-03-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-03-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
751733,Linden Lea - Hereford,2023-03-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-03-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.77
751733,Linden Lea - Hereford,2023-03-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.84
751733,Linden Lea - Hereford,2023-03-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.73
751733,Linden Lea - Hereford,2023-03-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
751733,Linden Lea - Hereford,2023-03-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-03-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-03-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
751733,Linden Lea - Hereford,2023-03-03T15:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-03T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
