Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-03T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
751733,Linden Lea - Hereford,2023-03-03T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
751733,Linden Lea - Hereford,2023-03-03T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-03-03T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-03-03T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-03-03T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-03-03T13:00:00.000+00:00,transformer,,Temperature,C,15.4
751733,Linden Lea - Hereford,2023-03-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-03-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
751733,Linden Lea - Hereford,2023-03-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-03-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
751733,Linden Lea - Hereford,2023-03-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-03-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
751733,Linden Lea - Hereford,2023-03-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-03-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-03-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
751733,Linden Lea - Hereford,2023-03-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.9
751733,Linden Lea - Hereford,2023-03-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.79
751733,Linden Lea - Hereford,2023-03-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.81
751733,Linden Lea - Hereford,2023-03-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-03-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
751733,Linden Lea - Hereford,2023-03-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
751733,Linden Lea - Hereford,2023-03-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
751733,Linden Lea - Hereford,2023-03-03T13:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-03T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-03-03T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-03-03T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-03-03T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
751733,Linden Lea - Hereford,2023-03-03T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
751733,Linden Lea - Hereford,2023-03-03T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
751733,Linden Lea - Hereford,2023-03-03T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-03-03T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-03-03T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-03-03T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
751733,Linden Lea - Hereford,2023-03-03T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-03T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-03-03T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-03-03T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
751733,Linden Lea - Hereford,2023-03-03T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
751733,Linden Lea - Hereford,2023-03-03T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
751733,Linden Lea - Hereford,2023-03-03T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-03-03T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-03-03T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-03-03T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-03-03T12:50:00.000+00:00,transformer,,Temperature,C,15.4
751733,Linden Lea - Hereford,2023-03-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-03-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
751733,Linden Lea - Hereford,2023-03-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-03-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
751733,Linden Lea - Hereford,2023-03-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-03-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
751733,Linden Lea - Hereford,2023-03-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-03-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-03-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-03-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.29
751733,Linden Lea - Hereford,2023-03-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.66
751733,Linden Lea - Hereford,2023-03-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.72
751733,Linden Lea - Hereford,2023-03-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-03-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
751733,Linden Lea - Hereford,2023-03-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-03-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
751733,Linden Lea - Hereford,2023-03-03T12:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-03T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-03T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-03-03T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-03-03T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
751733,Linden Lea - Hereford,2023-03-03T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
751733,Linden Lea - Hereford,2023-03-03T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
751733,Linden Lea - Hereford,2023-03-03T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-03-03T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-03-03T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-03-03T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-03-03T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-03-03T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-03-03T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-03-03T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
751733,Linden Lea - Hereford,2023-03-03T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
751733,Linden Lea - Hereford,2023-03-03T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
751733,Linden Lea - Hereford,2023-03-03T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-03-03T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-03-03T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-03-03T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-03-03T12:40:00.000+00:00,transformer,,Temperature,C,15.3
751733,Linden Lea - Hereford,2023-03-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-03-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
751733,Linden Lea - Hereford,2023-03-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-03-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
751733,Linden Lea - Hereford,2023-03-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-03-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
751733,Linden Lea - Hereford,2023-03-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
751733,Linden Lea - Hereford,2023-03-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-03-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-03-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.16
751733,Linden Lea - Hereford,2023-03-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.71
751733,Linden Lea - Hereford,2023-03-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.33
751733,Linden Lea - Hereford,2023-03-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-03-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
751733,Linden Lea - Hereford,2023-03-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
751733,Linden Lea - Hereford,2023-03-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
751733,Linden Lea - Hereford,2023-03-03T12:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-03T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-03T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-03-03T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-03T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
751733,Linden Lea - Hereford,2023-03-03T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.2
751733,Linden Lea - Hereford,2023-03-03T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
751733,Linden Lea - Hereford,2023-03-03T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-03-03T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-03-03T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-03-03T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-03-03T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-03-03T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-03-03T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.31
751733,Linden Lea - Hereford,2023-03-03T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.08
751733,Linden Lea - Hereford,2023-03-03T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
751733,Linden Lea - Hereford,2023-03-03T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.13
751733,Linden Lea - Hereford,2023-03-03T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-03-03T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-03-03T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-03-03T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
751733,Linden Lea - Hereford,2023-03-03T12:30:00.000+00:00,transformer,,Temperature,C,15.2
751733,Linden Lea - Hereford,2023-03-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-03-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
751733,Linden Lea - Hereford,2023-03-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-03-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
751733,Linden Lea - Hereford,2023-03-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-03-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
751733,Linden Lea - Hereford,2023-03-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-03-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-03-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
751733,Linden Lea - Hereford,2023-03-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.81
751733,Linden Lea - Hereford,2023-03-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.26
751733,Linden Lea - Hereford,2023-03-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.68
751733,Linden Lea - Hereford,2023-03-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
751733,Linden Lea - Hereford,2023-03-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
751733,Linden Lea - Hereford,2023-03-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-03-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
751733,Linden Lea - Hereford,2023-03-03T12:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-03T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-03-03T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-03T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-03-03T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
751733,Linden Lea - Hereford,2023-03-03T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.98
751733,Linden Lea - Hereford,2023-03-03T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
751733,Linden Lea - Hereford,2023-03-03T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-03-03T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-03-03T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
751733,Linden Lea - Hereford,2023-03-03T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-03-03T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-03T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-03-03T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-03-03T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
751733,Linden Lea - Hereford,2023-03-03T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
751733,Linden Lea - Hereford,2023-03-03T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
751733,Linden Lea - Hereford,2023-03-03T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-03-03T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-03-03T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-03-03T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-03-03T12:20:00.000+00:00,transformer,,Temperature,C,15.2
751733,Linden Lea - Hereford,2023-03-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-03-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
751733,Linden Lea - Hereford,2023-03-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-03-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
751733,Linden Lea - Hereford,2023-03-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-03-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
751733,Linden Lea - Hereford,2023-03-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-03-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
751733,Linden Lea - Hereford,2023-03-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-03-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.05
751733,Linden Lea - Hereford,2023-03-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.39
751733,Linden Lea - Hereford,2023-03-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.06
751733,Linden Lea - Hereford,2023-03-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-03-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
751733,Linden Lea - Hereford,2023-03-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-03-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
751733,Linden Lea - Hereford,2023-03-03T12:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-03T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-03T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-03-03T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
751733,Linden Lea - Hereford,2023-03-03T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
751733,Linden Lea - Hereford,2023-03-03T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
751733,Linden Lea - Hereford,2023-03-03T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.16
751733,Linden Lea - Hereford,2023-03-03T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-03-03T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-03-03T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-03-03T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
751733,Linden Lea - Hereford,2023-03-03T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-03-03T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-03-03T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-03-03T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
751733,Linden Lea - Hereford,2023-03-03T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.48
751733,Linden Lea - Hereford,2023-03-03T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
751733,Linden Lea - Hereford,2023-03-03T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-03-03T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-03-03T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-03-03T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-03-03T12:10:00.000+00:00,transformer,,Temperature,C,15.1
751733,Linden Lea - Hereford,2023-03-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-03-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
751733,Linden Lea - Hereford,2023-03-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-03-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
751733,Linden Lea - Hereford,2023-03-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-03-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
751733,Linden Lea - Hereford,2023-03-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-03-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-03-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
751733,Linden Lea - Hereford,2023-03-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.23
751733,Linden Lea - Hereford,2023-03-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.13
751733,Linden Lea - Hereford,2023-03-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.26
751733,Linden Lea - Hereford,2023-03-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-03-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
751733,Linden Lea - Hereford,2023-03-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
751733,Linden Lea - Hereford,2023-03-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
751733,Linden Lea - Hereford,2023-03-03T12:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-03T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-03-03T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-03T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-03-03T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
751733,Linden Lea - Hereford,2023-03-03T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
751733,Linden Lea - Hereford,2023-03-03T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.81
751733,Linden Lea - Hereford,2023-03-03T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
751733,Linden Lea - Hereford,2023-03-03T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-03-03T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-03-03T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
751733,Linden Lea - Hereford,2023-03-03T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-03-03T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-03-03T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-03-03T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
751733,Linden Lea - Hereford,2023-03-03T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
751733,Linden Lea - Hereford,2023-03-03T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
751733,Linden Lea - Hereford,2023-03-03T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-03-03T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-03-03T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-03-03T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-03-03T12:00:00.000+00:00,transformer,,Temperature,C,15.1
751733,Linden Lea - Hereford,2023-03-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-03-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
751733,Linden Lea - Hereford,2023-03-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-03-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
751733,Linden Lea - Hereford,2023-03-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-03-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
751733,Linden Lea - Hereford,2023-03-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-03-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-03-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-03-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.28
751733,Linden Lea - Hereford,2023-03-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.01
751733,Linden Lea - Hereford,2023-03-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.2
751733,Linden Lea - Hereford,2023-03-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
751733,Linden Lea - Hereford,2023-03-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
751733,Linden Lea - Hereford,2023-03-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
751733,Linden Lea - Hereford,2023-03-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
751733,Linden Lea - Hereford,2023-03-03T12:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-03T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-03-03T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-03-03T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-03-03T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
751733,Linden Lea - Hereford,2023-03-03T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
751733,Linden Lea - Hereford,2023-03-03T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.21
751733,Linden Lea - Hereford,2023-03-03T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.2
751733,Linden Lea - Hereford,2023-03-03T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-03-03T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-03-03T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
751733,Linden Lea - Hereford,2023-03-03T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-03-03T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-03T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-03-03T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.87
751733,Linden Lea - Hereford,2023-03-03T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.84
751733,Linden Lea - Hereford,2023-03-03T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
751733,Linden Lea - Hereford,2023-03-03T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
751733,Linden Lea - Hereford,2023-03-03T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
751733,Linden Lea - Hereford,2023-03-03T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
751733,Linden Lea - Hereford,2023-03-03T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-03-03T11:50:00.000+00:00,transformer,,Temperature,C,15.0
751733,Linden Lea - Hereford,2023-03-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-03-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
751733,Linden Lea - Hereford,2023-03-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-03-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
751733,Linden Lea - Hereford,2023-03-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-03-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
751733,Linden Lea - Hereford,2023-03-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
751733,Linden Lea - Hereford,2023-03-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-03-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-03-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.82
751733,Linden Lea - Hereford,2023-03-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.55
751733,Linden Lea - Hereford,2023-03-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.93
751733,Linden Lea - Hereford,2023-03-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
751733,Linden Lea - Hereford,2023-03-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
751733,Linden Lea - Hereford,2023-03-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
751733,Linden Lea - Hereford,2023-03-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
751733,Linden Lea - Hereford,2023-03-03T11:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-03T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-03-03T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-03-03T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-03-03T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
751733,Linden Lea - Hereford,2023-03-03T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
751733,Linden Lea - Hereford,2023-03-03T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.87
751733,Linden Lea - Hereford,2023-03-03T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
751733,Linden Lea - Hereford,2023-03-03T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-03-03T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-03-03T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
751733,Linden Lea - Hereford,2023-03-03T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-03-03T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-03-03T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-03-03T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.75
751733,Linden Lea - Hereford,2023-03-03T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.46
751733,Linden Lea - Hereford,2023-03-03T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
751733,Linden Lea - Hereford,2023-03-03T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
751733,Linden Lea - Hereford,2023-03-03T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
751733,Linden Lea - Hereford,2023-03-03T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.1
751733,Linden Lea - Hereford,2023-03-03T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-03-03T11:40:00.000+00:00,transformer,,Temperature,C,14.9
751733,Linden Lea - Hereford,2023-03-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-03-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
751733,Linden Lea - Hereford,2023-03-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-03-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
751733,Linden Lea - Hereford,2023-03-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-03-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
751733,Linden Lea - Hereford,2023-03-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
751733,Linden Lea - Hereford,2023-03-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-03-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-03-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.15
751733,Linden Lea - Hereford,2023-03-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.07
751733,Linden Lea - Hereford,2023-03-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.46
751733,Linden Lea - Hereford,2023-03-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-03-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
751733,Linden Lea - Hereford,2023-03-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
751733,Linden Lea - Hereford,2023-03-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
751733,Linden Lea - Hereford,2023-03-03T11:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-03T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-03T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-03T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-03-03T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
751733,Linden Lea - Hereford,2023-03-03T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
751733,Linden Lea - Hereford,2023-03-03T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
751733,Linden Lea - Hereford,2023-03-03T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-03-03T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-03-03T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-03-03T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-03-03T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-03-03T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-03-03T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-03-03T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
751733,Linden Lea - Hereford,2023-03-03T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
751733,Linden Lea - Hereford,2023-03-03T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
751733,Linden Lea - Hereford,2023-03-03T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-03-03T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-03-03T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-03-03T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-03-03T11:30:00.000+00:00,transformer,,Temperature,C,14.8
751733,Linden Lea - Hereford,2023-03-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-03-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
751733,Linden Lea - Hereford,2023-03-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-03-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
751733,Linden Lea - Hereford,2023-03-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-03-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
751733,Linden Lea - Hereford,2023-03-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-03-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
751733,Linden Lea - Hereford,2023-03-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-03-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.65
751733,Linden Lea - Hereford,2023-03-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.2
751733,Linden Lea - Hereford,2023-03-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.12
751733,Linden Lea - Hereford,2023-03-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
751733,Linden Lea - Hereford,2023-03-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-03-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
751733,Linden Lea - Hereford,2023-03-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
751733,Linden Lea - Hereford,2023-03-03T11:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-03T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-03-03T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-03-03T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-03-03T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
751733,Linden Lea - Hereford,2023-03-03T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
751733,Linden Lea - Hereford,2023-03-03T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
751733,Linden Lea - Hereford,2023-03-03T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-03-03T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-03-03T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-03-03T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-03-03T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-03-03T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-03T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-03-03T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
751733,Linden Lea - Hereford,2023-03-03T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.05
751733,Linden Lea - Hereford,2023-03-03T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
751733,Linden Lea - Hereford,2023-03-03T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-03-03T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-03-03T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-03-03T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-03-03T11:20:00.000+00:00,transformer,,Temperature,C,14.8
751733,Linden Lea - Hereford,2023-03-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-03-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
751733,Linden Lea - Hereford,2023-03-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-03-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
751733,Linden Lea - Hereford,2023-03-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-03-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
751733,Linden Lea - Hereford,2023-03-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-03-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-03-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.36
751733,Linden Lea - Hereford,2023-03-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.42
751733,Linden Lea - Hereford,2023-03-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.61
751733,Linden Lea - Hereford,2023-03-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
751733,Linden Lea - Hereford,2023-03-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-03-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-03-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
751733,Linden Lea - Hereford,2023-03-03T11:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-03T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-03-03T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-03-03T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-03-03T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
751733,Linden Lea - Hereford,2023-03-03T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
751733,Linden Lea - Hereford,2023-03-03T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
751733,Linden Lea - Hereford,2023-03-03T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-03-03T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-03-03T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-03-03T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-03-03T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-03-03T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-03-03T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-03-03T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
751733,Linden Lea - Hereford,2023-03-03T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
751733,Linden Lea - Hereford,2023-03-03T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
751733,Linden Lea - Hereford,2023-03-03T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-03-03T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-03-03T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-03-03T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-03-03T11:10:00.000+00:00,transformer,,Temperature,C,14.7
751733,Linden Lea - Hereford,2023-03-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-03-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
751733,Linden Lea - Hereford,2023-03-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-03-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
751733,Linden Lea - Hereford,2023-03-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-03-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
751733,Linden Lea - Hereford,2023-03-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-03-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.03
751733,Linden Lea - Hereford,2023-03-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.57
751733,Linden Lea - Hereford,2023-03-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.99
751733,Linden Lea - Hereford,2023-03-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-03-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-03-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
751733,Linden Lea - Hereford,2023-03-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
751733,Linden Lea - Hereford,2023-03-03T11:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-03T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-03-03T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-03-03T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-03-03T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
751733,Linden Lea - Hereford,2023-03-03T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
751733,Linden Lea - Hereford,2023-03-03T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
751733,Linden Lea - Hereford,2023-03-03T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-03-03T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-03-03T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-03-03T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
751733,Linden Lea - Hereford,2023-03-03T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-03-03T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-03-03T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-03-03T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
751733,Linden Lea - Hereford,2023-03-03T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
751733,Linden Lea - Hereford,2023-03-03T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
751733,Linden Lea - Hereford,2023-03-03T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-03-03T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-03-03T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-03-03T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-03-03T11:00:00.000+00:00,transformer,,Temperature,C,14.6
751733,Linden Lea - Hereford,2023-03-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-03-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
751733,Linden Lea - Hereford,2023-03-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-03-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
751733,Linden Lea - Hereford,2023-03-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-03-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
751733,Linden Lea - Hereford,2023-03-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-03-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-03-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-03-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.19
751733,Linden Lea - Hereford,2023-03-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.09
751733,Linden Lea - Hereford,2023-03-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.52
751733,Linden Lea - Hereford,2023-03-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-03-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-03-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-03-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
751733,Linden Lea - Hereford,2023-03-03T11:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-03T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-03T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-03-03T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-03-03T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
751733,Linden Lea - Hereford,2023-03-03T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
751733,Linden Lea - Hereford,2023-03-03T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
751733,Linden Lea - Hereford,2023-03-03T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-03-03T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-03-03T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-03-03T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-03-03T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-03-03T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-03-03T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-03-03T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
751733,Linden Lea - Hereford,2023-03-03T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
751733,Linden Lea - Hereford,2023-03-03T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
751733,Linden Lea - Hereford,2023-03-03T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-03-03T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-03-03T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-03-03T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-03-03T10:50:00.000+00:00,transformer,,Temperature,C,14.5
751733,Linden Lea - Hereford,2023-03-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-03-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
751733,Linden Lea - Hereford,2023-03-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
751733,Linden Lea - Hereford,2023-03-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
