Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-03T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-03-03T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
751733,Linden Lea - Hereford,2023-03-03T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
751733,Linden Lea - Hereford,2023-03-03T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
751733,Linden Lea - Hereford,2023-03-03T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-03-03T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-03-03T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-03-03T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-03-03T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-03-03T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-03-03T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-03-03T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
751733,Linden Lea - Hereford,2023-03-03T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
751733,Linden Lea - Hereford,2023-03-03T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
751733,Linden Lea - Hereford,2023-03-03T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-03-03T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-03-03T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-03-03T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-03-03T08:30:00.000+00:00,transformer,,Temperature,C,14.1
751733,Linden Lea - Hereford,2023-03-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
751733,Linden Lea - Hereford,2023-03-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-03-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
751733,Linden Lea - Hereford,2023-03-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-03-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
751733,Linden Lea - Hereford,2023-03-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-03-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-03-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-03-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.69
751733,Linden Lea - Hereford,2023-03-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.36
751733,Linden Lea - Hereford,2023-03-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.27
751733,Linden Lea - Hereford,2023-03-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-03-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-03-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
751733,Linden Lea - Hereford,2023-03-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
751733,Linden Lea - Hereford,2023-03-03T08:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-03T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-03T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-03-03T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-03-03T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
751733,Linden Lea - Hereford,2023-03-03T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
751733,Linden Lea - Hereford,2023-03-03T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
751733,Linden Lea - Hereford,2023-03-03T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-03-03T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-03-03T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-03-03T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-03-03T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-03-03T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-03-03T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-03-03T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
751733,Linden Lea - Hereford,2023-03-03T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
751733,Linden Lea - Hereford,2023-03-03T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
751733,Linden Lea - Hereford,2023-03-03T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-03-03T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-03-03T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-03-03T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-03-03T08:20:00.000+00:00,transformer,,Temperature,C,14.1
751733,Linden Lea - Hereford,2023-03-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
751733,Linden Lea - Hereford,2023-03-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
751733,Linden Lea - Hereford,2023-03-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
751733,Linden Lea - Hereford,2023-03-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-03-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-03-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.5
751733,Linden Lea - Hereford,2023-03-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.22
751733,Linden Lea - Hereford,2023-03-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.1
751733,Linden Lea - Hereford,2023-03-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-03-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
751733,Linden Lea - Hereford,2023-03-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
751733,Linden Lea - Hereford,2023-03-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
751733,Linden Lea - Hereford,2023-03-03T08:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-03T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-03-03T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-03-03T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-03-03T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
751733,Linden Lea - Hereford,2023-03-03T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
751733,Linden Lea - Hereford,2023-03-03T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
751733,Linden Lea - Hereford,2023-03-03T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-03-03T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-03-03T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-03-03T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
751733,Linden Lea - Hereford,2023-03-03T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-03-03T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-03-03T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.68
751733,Linden Lea - Hereford,2023-03-03T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.17
751733,Linden Lea - Hereford,2023-03-03T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
751733,Linden Lea - Hereford,2023-03-03T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
751733,Linden Lea - Hereford,2023-03-03T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-03-03T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
751733,Linden Lea - Hereford,2023-03-03T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
751733,Linden Lea - Hereford,2023-03-03T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-03-03T08:10:00.000+00:00,transformer,,Temperature,C,14.0
751733,Linden Lea - Hereford,2023-03-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
751733,Linden Lea - Hereford,2023-03-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-03-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
751733,Linden Lea - Hereford,2023-03-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-03-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
751733,Linden Lea - Hereford,2023-03-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-03-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-03-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
751733,Linden Lea - Hereford,2023-03-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.95
751733,Linden Lea - Hereford,2023-03-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.56
751733,Linden Lea - Hereford,2023-03-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.73
751733,Linden Lea - Hereford,2023-03-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-03-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
751733,Linden Lea - Hereford,2023-03-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
751733,Linden Lea - Hereford,2023-03-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
751733,Linden Lea - Hereford,2023-03-03T08:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-03T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-03T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-03-03T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-03-03T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
751733,Linden Lea - Hereford,2023-03-03T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.12
751733,Linden Lea - Hereford,2023-03-03T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.54
751733,Linden Lea - Hereford,2023-03-03T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-03-03T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-03-03T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
751733,Linden Lea - Hereford,2023-03-03T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
751733,Linden Lea - Hereford,2023-03-03T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-03-03T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-03-03T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-03-03T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.18
751733,Linden Lea - Hereford,2023-03-03T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.86
751733,Linden Lea - Hereford,2023-03-03T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
751733,Linden Lea - Hereford,2023-03-03T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
751733,Linden Lea - Hereford,2023-03-03T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
751733,Linden Lea - Hereford,2023-03-03T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-03-03T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-03-03T08:00:00.000+00:00,transformer,,Temperature,C,14.0
751733,Linden Lea - Hereford,2023-03-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
751733,Linden Lea - Hereford,2023-03-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-03-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
751733,Linden Lea - Hereford,2023-03-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
751733,Linden Lea - Hereford,2023-03-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-03-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-03-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-03-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.83
751733,Linden Lea - Hereford,2023-03-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.98
751733,Linden Lea - Hereford,2023-03-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.87
751733,Linden Lea - Hereford,2023-03-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-03-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
751733,Linden Lea - Hereford,2023-03-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
751733,Linden Lea - Hereford,2023-03-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
751733,Linden Lea - Hereford,2023-03-03T08:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-03T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-03-03T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-03-03T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-03-03T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.44
751733,Linden Lea - Hereford,2023-03-03T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
751733,Linden Lea - Hereford,2023-03-03T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.96
751733,Linden Lea - Hereford,2023-03-03T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.5
751733,Linden Lea - Hereford,2023-03-03T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
751733,Linden Lea - Hereford,2023-03-03T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-03-03T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.6
751733,Linden Lea - Hereford,2023-03-03T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-03-03T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-03-03T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.43
751733,Linden Lea - Hereford,2023-03-03T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.72
751733,Linden Lea - Hereford,2023-03-03T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.56
751733,Linden Lea - Hereford,2023-03-03T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
751733,Linden Lea - Hereford,2023-03-03T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-03-03T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
751733,Linden Lea - Hereford,2023-03-03T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
751733,Linden Lea - Hereford,2023-03-03T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-03-03T07:50:00.000+00:00,transformer,,Temperature,C,14.0
751733,Linden Lea - Hereford,2023-03-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
751733,Linden Lea - Hereford,2023-03-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-03-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
751733,Linden Lea - Hereford,2023-03-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
751733,Linden Lea - Hereford,2023-03-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-03-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
751733,Linden Lea - Hereford,2023-03-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
751733,Linden Lea - Hereford,2023-03-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.16
751733,Linden Lea - Hereford,2023-03-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.34
751733,Linden Lea - Hereford,2023-03-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.29
751733,Linden Lea - Hereford,2023-03-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
751733,Linden Lea - Hereford,2023-03-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
751733,Linden Lea - Hereford,2023-03-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
751733,Linden Lea - Hereford,2023-03-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
751733,Linden Lea - Hereford,2023-03-03T07:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-03T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-03-03T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-03-03T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-03-03T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
751733,Linden Lea - Hereford,2023-03-03T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.65
751733,Linden Lea - Hereford,2023-03-03T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
751733,Linden Lea - Hereford,2023-03-03T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
751733,Linden Lea - Hereford,2023-03-03T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-03-03T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
751733,Linden Lea - Hereford,2023-03-03T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-03-03T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-03T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-03-03T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-03-03T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
751733,Linden Lea - Hereford,2023-03-03T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.77
751733,Linden Lea - Hereford,2023-03-03T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
751733,Linden Lea - Hereford,2023-03-03T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-03-03T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-03-03T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
751733,Linden Lea - Hereford,2023-03-03T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-03-03T07:40:00.000+00:00,transformer,,Temperature,C,14.0
751733,Linden Lea - Hereford,2023-03-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
751733,Linden Lea - Hereford,2023-03-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-03-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
751733,Linden Lea - Hereford,2023-03-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
751733,Linden Lea - Hereford,2023-03-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
751733,Linden Lea - Hereford,2023-03-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-03-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.84
751733,Linden Lea - Hereford,2023-03-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.41
751733,Linden Lea - Hereford,2023-03-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.8
751733,Linden Lea - Hereford,2023-03-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
751733,Linden Lea - Hereford,2023-03-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
751733,Linden Lea - Hereford,2023-03-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
751733,Linden Lea - Hereford,2023-03-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
751733,Linden Lea - Hereford,2023-03-03T07:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-03T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-03T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-03-03T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-03T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
751733,Linden Lea - Hereford,2023-03-03T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.84
751733,Linden Lea - Hereford,2023-03-03T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
751733,Linden Lea - Hereford,2023-03-03T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
751733,Linden Lea - Hereford,2023-03-03T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-03-03T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
751733,Linden Lea - Hereford,2023-03-03T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
751733,Linden Lea - Hereford,2023-03-03T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-03-03T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
751733,Linden Lea - Hereford,2023-03-03T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.27
751733,Linden Lea - Hereford,2023-03-03T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.02
751733,Linden Lea - Hereford,2023-03-03T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.6
751733,Linden Lea - Hereford,2023-03-03T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
751733,Linden Lea - Hereford,2023-03-03T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
751733,Linden Lea - Hereford,2023-03-03T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-03-03T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.9
751733,Linden Lea - Hereford,2023-03-03T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-03-03T07:30:00.000+00:00,transformer,,Temperature,C,13.9
751733,Linden Lea - Hereford,2023-03-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
751733,Linden Lea - Hereford,2023-03-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-03-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
751733,Linden Lea - Hereford,2023-03-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
751733,Linden Lea - Hereford,2023-03-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-03-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-03-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-03-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.5
751733,Linden Lea - Hereford,2023-03-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.44
751733,Linden Lea - Hereford,2023-03-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.47
751733,Linden Lea - Hereford,2023-03-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
751733,Linden Lea - Hereford,2023-03-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
751733,Linden Lea - Hereford,2023-03-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
751733,Linden Lea - Hereford,2023-03-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
751733,Linden Lea - Hereford,2023-03-03T07:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-03T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-03-03T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-03-03T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-03-03T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
751733,Linden Lea - Hereford,2023-03-03T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
751733,Linden Lea - Hereford,2023-03-03T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
751733,Linden Lea - Hereford,2023-03-03T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-03-03T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-03-03T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-03-03T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-03-03T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-03-03T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-03-03T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-03-03T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
751733,Linden Lea - Hereford,2023-03-03T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
751733,Linden Lea - Hereford,2023-03-03T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
751733,Linden Lea - Hereford,2023-03-03T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-03-03T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-03-03T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-03-03T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-03-03T07:20:00.000+00:00,transformer,,Temperature,C,13.8
751733,Linden Lea - Hereford,2023-03-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-03-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
751733,Linden Lea - Hereford,2023-03-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-03-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
751733,Linden Lea - Hereford,2023-03-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
751733,Linden Lea - Hereford,2023-03-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-03-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-03-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.76
751733,Linden Lea - Hereford,2023-03-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.11
751733,Linden Lea - Hereford,2023-03-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.45
751733,Linden Lea - Hereford,2023-03-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-03-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
751733,Linden Lea - Hereford,2023-03-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
751733,Linden Lea - Hereford,2023-03-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
751733,Linden Lea - Hereford,2023-03-03T07:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-03T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-03-03T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-03T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-03-03T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
751733,Linden Lea - Hereford,2023-03-03T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
751733,Linden Lea - Hereford,2023-03-03T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
751733,Linden Lea - Hereford,2023-03-03T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
751733,Linden Lea - Hereford,2023-03-03T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-03-03T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-03-03T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
751733,Linden Lea - Hereford,2023-03-03T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-03-03T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-03-03T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-03-03T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
751733,Linden Lea - Hereford,2023-03-03T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
751733,Linden Lea - Hereford,2023-03-03T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
751733,Linden Lea - Hereford,2023-03-03T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-03-03T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-03-03T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-03-03T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-03-03T07:10:00.000+00:00,transformer,,Temperature,C,13.8
751733,Linden Lea - Hereford,2023-03-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
751733,Linden Lea - Hereford,2023-03-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-03-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
751733,Linden Lea - Hereford,2023-03-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-03-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
751733,Linden Lea - Hereford,2023-03-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-03-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-03-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-03-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.48
751733,Linden Lea - Hereford,2023-03-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.48
751733,Linden Lea - Hereford,2023-03-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.95
751733,Linden Lea - Hereford,2023-03-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
751733,Linden Lea - Hereford,2023-03-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
751733,Linden Lea - Hereford,2023-03-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
751733,Linden Lea - Hereford,2023-03-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
751733,Linden Lea - Hereford,2023-03-03T07:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-03T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-03T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-03-03T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-03-03T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
751733,Linden Lea - Hereford,2023-03-03T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.75
751733,Linden Lea - Hereford,2023-03-03T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.24
751733,Linden Lea - Hereford,2023-03-03T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,89.5
751733,Linden Lea - Hereford,2023-03-03T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-03-03T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
751733,Linden Lea - Hereford,2023-03-03T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.3
751733,Linden Lea - Hereford,2023-03-03T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-03-03T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-03T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-03-03T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
751733,Linden Lea - Hereford,2023-03-03T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
751733,Linden Lea - Hereford,2023-03-03T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
751733,Linden Lea - Hereford,2023-03-03T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-03-03T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-03-03T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-03-03T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-03-03T07:00:00.000+00:00,transformer,,Temperature,C,13.8
751733,Linden Lea - Hereford,2023-03-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-03-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
751733,Linden Lea - Hereford,2023-03-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-03-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
751733,Linden Lea - Hereford,2023-03-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
751733,Linden Lea - Hereford,2023-03-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-03-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-03-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.06
751733,Linden Lea - Hereford,2023-03-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.75
751733,Linden Lea - Hereford,2023-03-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.53
751733,Linden Lea - Hereford,2023-03-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
751733,Linden Lea - Hereford,2023-03-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
751733,Linden Lea - Hereford,2023-03-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
751733,Linden Lea - Hereford,2023-03-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
751733,Linden Lea - Hereford,2023-03-03T07:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-03T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-03T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-03-03T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-03-03T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
751733,Linden Lea - Hereford,2023-03-03T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
751733,Linden Lea - Hereford,2023-03-03T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.92
751733,Linden Lea - Hereford,2023-03-03T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
751733,Linden Lea - Hereford,2023-03-03T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-03-03T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-03-03T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
751733,Linden Lea - Hereford,2023-03-03T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-03-03T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-03-03T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-03-03T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
751733,Linden Lea - Hereford,2023-03-03T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
751733,Linden Lea - Hereford,2023-03-03T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
751733,Linden Lea - Hereford,2023-03-03T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-03-03T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-03-03T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-03-03T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-03-03T06:50:00.000+00:00,transformer,,Temperature,C,13.9
751733,Linden Lea - Hereford,2023-03-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
751733,Linden Lea - Hereford,2023-03-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-03-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
751733,Linden Lea - Hereford,2023-03-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
751733,Linden Lea - Hereford,2023-03-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-03-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
751733,Linden Lea - Hereford,2023-03-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.24
751733,Linden Lea - Hereford,2023-03-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.01
751733,Linden Lea - Hereford,2023-03-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.62
751733,Linden Lea - Hereford,2023-03-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
751733,Linden Lea - Hereford,2023-03-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-03-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
751733,Linden Lea - Hereford,2023-03-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
751733,Linden Lea - Hereford,2023-03-03T06:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-03T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-03T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-03-03T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-03-03T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
751733,Linden Lea - Hereford,2023-03-03T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
751733,Linden Lea - Hereford,2023-03-03T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
751733,Linden Lea - Hereford,2023-03-03T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-03-03T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-03-03T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-03-03T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-03-03T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-03-03T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
751733,Linden Lea - Hereford,2023-03-03T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-03-03T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
751733,Linden Lea - Hereford,2023-03-03T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
751733,Linden Lea - Hereford,2023-03-03T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
751733,Linden Lea - Hereford,2023-03-03T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-03-03T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-03-03T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-03-03T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-03-03T06:40:00.000+00:00,transformer,,Temperature,C,13.9
751733,Linden Lea - Hereford,2023-03-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
751733,Linden Lea - Hereford,2023-03-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-03-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
751733,Linden Lea - Hereford,2023-03-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
751733,Linden Lea - Hereford,2023-03-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-03-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
751733,Linden Lea - Hereford,2023-03-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-03-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.1
751733,Linden Lea - Hereford,2023-03-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.28
751733,Linden Lea - Hereford,2023-03-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.72
751733,Linden Lea - Hereford,2023-03-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-03-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
751733,Linden Lea - Hereford,2023-03-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
751733,Linden Lea - Hereford,2023-03-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
751733,Linden Lea - Hereford,2023-03-03T06:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-03T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-03T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-03-03T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-03-03T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
751733,Linden Lea - Hereford,2023-03-03T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
751733,Linden Lea - Hereford,2023-03-03T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.67
751733,Linden Lea - Hereford,2023-03-03T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-03-03T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-03-03T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-03-03T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
751733,Linden Lea - Hereford,2023-03-03T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-03-03T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-03-03T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-03-03T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.54
751733,Linden Lea - Hereford,2023-03-03T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
751733,Linden Lea - Hereford,2023-03-03T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
751733,Linden Lea - Hereford,2023-03-03T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-03-03T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
751733,Linden Lea - Hereford,2023-03-03T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-03-03T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-03-03T06:30:00.000+00:00,transformer,,Temperature,C,13.9
751733,Linden Lea - Hereford,2023-03-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
751733,Linden Lea - Hereford,2023-03-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-03-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
751733,Linden Lea - Hereford,2023-03-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-03-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
751733,Linden Lea - Hereford,2023-03-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
751733,Linden Lea - Hereford,2023-03-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-03-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
751733,Linden Lea - Hereford,2023-03-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.16
751733,Linden Lea - Hereford,2023-03-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.99
751733,Linden Lea - Hereford,2023-03-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.68
751733,Linden Lea - Hereford,2023-03-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-03-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
751733,Linden Lea - Hereford,2023-03-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
751733,Linden Lea - Hereford,2023-03-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
751733,Linden Lea - Hereford,2023-03-03T06:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-03T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-03-03T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-03-03T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-03-03T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
751733,Linden Lea - Hereford,2023-03-03T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
751733,Linden Lea - Hereford,2023-03-03T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
751733,Linden Lea - Hereford,2023-03-03T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-03-03T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-03-03T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-03-03T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-03-03T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-03T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-03-03T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-03-03T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
751733,Linden Lea - Hereford,2023-03-03T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
