Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-03T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
751733,Linden Lea - Hereford,2023-03-03T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-03-03T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-03-03T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-03-03T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-03-03T06:20:00.000+00:00,transformer,,Temperature,C,13.9
751733,Linden Lea - Hereford,2023-03-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-03-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
751733,Linden Lea - Hereford,2023-03-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-03-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
751733,Linden Lea - Hereford,2023-03-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
751733,Linden Lea - Hereford,2023-03-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-03-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-03-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-03-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.11
751733,Linden Lea - Hereford,2023-03-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
751733,Linden Lea - Hereford,2023-03-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.37
751733,Linden Lea - Hereford,2023-03-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-03-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
751733,Linden Lea - Hereford,2023-03-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-03-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
751733,Linden Lea - Hereford,2023-03-03T06:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-03T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-03-03T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-03-03T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-03-03T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
751733,Linden Lea - Hereford,2023-03-03T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
751733,Linden Lea - Hereford,2023-03-03T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
751733,Linden Lea - Hereford,2023-03-03T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-03-03T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-03-03T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-03-03T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-03-03T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-03-03T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
751733,Linden Lea - Hereford,2023-03-03T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-03-03T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.08
751733,Linden Lea - Hereford,2023-03-03T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
751733,Linden Lea - Hereford,2023-03-03T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
751733,Linden Lea - Hereford,2023-03-03T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-03-03T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
751733,Linden Lea - Hereford,2023-03-03T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-03-03T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-03-03T06:10:00.000+00:00,transformer,,Temperature,C,13.9
751733,Linden Lea - Hereford,2023-03-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-03-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
751733,Linden Lea - Hereford,2023-03-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-03-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
751733,Linden Lea - Hereford,2023-03-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
751733,Linden Lea - Hereford,2023-03-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-03-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
751733,Linden Lea - Hereford,2023-03-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-03-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.32
751733,Linden Lea - Hereford,2023-03-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.53
751733,Linden Lea - Hereford,2023-03-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.15
751733,Linden Lea - Hereford,2023-03-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
751733,Linden Lea - Hereford,2023-03-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
751733,Linden Lea - Hereford,2023-03-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-03-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
751733,Linden Lea - Hereford,2023-03-03T06:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-03T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-03-03T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-03-03T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-03T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
751733,Linden Lea - Hereford,2023-03-03T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
751733,Linden Lea - Hereford,2023-03-03T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
751733,Linden Lea - Hereford,2023-03-03T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-03-03T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-03-03T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-03-03T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-03-03T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-03-03T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
751733,Linden Lea - Hereford,2023-03-03T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-03-03T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
751733,Linden Lea - Hereford,2023-03-03T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
751733,Linden Lea - Hereford,2023-03-03T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
751733,Linden Lea - Hereford,2023-03-03T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-03-03T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-03-03T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-03-03T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-03-03T06:00:00.000+00:00,transformer,,Temperature,C,13.9
751733,Linden Lea - Hereford,2023-03-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-03-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
751733,Linden Lea - Hereford,2023-03-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-03-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
751733,Linden Lea - Hereford,2023-03-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-03-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
751733,Linden Lea - Hereford,2023-03-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-03-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
751733,Linden Lea - Hereford,2023-03-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-03-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.58
751733,Linden Lea - Hereford,2023-03-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.25
751733,Linden Lea - Hereford,2023-03-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.32
751733,Linden Lea - Hereford,2023-03-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-03-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-03-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-03-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-03-03T06:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-03T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-03-03T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-03-03T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-03-03T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
751733,Linden Lea - Hereford,2023-03-03T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
751733,Linden Lea - Hereford,2023-03-03T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
751733,Linden Lea - Hereford,2023-03-03T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-03-03T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-03-03T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-03-03T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-03-03T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-03-03T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
751733,Linden Lea - Hereford,2023-03-03T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-03-03T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
751733,Linden Lea - Hereford,2023-03-03T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
751733,Linden Lea - Hereford,2023-03-03T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
751733,Linden Lea - Hereford,2023-03-03T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-03-03T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-03-03T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-03-03T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-03-03T05:50:00.000+00:00,transformer,,Temperature,C,13.9
751733,Linden Lea - Hereford,2023-03-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-03-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
751733,Linden Lea - Hereford,2023-03-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-03-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
751733,Linden Lea - Hereford,2023-03-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-03-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
751733,Linden Lea - Hereford,2023-03-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
751733,Linden Lea - Hereford,2023-03-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
751733,Linden Lea - Hereford,2023-03-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
751733,Linden Lea - Hereford,2023-03-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.39
751733,Linden Lea - Hereford,2023-03-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.46
751733,Linden Lea - Hereford,2023-03-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.97
751733,Linden Lea - Hereford,2023-03-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-03-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-03-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-03-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-03-03T05:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-03T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-03T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-03-03T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-03-03T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
751733,Linden Lea - Hereford,2023-03-03T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
751733,Linden Lea - Hereford,2023-03-03T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
751733,Linden Lea - Hereford,2023-03-03T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-03-03T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-03-03T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-03-03T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-03-03T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-03-03T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
751733,Linden Lea - Hereford,2023-03-03T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-03-03T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
751733,Linden Lea - Hereford,2023-03-03T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
751733,Linden Lea - Hereford,2023-03-03T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
751733,Linden Lea - Hereford,2023-03-03T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-03-03T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-03-03T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-03-03T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-03-03T05:40:00.000+00:00,transformer,,Temperature,C,14.1
751733,Linden Lea - Hereford,2023-03-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-03-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
751733,Linden Lea - Hereford,2023-03-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
751733,Linden Lea - Hereford,2023-03-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
751733,Linden Lea - Hereford,2023-03-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-03-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
751733,Linden Lea - Hereford,2023-03-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-03-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
751733,Linden Lea - Hereford,2023-03-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
751733,Linden Lea - Hereford,2023-03-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.18
751733,Linden Lea - Hereford,2023-03-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.71
751733,Linden Lea - Hereford,2023-03-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.76
751733,Linden Lea - Hereford,2023-03-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-03-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-03-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-03-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-03-03T05:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-03T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-03T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-03-03T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-03-03T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
751733,Linden Lea - Hereford,2023-03-03T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
751733,Linden Lea - Hereford,2023-03-03T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
751733,Linden Lea - Hereford,2023-03-03T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-03-03T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-03-03T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-03-03T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-03-03T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-03-03T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-03-03T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-03-03T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
751733,Linden Lea - Hereford,2023-03-03T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
751733,Linden Lea - Hereford,2023-03-03T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
751733,Linden Lea - Hereford,2023-03-03T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-03-03T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-03-03T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-03-03T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-03-03T05:30:00.000+00:00,transformer,,Temperature,C,14.2
751733,Linden Lea - Hereford,2023-03-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
751733,Linden Lea - Hereford,2023-03-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
751733,Linden Lea - Hereford,2023-03-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
751733,Linden Lea - Hereford,2023-03-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
751733,Linden Lea - Hereford,2023-03-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-03-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
751733,Linden Lea - Hereford,2023-03-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-03-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751733,Linden Lea - Hereford,2023-03-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-03-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.18
751733,Linden Lea - Hereford,2023-03-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.49
751733,Linden Lea - Hereford,2023-03-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.06
751733,Linden Lea - Hereford,2023-03-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-03-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-03-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-03-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-03-03T05:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-03T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-03T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-03-03T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-03T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
751733,Linden Lea - Hereford,2023-03-03T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
751733,Linden Lea - Hereford,2023-03-03T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
751733,Linden Lea - Hereford,2023-03-03T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-03-03T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-03-03T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-03-03T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-03-03T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-03-03T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-03-03T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-03T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
751733,Linden Lea - Hereford,2023-03-03T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
751733,Linden Lea - Hereford,2023-03-03T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
751733,Linden Lea - Hereford,2023-03-03T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-03-03T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-03-03T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-03-03T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-03-03T05:20:00.000+00:00,transformer,,Temperature,C,14.3
751733,Linden Lea - Hereford,2023-03-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
751733,Linden Lea - Hereford,2023-03-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
751733,Linden Lea - Hereford,2023-03-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
751733,Linden Lea - Hereford,2023-03-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
751733,Linden Lea - Hereford,2023-03-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-03-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
751733,Linden Lea - Hereford,2023-03-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-03-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
751733,Linden Lea - Hereford,2023-03-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-03-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.9
751733,Linden Lea - Hereford,2023-03-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.8
751733,Linden Lea - Hereford,2023-03-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.33
751733,Linden Lea - Hereford,2023-03-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-03-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-03-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-03-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-03-03T05:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-03T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-03-03T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-03-03T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-03T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
751733,Linden Lea - Hereford,2023-03-03T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
751733,Linden Lea - Hereford,2023-03-03T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.11
751733,Linden Lea - Hereford,2023-03-03T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-03-03T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-03-03T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-03-03T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-03-03T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
751733,Linden Lea - Hereford,2023-03-03T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
751733,Linden Lea - Hereford,2023-03-03T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-03-03T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
751733,Linden Lea - Hereford,2023-03-03T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
751733,Linden Lea - Hereford,2023-03-03T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
751733,Linden Lea - Hereford,2023-03-03T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-03-03T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-03-03T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-03-03T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-03-03T05:10:00.000+00:00,transformer,,Temperature,C,14.3
751733,Linden Lea - Hereford,2023-03-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
751733,Linden Lea - Hereford,2023-03-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
751733,Linden Lea - Hereford,2023-03-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
751733,Linden Lea - Hereford,2023-03-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
751733,Linden Lea - Hereford,2023-03-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-03-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
751733,Linden Lea - Hereford,2023-03-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
751733,Linden Lea - Hereford,2023-03-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
751733,Linden Lea - Hereford,2023-03-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-03-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.48
751733,Linden Lea - Hereford,2023-03-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.82
751733,Linden Lea - Hereford,2023-03-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.35
751733,Linden Lea - Hereford,2023-03-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-03-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-03-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-03-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-03-03T05:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-03T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-03-03T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-03T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-03-03T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
751733,Linden Lea - Hereford,2023-03-03T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
751733,Linden Lea - Hereford,2023-03-03T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
751733,Linden Lea - Hereford,2023-03-03T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-03-03T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-03-03T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-03-03T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-03-03T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-03-03T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
751733,Linden Lea - Hereford,2023-03-03T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-03T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
751733,Linden Lea - Hereford,2023-03-03T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
751733,Linden Lea - Hereford,2023-03-03T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
751733,Linden Lea - Hereford,2023-03-03T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-03-03T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-03-03T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-03-03T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-03-03T05:00:00.000+00:00,transformer,,Temperature,C,14.3
751733,Linden Lea - Hereford,2023-03-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
751733,Linden Lea - Hereford,2023-03-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
751733,Linden Lea - Hereford,2023-03-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
751733,Linden Lea - Hereford,2023-03-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
751733,Linden Lea - Hereford,2023-03-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-03-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
751733,Linden Lea - Hereford,2023-03-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
751733,Linden Lea - Hereford,2023-03-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
751733,Linden Lea - Hereford,2023-03-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.76
751733,Linden Lea - Hereford,2023-03-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.01
751733,Linden Lea - Hereford,2023-03-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.97
751733,Linden Lea - Hereford,2023-03-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-03-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-03-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-03-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-03-03T05:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-03T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-03-03T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-03-03T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-03-03T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
751733,Linden Lea - Hereford,2023-03-03T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
751733,Linden Lea - Hereford,2023-03-03T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
751733,Linden Lea - Hereford,2023-03-03T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-03-03T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-03-03T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-03-03T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-03-03T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-03-03T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
751733,Linden Lea - Hereford,2023-03-03T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-03T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
751733,Linden Lea - Hereford,2023-03-03T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
751733,Linden Lea - Hereford,2023-03-03T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
751733,Linden Lea - Hereford,2023-03-03T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-03-03T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-03-03T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-03-03T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-03-03T04:50:00.000+00:00,transformer,,Temperature,C,14.3
751733,Linden Lea - Hereford,2023-03-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
751733,Linden Lea - Hereford,2023-03-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
751733,Linden Lea - Hereford,2023-03-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
751733,Linden Lea - Hereford,2023-03-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
751733,Linden Lea - Hereford,2023-03-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-03-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
751733,Linden Lea - Hereford,2023-03-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
751733,Linden Lea - Hereford,2023-03-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
751733,Linden Lea - Hereford,2023-03-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-03-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.01
751733,Linden Lea - Hereford,2023-03-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.73
751733,Linden Lea - Hereford,2023-03-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.57
751733,Linden Lea - Hereford,2023-03-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-03-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-03-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-03-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-03-03T04:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-03T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-03-03T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-03-03T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-03-03T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
751733,Linden Lea - Hereford,2023-03-03T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
751733,Linden Lea - Hereford,2023-03-03T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
751733,Linden Lea - Hereford,2023-03-03T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-03-03T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-03-03T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-03-03T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-03-03T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-03-03T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
751733,Linden Lea - Hereford,2023-03-03T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-03-03T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
751733,Linden Lea - Hereford,2023-03-03T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
751733,Linden Lea - Hereford,2023-03-03T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
751733,Linden Lea - Hereford,2023-03-03T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
751733,Linden Lea - Hereford,2023-03-03T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-03-03T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-03-03T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-03-03T04:40:00.000+00:00,transformer,,Temperature,C,14.4
751733,Linden Lea - Hereford,2023-03-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
751733,Linden Lea - Hereford,2023-03-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
751733,Linden Lea - Hereford,2023-03-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
751733,Linden Lea - Hereford,2023-03-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
751733,Linden Lea - Hereford,2023-03-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-03-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
751733,Linden Lea - Hereford,2023-03-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
751733,Linden Lea - Hereford,2023-03-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
751733,Linden Lea - Hereford,2023-03-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-03-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.24
751733,Linden Lea - Hereford,2023-03-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.08
751733,Linden Lea - Hereford,2023-03-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.07
751733,Linden Lea - Hereford,2023-03-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-03-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-03-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-03-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-03-03T04:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-03T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-03T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-03-03T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-03-03T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
751733,Linden Lea - Hereford,2023-03-03T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
751733,Linden Lea - Hereford,2023-03-03T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
751733,Linden Lea - Hereford,2023-03-03T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-03-03T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-03-03T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-03-03T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-03-03T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-03-03T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
751733,Linden Lea - Hereford,2023-03-03T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-03-03T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
751733,Linden Lea - Hereford,2023-03-03T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
751733,Linden Lea - Hereford,2023-03-03T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
751733,Linden Lea - Hereford,2023-03-03T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
751733,Linden Lea - Hereford,2023-03-03T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-03-03T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-03-03T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-03-03T04:30:00.000+00:00,transformer,,Temperature,C,14.3
751733,Linden Lea - Hereford,2023-03-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-03-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
751733,Linden Lea - Hereford,2023-03-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-03-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
751733,Linden Lea - Hereford,2023-03-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
751733,Linden Lea - Hereford,2023-03-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
751733,Linden Lea - Hereford,2023-03-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
751733,Linden Lea - Hereford,2023-03-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
751733,Linden Lea - Hereford,2023-03-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.73
751733,Linden Lea - Hereford,2023-03-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.77
751733,Linden Lea - Hereford,2023-03-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.55
751733,Linden Lea - Hereford,2023-03-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-03-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-03-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-03-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-03-03T04:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-03T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-03-03T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-03-03T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-03-03T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
751733,Linden Lea - Hereford,2023-03-03T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
751733,Linden Lea - Hereford,2023-03-03T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
751733,Linden Lea - Hereford,2023-03-03T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-03-03T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-03-03T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
751733,Linden Lea - Hereford,2023-03-03T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-03-03T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-03-03T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-03-03T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-03-03T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
751733,Linden Lea - Hereford,2023-03-03T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
751733,Linden Lea - Hereford,2023-03-03T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
751733,Linden Lea - Hereford,2023-03-03T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-03-03T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-03-03T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-03-03T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-03-03T04:20:00.000+00:00,transformer,,Temperature,C,14.3
751733,Linden Lea - Hereford,2023-03-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-03-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
751733,Linden Lea - Hereford,2023-03-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
751733,Linden Lea - Hereford,2023-03-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
751733,Linden Lea - Hereford,2023-03-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-03-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
751733,Linden Lea - Hereford,2023-03-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
751733,Linden Lea - Hereford,2023-03-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
751733,Linden Lea - Hereford,2023-03-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-03-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.44
751733,Linden Lea - Hereford,2023-03-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.15
751733,Linden Lea - Hereford,2023-03-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.97
751733,Linden Lea - Hereford,2023-03-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-03-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-03-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-03-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-03-03T04:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-03T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-03-03T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-03-03T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-03T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
751733,Linden Lea - Hereford,2023-03-03T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
751733,Linden Lea - Hereford,2023-03-03T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
751733,Linden Lea - Hereford,2023-03-03T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-03-03T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
751733,Linden Lea - Hereford,2023-03-03T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
751733,Linden Lea - Hereford,2023-03-03T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-03-03T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-03T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-03-03T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-03-03T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
751733,Linden Lea - Hereford,2023-03-03T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
751733,Linden Lea - Hereford,2023-03-03T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
751733,Linden Lea - Hereford,2023-03-03T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-03-03T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-03-03T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-03-03T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-03-03T04:10:00.000+00:00,transformer,,Temperature,C,14.4
751733,Linden Lea - Hereford,2023-03-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-03-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
751733,Linden Lea - Hereford,2023-03-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
751733,Linden Lea - Hereford,2023-03-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
751733,Linden Lea - Hereford,2023-03-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-03-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
751733,Linden Lea - Hereford,2023-03-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
