Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-03T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
751733,Linden Lea - Hereford,2023-03-03T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
751733,Linden Lea - Hereford,2023-03-03T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
751733,Linden Lea - Hereford,2023-03-03T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-03-03T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-03-03T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
751733,Linden Lea - Hereford,2023-03-03T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-03-03T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-03-03T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-03T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-03T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
751733,Linden Lea - Hereford,2023-03-03T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
751733,Linden Lea - Hereford,2023-03-03T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
751733,Linden Lea - Hereford,2023-03-03T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-03-03T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-03-03T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-03-03T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-03-03T01:50:00.000+00:00,transformer,,Temperature,C,15.1
751733,Linden Lea - Hereford,2023-03-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
751733,Linden Lea - Hereford,2023-03-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
751733,Linden Lea - Hereford,2023-03-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
751733,Linden Lea - Hereford,2023-03-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
751733,Linden Lea - Hereford,2023-03-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-03-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
751733,Linden Lea - Hereford,2023-03-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-03-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
751733,Linden Lea - Hereford,2023-03-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-03-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.62
751733,Linden Lea - Hereford,2023-03-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.37
751733,Linden Lea - Hereford,2023-03-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.31
751733,Linden Lea - Hereford,2023-03-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-03-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-03-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-03-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-03-03T01:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-03T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-03-03T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-03-03T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-03-03T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
751733,Linden Lea - Hereford,2023-03-03T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
751733,Linden Lea - Hereford,2023-03-03T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
751733,Linden Lea - Hereford,2023-03-03T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-03-03T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-03-03T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-03-03T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-03-03T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-03-03T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
751733,Linden Lea - Hereford,2023-03-03T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-03T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
751733,Linden Lea - Hereford,2023-03-03T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
751733,Linden Lea - Hereford,2023-03-03T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
751733,Linden Lea - Hereford,2023-03-03T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-03-03T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-03-03T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-03-03T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-03-03T01:40:00.000+00:00,transformer,,Temperature,C,15.2
751733,Linden Lea - Hereford,2023-03-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-03-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
751733,Linden Lea - Hereford,2023-03-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-03-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
751733,Linden Lea - Hereford,2023-03-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-03-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
751733,Linden Lea - Hereford,2023-03-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-03-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
751733,Linden Lea - Hereford,2023-03-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
751733,Linden Lea - Hereford,2023-03-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.37
751733,Linden Lea - Hereford,2023-03-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.7
751733,Linden Lea - Hereford,2023-03-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.94
751733,Linden Lea - Hereford,2023-03-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-03-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-03-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-03-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-03-03T01:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-03T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-03-03T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-03-03T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-03T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
751733,Linden Lea - Hereford,2023-03-03T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
751733,Linden Lea - Hereford,2023-03-03T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
751733,Linden Lea - Hereford,2023-03-03T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-03-03T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-03-03T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-03-03T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-03-03T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-03-03T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
751733,Linden Lea - Hereford,2023-03-03T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-03-03T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
751733,Linden Lea - Hereford,2023-03-03T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
751733,Linden Lea - Hereford,2023-03-03T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
751733,Linden Lea - Hereford,2023-03-03T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-03-03T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-03-03T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-03-03T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-03-03T01:30:00.000+00:00,transformer,,Temperature,C,15.3
751733,Linden Lea - Hereford,2023-03-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-03-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
751733,Linden Lea - Hereford,2023-03-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-03-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
751733,Linden Lea - Hereford,2023-03-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
751733,Linden Lea - Hereford,2023-03-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-03-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
751733,Linden Lea - Hereford,2023-03-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
751733,Linden Lea - Hereford,2023-03-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.92
751733,Linden Lea - Hereford,2023-03-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.25
751733,Linden Lea - Hereford,2023-03-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.91
751733,Linden Lea - Hereford,2023-03-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-03-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-03-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-03-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-03-03T01:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-03T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-03-03T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-03-03T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-03T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
751733,Linden Lea - Hereford,2023-03-03T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
751733,Linden Lea - Hereford,2023-03-03T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
751733,Linden Lea - Hereford,2023-03-03T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-03-03T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-03-03T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-03-03T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-03-03T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-03-03T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
751733,Linden Lea - Hereford,2023-03-03T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-03-03T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
751733,Linden Lea - Hereford,2023-03-03T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
751733,Linden Lea - Hereford,2023-03-03T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
751733,Linden Lea - Hereford,2023-03-03T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-03-03T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-03-03T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-03-03T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-03-03T01:20:00.000+00:00,transformer,,Temperature,C,15.3
751733,Linden Lea - Hereford,2023-03-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-03-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
751733,Linden Lea - Hereford,2023-03-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-03-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
751733,Linden Lea - Hereford,2023-03-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-03-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
751733,Linden Lea - Hereford,2023-03-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-03-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
751733,Linden Lea - Hereford,2023-03-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
751733,Linden Lea - Hereford,2023-03-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.81
751733,Linden Lea - Hereford,2023-03-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.58
751733,Linden Lea - Hereford,2023-03-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.92
751733,Linden Lea - Hereford,2023-03-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-03-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-03-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-03-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-03-03T01:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-03T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-03T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-03-03T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-03-03T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
751733,Linden Lea - Hereford,2023-03-03T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
751733,Linden Lea - Hereford,2023-03-03T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
751733,Linden Lea - Hereford,2023-03-03T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-03-03T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-03-03T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-03-03T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-03-03T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-03T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-03-03T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-03-03T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
751733,Linden Lea - Hereford,2023-03-03T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
751733,Linden Lea - Hereford,2023-03-03T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
751733,Linden Lea - Hereford,2023-03-03T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-03-03T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-03-03T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-03-03T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-03-03T01:10:00.000+00:00,transformer,,Temperature,C,15.3
751733,Linden Lea - Hereford,2023-03-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-03-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
751733,Linden Lea - Hereford,2023-03-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-03-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
751733,Linden Lea - Hereford,2023-03-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
751733,Linden Lea - Hereford,2023-03-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-03-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
751733,Linden Lea - Hereford,2023-03-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
751733,Linden Lea - Hereford,2023-03-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.83
751733,Linden Lea - Hereford,2023-03-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.73
751733,Linden Lea - Hereford,2023-03-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.97
751733,Linden Lea - Hereford,2023-03-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-03-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-03-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-03-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-03-03T01:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-03T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-03-03T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-03T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-03T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
751733,Linden Lea - Hereford,2023-03-03T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
751733,Linden Lea - Hereford,2023-03-03T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
751733,Linden Lea - Hereford,2023-03-03T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-03-03T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-03-03T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-03-03T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-03-03T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-03-03T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-03-03T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-03-03T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
751733,Linden Lea - Hereford,2023-03-03T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
751733,Linden Lea - Hereford,2023-03-03T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
751733,Linden Lea - Hereford,2023-03-03T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-03-03T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-03-03T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-03-03T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-03-03T01:00:00.000+00:00,transformer,,Temperature,C,15.3
751733,Linden Lea - Hereford,2023-03-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-03-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
751733,Linden Lea - Hereford,2023-03-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-03-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
751733,Linden Lea - Hereford,2023-03-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-03-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
751733,Linden Lea - Hereford,2023-03-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-03-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
751733,Linden Lea - Hereford,2023-03-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
751733,Linden Lea - Hereford,2023-03-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.51
751733,Linden Lea - Hereford,2023-03-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.62
751733,Linden Lea - Hereford,2023-03-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.06
751733,Linden Lea - Hereford,2023-03-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-03-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-03-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-03-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-03-03T01:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-03T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-03-03T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-03T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-03-03T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
751733,Linden Lea - Hereford,2023-03-03T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
751733,Linden Lea - Hereford,2023-03-03T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
751733,Linden Lea - Hereford,2023-03-03T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-03-03T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-03-03T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-03-03T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-03-03T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-03-03T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
751733,Linden Lea - Hereford,2023-03-03T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-03-03T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
751733,Linden Lea - Hereford,2023-03-03T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
751733,Linden Lea - Hereford,2023-03-03T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
751733,Linden Lea - Hereford,2023-03-03T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-03-03T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-03-03T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-03-03T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-03-03T00:50:00.000+00:00,transformer,,Temperature,C,15.4
751733,Linden Lea - Hereford,2023-03-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-03-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
751733,Linden Lea - Hereford,2023-03-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-03-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
751733,Linden Lea - Hereford,2023-03-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-03-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
751733,Linden Lea - Hereford,2023-03-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-03-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
751733,Linden Lea - Hereford,2023-03-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
751733,Linden Lea - Hereford,2023-03-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.14
751733,Linden Lea - Hereford,2023-03-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.74
751733,Linden Lea - Hereford,2023-03-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.6
751733,Linden Lea - Hereford,2023-03-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-03-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-03-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-03-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-03-03T00:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-03T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-03-03T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-03-03T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-03-03T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
751733,Linden Lea - Hereford,2023-03-03T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
751733,Linden Lea - Hereford,2023-03-03T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
751733,Linden Lea - Hereford,2023-03-03T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-03-03T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-03-03T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-03-03T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-03-03T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-03-03T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
751733,Linden Lea - Hereford,2023-03-03T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-03-03T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
751733,Linden Lea - Hereford,2023-03-03T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
751733,Linden Lea - Hereford,2023-03-03T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
751733,Linden Lea - Hereford,2023-03-03T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-03-03T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-03-03T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-03-03T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-03-03T00:40:00.000+00:00,transformer,,Temperature,C,15.4
751733,Linden Lea - Hereford,2023-03-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-03-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
751733,Linden Lea - Hereford,2023-03-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-03-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
751733,Linden Lea - Hereford,2023-03-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
751733,Linden Lea - Hereford,2023-03-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
751733,Linden Lea - Hereford,2023-03-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
751733,Linden Lea - Hereford,2023-03-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.32
751733,Linden Lea - Hereford,2023-03-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.38
751733,Linden Lea - Hereford,2023-03-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.06
751733,Linden Lea - Hereford,2023-03-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-03-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-03-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-03-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-03-03T00:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-03T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-03-03T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-03-03T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-03-03T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
751733,Linden Lea - Hereford,2023-03-03T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
751733,Linden Lea - Hereford,2023-03-03T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
751733,Linden Lea - Hereford,2023-03-03T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-03-03T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-03-03T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-03-03T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-03-03T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-03-03T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
751733,Linden Lea - Hereford,2023-03-03T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-03-03T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
751733,Linden Lea - Hereford,2023-03-03T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
751733,Linden Lea - Hereford,2023-03-03T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
751733,Linden Lea - Hereford,2023-03-03T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-03-03T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-03-03T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-03-03T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-03-03T00:30:00.000+00:00,transformer,,Temperature,C,15.5
751733,Linden Lea - Hereford,2023-03-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-03-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
751733,Linden Lea - Hereford,2023-03-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-03-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
751733,Linden Lea - Hereford,2023-03-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
751733,Linden Lea - Hereford,2023-03-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
751733,Linden Lea - Hereford,2023-03-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
751733,Linden Lea - Hereford,2023-03-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.03
751733,Linden Lea - Hereford,2023-03-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.76
751733,Linden Lea - Hereford,2023-03-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.01
751733,Linden Lea - Hereford,2023-03-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-03-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-03-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-03-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-03-03T00:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-03T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-03-03T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-03-03T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-03-03T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
751733,Linden Lea - Hereford,2023-03-03T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
751733,Linden Lea - Hereford,2023-03-03T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
751733,Linden Lea - Hereford,2023-03-03T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-03-03T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-03-03T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-03-03T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-03-03T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-03T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-03-03T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-03-03T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
751733,Linden Lea - Hereford,2023-03-03T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
751733,Linden Lea - Hereford,2023-03-03T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
751733,Linden Lea - Hereford,2023-03-03T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-03-03T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-03-03T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-03-03T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-03-03T00:20:00.000+00:00,transformer,,Temperature,C,15.5
751733,Linden Lea - Hereford,2023-03-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-03-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
751733,Linden Lea - Hereford,2023-03-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
751733,Linden Lea - Hereford,2023-03-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
751733,Linden Lea - Hereford,2023-03-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-03-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
751733,Linden Lea - Hereford,2023-03-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-03-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
751733,Linden Lea - Hereford,2023-03-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-03-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.71
751733,Linden Lea - Hereford,2023-03-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.37
751733,Linden Lea - Hereford,2023-03-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.17
751733,Linden Lea - Hereford,2023-03-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-03-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-03-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-03-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-03-03T00:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-03T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-03-03T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-03-03T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-03T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
751733,Linden Lea - Hereford,2023-03-03T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
751733,Linden Lea - Hereford,2023-03-03T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
751733,Linden Lea - Hereford,2023-03-03T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-03-03T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-03-03T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-03-03T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-03-03T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-03T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-03T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-03-03T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
751733,Linden Lea - Hereford,2023-03-03T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
751733,Linden Lea - Hereford,2023-03-03T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
751733,Linden Lea - Hereford,2023-03-03T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-03-03T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-03-03T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-03-03T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-03-03T00:10:00.000+00:00,transformer,,Temperature,C,15.5
751733,Linden Lea - Hereford,2023-03-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-03-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
751733,Linden Lea - Hereford,2023-03-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-03-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
751733,Linden Lea - Hereford,2023-03-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
751733,Linden Lea - Hereford,2023-03-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-03-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-03-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-03-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.38
751733,Linden Lea - Hereford,2023-03-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.85
751733,Linden Lea - Hereford,2023-03-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.99
751733,Linden Lea - Hereford,2023-03-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-03-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-03-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-03-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-03-03T00:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-03T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-03-03T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-03-03T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-03-03T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
751733,Linden Lea - Hereford,2023-03-03T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
751733,Linden Lea - Hereford,2023-03-03T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
751733,Linden Lea - Hereford,2023-03-03T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-03-03T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-03-03T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-03-03T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-03-03T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-03-03T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-03-03T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-03-03T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
751733,Linden Lea - Hereford,2023-03-03T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
751733,Linden Lea - Hereford,2023-03-03T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
751733,Linden Lea - Hereford,2023-03-03T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-03-03T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-03-03T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-03-03T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-03-03T00:00:00.000+00:00,transformer,,Temperature,C,15.5
751733,Linden Lea - Hereford,2023-03-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-03-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
751733,Linden Lea - Hereford,2023-03-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-03-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
751733,Linden Lea - Hereford,2023-03-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-03-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
751733,Linden Lea - Hereford,2023-03-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-03-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
751733,Linden Lea - Hereford,2023-03-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-03-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.23
751733,Linden Lea - Hereford,2023-03-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.82
751733,Linden Lea - Hereford,2023-03-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.22
751733,Linden Lea - Hereford,2023-03-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-03-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-03-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-03-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-03-03T00:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-03-04T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-03-04T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-03-04T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
751733,Linden Lea - Hereford,2023-03-04T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
751733,Linden Lea - Hereford,2023-03-04T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
751733,Linden Lea - Hereford,2023-03-04T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-03-04T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-03-04T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-03-04T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-03-04T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-03-04T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
751733,Linden Lea - Hereford,2023-03-04T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-03-04T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
751733,Linden Lea - Hereford,2023-03-04T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
751733,Linden Lea - Hereford,2023-03-04T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
751733,Linden Lea - Hereford,2023-03-04T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-03-04T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-03-04T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-03-04T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-03-04T23:50:00.000+00:00,transformer,,Temperature,C,16.1
751733,Linden Lea - Hereford,2023-03-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
751733,Linden Lea - Hereford,2023-03-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
751733,Linden Lea - Hereford,2023-03-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
751733,Linden Lea - Hereford,2023-03-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
751733,Linden Lea - Hereford,2023-03-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
751733,Linden Lea - Hereford,2023-03-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
751733,Linden Lea - Hereford,2023-03-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.03
751733,Linden Lea - Hereford,2023-03-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.61
751733,Linden Lea - Hereford,2023-03-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.51
751733,Linden Lea - Hereford,2023-03-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-03-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-03-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-03-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-03-04T23:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-03-04T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-03-04T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-03-04T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
751733,Linden Lea - Hereford,2023-03-04T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
751733,Linden Lea - Hereford,2023-03-04T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
751733,Linden Lea - Hereford,2023-03-04T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-03-04T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-03-04T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-03-04T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-03-04T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-03-04T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
751733,Linden Lea - Hereford,2023-03-04T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-03-04T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
751733,Linden Lea - Hereford,2023-03-04T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.08
751733,Linden Lea - Hereford,2023-03-04T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
