Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-04T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-03-04T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-03-04T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-03-04T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-03-04T23:40:00.000+00:00,transformer,,Temperature,C,16.1
751733,Linden Lea - Hereford,2023-03-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
751733,Linden Lea - Hereford,2023-03-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
751733,Linden Lea - Hereford,2023-03-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
751733,Linden Lea - Hereford,2023-03-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
751733,Linden Lea - Hereford,2023-03-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
751733,Linden Lea - Hereford,2023-03-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
751733,Linden Lea - Hereford,2023-03-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.43
751733,Linden Lea - Hereford,2023-03-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.7
751733,Linden Lea - Hereford,2023-03-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.89
751733,Linden Lea - Hereford,2023-03-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-03-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-03-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-03-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-03-04T23:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-04T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-03-04T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-03-04T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
751733,Linden Lea - Hereford,2023-03-04T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
751733,Linden Lea - Hereford,2023-03-04T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
751733,Linden Lea - Hereford,2023-03-04T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-03-04T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-03-04T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-03-04T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-03-04T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-03-04T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
751733,Linden Lea - Hereford,2023-03-04T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-03-04T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
751733,Linden Lea - Hereford,2023-03-04T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
751733,Linden Lea - Hereford,2023-03-04T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
751733,Linden Lea - Hereford,2023-03-04T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-03-04T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-03-04T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-03-04T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-03-04T23:30:00.000+00:00,transformer,,Temperature,C,16.2
751733,Linden Lea - Hereford,2023-03-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-03-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.34
751733,Linden Lea - Hereford,2023-03-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.96
751733,Linden Lea - Hereford,2023-03-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
751733,Linden Lea - Hereford,2023-03-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
751733,Linden Lea - Hereford,2023-03-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
751733,Linden Lea - Hereford,2023-03-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
751733,Linden Lea - Hereford,2023-03-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.92
751733,Linden Lea - Hereford,2023-03-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.66
751733,Linden Lea - Hereford,2023-03-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.55
751733,Linden Lea - Hereford,2023-03-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-03-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-03-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-03-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-03-04T23:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-03-04T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-04T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-03-04T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
751733,Linden Lea - Hereford,2023-03-04T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
751733,Linden Lea - Hereford,2023-03-04T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
751733,Linden Lea - Hereford,2023-03-04T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-03-04T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-03-04T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-03-04T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-03-04T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-03-04T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-04T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-03-04T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
751733,Linden Lea - Hereford,2023-03-04T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.51
751733,Linden Lea - Hereford,2023-03-04T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
751733,Linden Lea - Hereford,2023-03-04T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-03-04T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-03-04T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-03-04T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-03-04T23:20:00.000+00:00,transformer,,Temperature,C,16.3
751733,Linden Lea - Hereford,2023-03-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-03-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
751733,Linden Lea - Hereford,2023-03-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-03-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.9
751733,Linden Lea - Hereford,2023-03-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-03-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
751733,Linden Lea - Hereford,2023-03-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-03-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-03-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-03-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.07
751733,Linden Lea - Hereford,2023-03-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.38
751733,Linden Lea - Hereford,2023-03-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.99
751733,Linden Lea - Hereford,2023-03-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-03-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-03-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-03-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-03-04T23:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-04T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-03-04T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-03-04T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
751733,Linden Lea - Hereford,2023-03-04T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
751733,Linden Lea - Hereford,2023-03-04T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
751733,Linden Lea - Hereford,2023-03-04T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-03-04T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-03-04T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-03-04T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-03-04T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-03-04T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
751733,Linden Lea - Hereford,2023-03-04T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
751733,Linden Lea - Hereford,2023-03-04T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
751733,Linden Lea - Hereford,2023-03-04T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
751733,Linden Lea - Hereford,2023-03-04T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
751733,Linden Lea - Hereford,2023-03-04T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-03-04T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-03-04T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-03-04T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-03-04T23:10:00.000+00:00,transformer,,Temperature,C,16.3
751733,Linden Lea - Hereford,2023-03-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-03-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
751733,Linden Lea - Hereford,2023-03-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-03-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.65
751733,Linden Lea - Hereford,2023-03-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-03-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
751733,Linden Lea - Hereford,2023-03-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-03-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
751733,Linden Lea - Hereford,2023-03-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
751733,Linden Lea - Hereford,2023-03-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.53
751733,Linden Lea - Hereford,2023-03-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.96
751733,Linden Lea - Hereford,2023-03-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.4
751733,Linden Lea - Hereford,2023-03-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-03-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
751733,Linden Lea - Hereford,2023-03-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-03-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-03-04T23:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-03-04T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-03-04T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-03-04T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
751733,Linden Lea - Hereford,2023-03-04T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
751733,Linden Lea - Hereford,2023-03-04T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
751733,Linden Lea - Hereford,2023-03-04T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-03-04T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-03-04T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-03-04T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-03-04T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-03-04T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
751733,Linden Lea - Hereford,2023-03-04T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-03-04T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
751733,Linden Lea - Hereford,2023-03-04T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
751733,Linden Lea - Hereford,2023-03-04T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
751733,Linden Lea - Hereford,2023-03-04T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-03-04T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-03-04T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-03-04T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-03-04T23:00:00.000+00:00,transformer,,Temperature,C,16.4
751733,Linden Lea - Hereford,2023-03-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-03-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
751733,Linden Lea - Hereford,2023-03-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
751733,Linden Lea - Hereford,2023-03-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-03-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
751733,Linden Lea - Hereford,2023-03-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
751733,Linden Lea - Hereford,2023-03-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
751733,Linden Lea - Hereford,2023-03-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
751733,Linden Lea - Hereford,2023-03-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.51
751733,Linden Lea - Hereford,2023-03-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.92
751733,Linden Lea - Hereford,2023-03-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.77
751733,Linden Lea - Hereford,2023-03-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-03-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
751733,Linden Lea - Hereford,2023-03-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-03-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-03-04T23:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-03-04T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-03-04T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-03-04T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
751733,Linden Lea - Hereford,2023-03-04T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
751733,Linden Lea - Hereford,2023-03-04T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
751733,Linden Lea - Hereford,2023-03-04T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-03-04T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-03-04T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-03-04T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-03-04T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-03-04T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-04T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-03-04T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
751733,Linden Lea - Hereford,2023-03-04T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
751733,Linden Lea - Hereford,2023-03-04T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
751733,Linden Lea - Hereford,2023-03-04T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-03-04T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-03-04T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-03-04T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-03-04T22:50:00.000+00:00,transformer,,Temperature,C,16.5
751733,Linden Lea - Hereford,2023-03-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
751733,Linden Lea - Hereford,2023-03-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
751733,Linden Lea - Hereford,2023-03-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
751733,Linden Lea - Hereford,2023-03-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-03-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.25
751733,Linden Lea - Hereford,2023-03-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.02
751733,Linden Lea - Hereford,2023-03-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.62
751733,Linden Lea - Hereford,2023-03-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-03-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
751733,Linden Lea - Hereford,2023-03-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-03-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-03-04T22:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-03-04T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-03-04T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-03-04T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
751733,Linden Lea - Hereford,2023-03-04T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
751733,Linden Lea - Hereford,2023-03-04T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
751733,Linden Lea - Hereford,2023-03-04T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-03-04T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-03-04T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-03-04T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-03-04T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-03-04T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
751733,Linden Lea - Hereford,2023-03-04T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-03-04T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
751733,Linden Lea - Hereford,2023-03-04T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
751733,Linden Lea - Hereford,2023-03-04T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
751733,Linden Lea - Hereford,2023-03-04T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-03-04T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-03-04T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-03-04T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-03-04T22:40:00.000+00:00,transformer,,Temperature,C,16.5
751733,Linden Lea - Hereford,2023-03-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-03-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
751733,Linden Lea - Hereford,2023-03-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-03-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
751733,Linden Lea - Hereford,2023-03-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-03-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
751733,Linden Lea - Hereford,2023-03-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-03-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
751733,Linden Lea - Hereford,2023-03-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
751733,Linden Lea - Hereford,2023-03-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.26
751733,Linden Lea - Hereford,2023-03-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.63
751733,Linden Lea - Hereford,2023-03-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.67
751733,Linden Lea - Hereford,2023-03-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-03-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
751733,Linden Lea - Hereford,2023-03-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-03-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-03-04T22:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-04T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-03-04T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-03-04T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
751733,Linden Lea - Hereford,2023-03-04T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
751733,Linden Lea - Hereford,2023-03-04T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
751733,Linden Lea - Hereford,2023-03-04T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-03-04T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-03-04T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-03-04T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-03-04T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-03-04T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
751733,Linden Lea - Hereford,2023-03-04T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-03-04T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
751733,Linden Lea - Hereford,2023-03-04T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
751733,Linden Lea - Hereford,2023-03-04T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
751733,Linden Lea - Hereford,2023-03-04T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-03-04T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-03-04T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-03-04T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-03-04T22:30:00.000+00:00,transformer,,Temperature,C,16.6
751733,Linden Lea - Hereford,2023-03-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-03-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
751733,Linden Lea - Hereford,2023-03-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.25
751733,Linden Lea - Hereford,2023-03-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
751733,Linden Lea - Hereford,2023-03-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-03-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
751733,Linden Lea - Hereford,2023-03-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
751733,Linden Lea - Hereford,2023-03-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.22
751733,Linden Lea - Hereford,2023-03-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.79
751733,Linden Lea - Hereford,2023-03-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.51
751733,Linden Lea - Hereford,2023-03-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-03-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
751733,Linden Lea - Hereford,2023-03-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-03-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-03-04T22:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-03-04T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-04T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-04T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
751733,Linden Lea - Hereford,2023-03-04T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
751733,Linden Lea - Hereford,2023-03-04T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
751733,Linden Lea - Hereford,2023-03-04T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-03-04T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-03-04T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-03-04T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-03-04T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-04T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-03-04T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-03-04T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
751733,Linden Lea - Hereford,2023-03-04T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
751733,Linden Lea - Hereford,2023-03-04T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
751733,Linden Lea - Hereford,2023-03-04T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-03-04T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-03-04T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-03-04T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-03-04T22:20:00.000+00:00,transformer,,Temperature,C,16.6
751733,Linden Lea - Hereford,2023-03-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-03-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
751733,Linden Lea - Hereford,2023-03-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
751733,Linden Lea - Hereford,2023-03-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-03-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
751733,Linden Lea - Hereford,2023-03-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-03-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-03-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-03-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.62
751733,Linden Lea - Hereford,2023-03-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.86
751733,Linden Lea - Hereford,2023-03-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.58
751733,Linden Lea - Hereford,2023-03-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-03-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
751733,Linden Lea - Hereford,2023-03-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-03-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
751733,Linden Lea - Hereford,2023-03-04T22:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-04T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-03-04T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-03-04T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
751733,Linden Lea - Hereford,2023-03-04T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
751733,Linden Lea - Hereford,2023-03-04T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
751733,Linden Lea - Hereford,2023-03-04T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-03-04T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-03-04T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-03-04T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-03-04T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-03-04T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-03-04T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-03-04T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
751733,Linden Lea - Hereford,2023-03-04T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
751733,Linden Lea - Hereford,2023-03-04T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
751733,Linden Lea - Hereford,2023-03-04T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-03-04T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-03-04T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-03-04T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-03-04T22:10:00.000+00:00,transformer,,Temperature,C,16.5
751733,Linden Lea - Hereford,2023-03-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-03-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
751733,Linden Lea - Hereford,2023-03-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
751733,Linden Lea - Hereford,2023-03-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-03-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
751733,Linden Lea - Hereford,2023-03-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-03-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
751733,Linden Lea - Hereford,2023-03-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-03-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.88
751733,Linden Lea - Hereford,2023-03-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.46
751733,Linden Lea - Hereford,2023-03-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.79
751733,Linden Lea - Hereford,2023-03-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-03-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
751733,Linden Lea - Hereford,2023-03-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-03-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
751733,Linden Lea - Hereford,2023-03-04T22:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-04T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-04T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-03-04T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
751733,Linden Lea - Hereford,2023-03-04T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
751733,Linden Lea - Hereford,2023-03-04T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
751733,Linden Lea - Hereford,2023-03-04T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-03-04T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-03-04T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-03-04T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-03-04T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-03-04T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-03-04T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-03-04T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
751733,Linden Lea - Hereford,2023-03-04T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
751733,Linden Lea - Hereford,2023-03-04T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.93
751733,Linden Lea - Hereford,2023-03-04T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-03-04T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-03-04T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-03-04T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
751733,Linden Lea - Hereford,2023-03-04T22:00:00.000+00:00,transformer,,Temperature,C,16.7
751733,Linden Lea - Hereford,2023-03-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
751733,Linden Lea - Hereford,2023-03-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
751733,Linden Lea - Hereford,2023-03-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
751733,Linden Lea - Hereford,2023-03-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
751733,Linden Lea - Hereford,2023-03-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
751733,Linden Lea - Hereford,2023-03-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
751733,Linden Lea - Hereford,2023-03-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.6
751733,Linden Lea - Hereford,2023-03-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.16
751733,Linden Lea - Hereford,2023-03-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.1
751733,Linden Lea - Hereford,2023-03-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
751733,Linden Lea - Hereford,2023-03-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
751733,Linden Lea - Hereford,2023-03-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
751733,Linden Lea - Hereford,2023-03-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
751733,Linden Lea - Hereford,2023-03-04T22:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-03-04T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-04T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
751733,Linden Lea - Hereford,2023-03-04T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
751733,Linden Lea - Hereford,2023-03-04T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
751733,Linden Lea - Hereford,2023-03-04T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
751733,Linden Lea - Hereford,2023-03-04T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-03-04T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-03-04T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-03-04T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-03-04T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-03-04T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-03-04T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-03-04T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.51
751733,Linden Lea - Hereford,2023-03-04T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
751733,Linden Lea - Hereford,2023-03-04T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
751733,Linden Lea - Hereford,2023-03-04T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-03-04T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-03-04T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-03-04T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-03-04T21:50:00.000+00:00,transformer,,Temperature,C,16.8
751733,Linden Lea - Hereford,2023-03-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
751733,Linden Lea - Hereford,2023-03-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-03-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
751733,Linden Lea - Hereford,2023-03-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
751733,Linden Lea - Hereford,2023-03-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-03-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-03-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.38
751733,Linden Lea - Hereford,2023-03-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.9
751733,Linden Lea - Hereford,2023-03-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.29
751733,Linden Lea - Hereford,2023-03-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
751733,Linden Lea - Hereford,2023-03-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
751733,Linden Lea - Hereford,2023-03-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
751733,Linden Lea - Hereford,2023-03-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
751733,Linden Lea - Hereford,2023-03-04T21:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-03-04T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-03-04T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-03-04T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
751733,Linden Lea - Hereford,2023-03-04T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
751733,Linden Lea - Hereford,2023-03-04T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
751733,Linden Lea - Hereford,2023-03-04T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-03-04T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-03-04T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-03-04T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-03-04T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-03-04T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
751733,Linden Lea - Hereford,2023-03-04T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-03-04T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.03
751733,Linden Lea - Hereford,2023-03-04T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
751733,Linden Lea - Hereford,2023-03-04T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
751733,Linden Lea - Hereford,2023-03-04T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-03-04T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
751733,Linden Lea - Hereford,2023-03-04T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-03-04T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-03-04T21:40:00.000+00:00,transformer,,Temperature,C,16.8
751733,Linden Lea - Hereford,2023-03-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
751733,Linden Lea - Hereford,2023-03-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-03-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
751733,Linden Lea - Hereford,2023-03-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-03-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
751733,Linden Lea - Hereford,2023-03-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
751733,Linden Lea - Hereford,2023-03-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
751733,Linden Lea - Hereford,2023-03-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
751733,Linden Lea - Hereford,2023-03-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.94
751733,Linden Lea - Hereford,2023-03-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.56
751733,Linden Lea - Hereford,2023-03-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.08
751733,Linden Lea - Hereford,2023-03-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
751733,Linden Lea - Hereford,2023-03-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
751733,Linden Lea - Hereford,2023-03-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
751733,Linden Lea - Hereford,2023-03-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
751733,Linden Lea - Hereford,2023-03-04T21:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-04T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-04T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-03-04T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
751733,Linden Lea - Hereford,2023-03-04T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
751733,Linden Lea - Hereford,2023-03-04T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
751733,Linden Lea - Hereford,2023-03-04T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
751733,Linden Lea - Hereford,2023-03-04T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-03-04T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
751733,Linden Lea - Hereford,2023-03-04T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
751733,Linden Lea - Hereford,2023-03-04T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-03-04T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-03-04T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-03-04T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
751733,Linden Lea - Hereford,2023-03-04T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
751733,Linden Lea - Hereford,2023-03-04T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
751733,Linden Lea - Hereford,2023-03-04T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-03-04T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-03-04T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-03-04T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-03-04T21:30:00.000+00:00,transformer,,Temperature,C,16.9
751733,Linden Lea - Hereford,2023-03-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
751733,Linden Lea - Hereford,2023-03-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-03-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
751733,Linden Lea - Hereford,2023-03-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-03-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
751733,Linden Lea - Hereford,2023-03-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-03-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
