Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-03-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.78
751733,Linden Lea - Hereford,2023-03-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.71
751733,Linden Lea - Hereford,2023-03-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.98
751733,Linden Lea - Hereford,2023-03-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
751733,Linden Lea - Hereford,2023-03-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
751733,Linden Lea - Hereford,2023-03-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
751733,Linden Lea - Hereford,2023-03-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
751733,Linden Lea - Hereford,2023-03-04T21:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-04T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-03-04T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-03-04T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.5
751733,Linden Lea - Hereford,2023-03-04T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
751733,Linden Lea - Hereford,2023-03-04T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
751733,Linden Lea - Hereford,2023-03-04T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-03-04T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
751733,Linden Lea - Hereford,2023-03-04T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-03-04T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-03-04T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
751733,Linden Lea - Hereford,2023-03-04T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
751733,Linden Lea - Hereford,2023-03-04T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-03-04T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
751733,Linden Lea - Hereford,2023-03-04T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
751733,Linden Lea - Hereford,2023-03-04T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
751733,Linden Lea - Hereford,2023-03-04T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-03-04T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-03-04T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-03-04T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-03-04T21:20:00.000+00:00,transformer,,Temperature,C,16.9
751733,Linden Lea - Hereford,2023-03-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
751733,Linden Lea - Hereford,2023-03-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-03-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
751733,Linden Lea - Hereford,2023-03-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
751733,Linden Lea - Hereford,2023-03-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
751733,Linden Lea - Hereford,2023-03-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
751733,Linden Lea - Hereford,2023-03-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
751733,Linden Lea - Hereford,2023-03-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.55
751733,Linden Lea - Hereford,2023-03-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.96
751733,Linden Lea - Hereford,2023-03-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.41
751733,Linden Lea - Hereford,2023-03-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
751733,Linden Lea - Hereford,2023-03-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
751733,Linden Lea - Hereford,2023-03-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-03-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
751733,Linden Lea - Hereford,2023-03-04T21:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-03-04T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-03-04T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-04T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.54
751733,Linden Lea - Hereford,2023-03-04T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.66
751733,Linden Lea - Hereford,2023-03-04T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
751733,Linden Lea - Hereford,2023-03-04T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-03-04T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
751733,Linden Lea - Hereford,2023-03-04T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
751733,Linden Lea - Hereford,2023-03-04T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-03-04T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-03-04T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-04T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-03-04T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
751733,Linden Lea - Hereford,2023-03-04T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
751733,Linden Lea - Hereford,2023-03-04T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
751733,Linden Lea - Hereford,2023-03-04T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-03-04T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-03-04T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-03-04T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-03-04T21:10:00.000+00:00,transformer,,Temperature,C,16.9
751733,Linden Lea - Hereford,2023-03-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
751733,Linden Lea - Hereford,2023-03-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-03-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
751733,Linden Lea - Hereford,2023-03-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
751733,Linden Lea - Hereford,2023-03-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-03-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-03-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.31
751733,Linden Lea - Hereford,2023-03-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.42
751733,Linden Lea - Hereford,2023-03-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.36
751733,Linden Lea - Hereford,2023-03-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-03-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
751733,Linden Lea - Hereford,2023-03-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
751733,Linden Lea - Hereford,2023-03-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
751733,Linden Lea - Hereford,2023-03-04T21:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-04T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-03-04T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-03-04T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
751733,Linden Lea - Hereford,2023-03-04T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.81
751733,Linden Lea - Hereford,2023-03-04T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
751733,Linden Lea - Hereford,2023-03-04T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-03-04T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-03-04T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
751733,Linden Lea - Hereford,2023-03-04T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-03-04T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-03-04T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-03-04T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-03-04T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
751733,Linden Lea - Hereford,2023-03-04T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
751733,Linden Lea - Hereford,2023-03-04T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
751733,Linden Lea - Hereford,2023-03-04T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-03-04T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-03-04T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-03-04T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-03-04T21:00:00.000+00:00,transformer,,Temperature,C,17.0
751733,Linden Lea - Hereford,2023-03-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-03-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
751733,Linden Lea - Hereford,2023-03-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-03-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
751733,Linden Lea - Hereford,2023-03-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
751733,Linden Lea - Hereford,2023-03-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-03-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
751733,Linden Lea - Hereford,2023-03-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
751733,Linden Lea - Hereford,2023-03-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.45
751733,Linden Lea - Hereford,2023-03-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.81
751733,Linden Lea - Hereford,2023-03-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.35
751733,Linden Lea - Hereford,2023-03-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
751733,Linden Lea - Hereford,2023-03-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
751733,Linden Lea - Hereford,2023-03-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
751733,Linden Lea - Hereford,2023-03-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
751733,Linden Lea - Hereford,2023-03-04T21:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-03-04T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-03-04T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-03-04T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
751733,Linden Lea - Hereford,2023-03-04T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.29
751733,Linden Lea - Hereford,2023-03-04T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
751733,Linden Lea - Hereford,2023-03-04T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-03-04T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-03-04T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
751733,Linden Lea - Hereford,2023-03-04T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-03-04T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-03-04T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-03-04T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-03-04T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
751733,Linden Lea - Hereford,2023-03-04T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
751733,Linden Lea - Hereford,2023-03-04T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.63
751733,Linden Lea - Hereford,2023-03-04T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-03-04T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-03-04T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-03-04T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-03-04T20:50:00.000+00:00,transformer,,Temperature,C,17.0
751733,Linden Lea - Hereford,2023-03-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
751733,Linden Lea - Hereford,2023-03-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-03-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
751733,Linden Lea - Hereford,2023-03-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
751733,Linden Lea - Hereford,2023-03-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-03-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
751733,Linden Lea - Hereford,2023-03-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
751733,Linden Lea - Hereford,2023-03-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.46
751733,Linden Lea - Hereford,2023-03-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.07
751733,Linden Lea - Hereford,2023-03-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.76
751733,Linden Lea - Hereford,2023-03-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
751733,Linden Lea - Hereford,2023-03-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
751733,Linden Lea - Hereford,2023-03-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
751733,Linden Lea - Hereford,2023-03-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
751733,Linden Lea - Hereford,2023-03-04T20:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-04T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-03-04T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
751733,Linden Lea - Hereford,2023-03-04T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
751733,Linden Lea - Hereford,2023-03-04T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.41
751733,Linden Lea - Hereford,2023-03-04T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
751733,Linden Lea - Hereford,2023-03-04T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-03-04T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-03-04T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
751733,Linden Lea - Hereford,2023-03-04T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-03-04T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-03-04T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-03-04T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-03-04T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
751733,Linden Lea - Hereford,2023-03-04T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
751733,Linden Lea - Hereford,2023-03-04T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.34
751733,Linden Lea - Hereford,2023-03-04T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-03-04T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-03-04T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-03-04T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
751733,Linden Lea - Hereford,2023-03-04T20:40:00.000+00:00,transformer,,Temperature,C,17.0
751733,Linden Lea - Hereford,2023-03-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
751733,Linden Lea - Hereford,2023-03-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-03-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
751733,Linden Lea - Hereford,2023-03-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
751733,Linden Lea - Hereford,2023-03-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-03-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-03-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.13
751733,Linden Lea - Hereford,2023-03-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.56
751733,Linden Lea - Hereford,2023-03-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.51
751733,Linden Lea - Hereford,2023-03-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
751733,Linden Lea - Hereford,2023-03-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
751733,Linden Lea - Hereford,2023-03-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
751733,Linden Lea - Hereford,2023-03-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
751733,Linden Lea - Hereford,2023-03-04T20:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-04T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-03-04T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-03-04T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
751733,Linden Lea - Hereford,2023-03-04T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
751733,Linden Lea - Hereford,2023-03-04T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
751733,Linden Lea - Hereford,2023-03-04T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-03-04T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-03-04T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-03-04T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-03-04T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
751733,Linden Lea - Hereford,2023-03-04T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-03-04T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-03-04T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
751733,Linden Lea - Hereford,2023-03-04T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
751733,Linden Lea - Hereford,2023-03-04T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.57
751733,Linden Lea - Hereford,2023-03-04T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-03-04T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-03-04T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-03-04T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
751733,Linden Lea - Hereford,2023-03-04T20:30:00.000+00:00,transformer,,Temperature,C,17.0
751733,Linden Lea - Hereford,2023-03-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
751733,Linden Lea - Hereford,2023-03-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-03-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
751733,Linden Lea - Hereford,2023-03-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
751733,Linden Lea - Hereford,2023-03-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
751733,Linden Lea - Hereford,2023-03-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-03-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
751733,Linden Lea - Hereford,2023-03-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.44
751733,Linden Lea - Hereford,2023-03-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.4
751733,Linden Lea - Hereford,2023-03-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.89
751733,Linden Lea - Hereford,2023-03-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-03-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
751733,Linden Lea - Hereford,2023-03-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
751733,Linden Lea - Hereford,2023-03-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
751733,Linden Lea - Hereford,2023-03-04T20:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-03-04T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-03-04T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-03-04T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
751733,Linden Lea - Hereford,2023-03-04T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
751733,Linden Lea - Hereford,2023-03-04T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
751733,Linden Lea - Hereford,2023-03-04T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-03-04T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-03-04T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-03-04T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-03-04T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-03-04T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-03-04T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-03-04T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
751733,Linden Lea - Hereford,2023-03-04T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
751733,Linden Lea - Hereford,2023-03-04T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
751733,Linden Lea - Hereford,2023-03-04T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-03-04T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-03-04T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
751733,Linden Lea - Hereford,2023-03-04T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
751733,Linden Lea - Hereford,2023-03-04T20:20:00.000+00:00,transformer,,Temperature,C,17.0
751733,Linden Lea - Hereford,2023-03-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-03-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
751733,Linden Lea - Hereford,2023-03-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-03-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
751733,Linden Lea - Hereford,2023-03-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-03-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
751733,Linden Lea - Hereford,2023-03-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-03-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-03-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
751733,Linden Lea - Hereford,2023-03-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.68
751733,Linden Lea - Hereford,2023-03-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.34
751733,Linden Lea - Hereford,2023-03-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.31
751733,Linden Lea - Hereford,2023-03-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-03-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
751733,Linden Lea - Hereford,2023-03-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
751733,Linden Lea - Hereford,2023-03-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
751733,Linden Lea - Hereford,2023-03-04T20:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-03-04T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-04T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-03-04T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
751733,Linden Lea - Hereford,2023-03-04T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
751733,Linden Lea - Hereford,2023-03-04T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
751733,Linden Lea - Hereford,2023-03-04T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-03-04T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-03-04T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-03-04T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-03-04T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-03-04T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-03-04T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-03-04T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.32
751733,Linden Lea - Hereford,2023-03-04T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
751733,Linden Lea - Hereford,2023-03-04T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
751733,Linden Lea - Hereford,2023-03-04T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-03-04T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
751733,Linden Lea - Hereford,2023-03-04T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-03-04T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-03-04T20:10:00.000+00:00,transformer,,Temperature,C,17.0
751733,Linden Lea - Hereford,2023-03-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
751733,Linden Lea - Hereford,2023-03-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-03-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
751733,Linden Lea - Hereford,2023-03-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
751733,Linden Lea - Hereford,2023-03-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-03-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
751733,Linden Lea - Hereford,2023-03-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.19
751733,Linden Lea - Hereford,2023-03-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.24
751733,Linden Lea - Hereford,2023-03-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.5
751733,Linden Lea - Hereford,2023-03-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-03-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
751733,Linden Lea - Hereford,2023-03-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
751733,Linden Lea - Hereford,2023-03-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
751733,Linden Lea - Hereford,2023-03-04T20:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-03-04T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-03-04T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-03-04T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
751733,Linden Lea - Hereford,2023-03-04T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
751733,Linden Lea - Hereford,2023-03-04T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
751733,Linden Lea - Hereford,2023-03-04T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-03-04T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-03-04T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-03-04T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-03-04T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-03-04T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-03-04T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-03-04T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.92
751733,Linden Lea - Hereford,2023-03-04T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.27
751733,Linden Lea - Hereford,2023-03-04T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
751733,Linden Lea - Hereford,2023-03-04T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-03-04T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
751733,Linden Lea - Hereford,2023-03-04T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
751733,Linden Lea - Hereford,2023-03-04T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-03-04T20:00:00.000+00:00,transformer,,Temperature,C,17.0
751733,Linden Lea - Hereford,2023-03-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
751733,Linden Lea - Hereford,2023-03-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
751733,Linden Lea - Hereford,2023-03-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-03-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
751733,Linden Lea - Hereford,2023-03-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-03-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
751733,Linden Lea - Hereford,2023-03-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-03-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.32
751733,Linden Lea - Hereford,2023-03-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.3
751733,Linden Lea - Hereford,2023-03-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.49
751733,Linden Lea - Hereford,2023-03-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-03-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
751733,Linden Lea - Hereford,2023-03-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
751733,Linden Lea - Hereford,2023-03-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
751733,Linden Lea - Hereford,2023-03-04T20:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-03-04T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-03-04T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-04T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.37
751733,Linden Lea - Hereford,2023-03-04T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
751733,Linden Lea - Hereford,2023-03-04T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
751733,Linden Lea - Hereford,2023-03-04T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-03-04T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
751733,Linden Lea - Hereford,2023-03-04T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-03-04T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-03-04T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-03-04T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-03-04T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.29
751733,Linden Lea - Hereford,2023-03-04T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.19
751733,Linden Lea - Hereford,2023-03-04T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
751733,Linden Lea - Hereford,2023-03-04T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.09
751733,Linden Lea - Hereford,2023-03-04T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-03-04T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
751733,Linden Lea - Hereford,2023-03-04T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
751733,Linden Lea - Hereford,2023-03-04T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-03-04T19:50:00.000+00:00,transformer,,Temperature,C,17.0
751733,Linden Lea - Hereford,2023-03-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
751733,Linden Lea - Hereford,2023-03-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-03-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
751733,Linden Lea - Hereford,2023-03-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
751733,Linden Lea - Hereford,2023-03-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-03-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-03-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-03-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.56
751733,Linden Lea - Hereford,2023-03-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.41
751733,Linden Lea - Hereford,2023-03-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.16
751733,Linden Lea - Hereford,2023-03-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
751733,Linden Lea - Hereford,2023-03-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
751733,Linden Lea - Hereford,2023-03-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
751733,Linden Lea - Hereford,2023-03-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
751733,Linden Lea - Hereford,2023-03-04T19:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-03-04T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-03-04T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-03-04T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.75
751733,Linden Lea - Hereford,2023-03-04T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
751733,Linden Lea - Hereford,2023-03-04T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
751733,Linden Lea - Hereford,2023-03-04T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-03-04T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
751733,Linden Lea - Hereford,2023-03-04T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-03-04T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-03-04T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-03-04T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
751733,Linden Lea - Hereford,2023-03-04T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-04T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.1
751733,Linden Lea - Hereford,2023-03-04T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
751733,Linden Lea - Hereford,2023-03-04T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.62
751733,Linden Lea - Hereford,2023-03-04T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-03-04T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-03-04T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-03-04T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
751733,Linden Lea - Hereford,2023-03-04T19:40:00.000+00:00,transformer,,Temperature,C,17.0
751733,Linden Lea - Hereford,2023-03-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-03-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
751733,Linden Lea - Hereford,2023-03-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
751733,Linden Lea - Hereford,2023-03-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-03-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
751733,Linden Lea - Hereford,2023-03-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
751733,Linden Lea - Hereford,2023-03-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
751733,Linden Lea - Hereford,2023-03-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.85
751733,Linden Lea - Hereford,2023-03-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.4
751733,Linden Lea - Hereford,2023-03-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.45
751733,Linden Lea - Hereford,2023-03-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
751733,Linden Lea - Hereford,2023-03-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
751733,Linden Lea - Hereford,2023-03-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
751733,Linden Lea - Hereford,2023-03-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
751733,Linden Lea - Hereford,2023-03-04T19:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-03-04T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-04T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-03-04T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
751733,Linden Lea - Hereford,2023-03-04T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
751733,Linden Lea - Hereford,2023-03-04T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
751733,Linden Lea - Hereford,2023-03-04T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-03-04T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-03-04T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
751733,Linden Lea - Hereford,2023-03-04T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-03-04T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-03-04T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-03-04T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-03-04T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
751733,Linden Lea - Hereford,2023-03-04T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.23
751733,Linden Lea - Hereford,2023-03-04T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.75
751733,Linden Lea - Hereford,2023-03-04T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-03-04T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-03-04T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-03-04T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-03-04T19:30:00.000+00:00,transformer,,Temperature,C,17.0
751733,Linden Lea - Hereford,2023-03-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-03-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
751733,Linden Lea - Hereford,2023-03-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-03-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
751733,Linden Lea - Hereford,2023-03-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-03-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
751733,Linden Lea - Hereford,2023-03-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-03-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-03-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.82
751733,Linden Lea - Hereford,2023-03-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.92
751733,Linden Lea - Hereford,2023-03-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.71
751733,Linden Lea - Hereford,2023-03-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
751733,Linden Lea - Hereford,2023-03-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
751733,Linden Lea - Hereford,2023-03-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
751733,Linden Lea - Hereford,2023-03-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
751733,Linden Lea - Hereford,2023-03-04T19:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-03-04T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-04T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-04T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
751733,Linden Lea - Hereford,2023-03-04T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
751733,Linden Lea - Hereford,2023-03-04T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
751733,Linden Lea - Hereford,2023-03-04T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-03-04T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-03-04T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-03-04T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
751733,Linden Lea - Hereford,2023-03-04T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-04T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-04T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-03-04T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
751733,Linden Lea - Hereford,2023-03-04T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
751733,Linden Lea - Hereford,2023-03-04T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
751733,Linden Lea - Hereford,2023-03-04T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-03-04T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-03-04T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-03-04T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-03-04T19:20:00.000+00:00,transformer,,Temperature,C,17.0
751733,Linden Lea - Hereford,2023-03-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
751733,Linden Lea - Hereford,2023-03-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
751733,Linden Lea - Hereford,2023-03-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
751733,Linden Lea - Hereford,2023-03-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-03-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-03-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-03-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.73
751733,Linden Lea - Hereford,2023-03-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.13
751733,Linden Lea - Hereford,2023-03-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.84
751733,Linden Lea - Hereford,2023-03-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-03-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
751733,Linden Lea - Hereford,2023-03-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
751733,Linden Lea - Hereford,2023-03-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
751733,Linden Lea - Hereford,2023-03-04T19:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-03-04T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-03-04T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
