Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-04T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
751733,Linden Lea - Hereford,2023-03-04T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.37
751733,Linden Lea - Hereford,2023-03-04T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.75
751733,Linden Lea - Hereford,2023-03-04T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-03-04T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-03-04T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
751733,Linden Lea - Hereford,2023-03-04T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
751733,Linden Lea - Hereford,2023-03-04T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-03-04T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-03-04T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-03-04T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
751733,Linden Lea - Hereford,2023-03-04T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
751733,Linden Lea - Hereford,2023-03-04T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
751733,Linden Lea - Hereford,2023-03-04T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-03-04T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-03-04T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-03-04T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-03-04T19:10:00.000+00:00,transformer,,Temperature,C,17.0
751733,Linden Lea - Hereford,2023-03-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
751733,Linden Lea - Hereford,2023-03-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
751733,Linden Lea - Hereford,2023-03-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
751733,Linden Lea - Hereford,2023-03-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-03-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-03-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.35
751733,Linden Lea - Hereford,2023-03-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.55
751733,Linden Lea - Hereford,2023-03-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.32
751733,Linden Lea - Hereford,2023-03-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
751733,Linden Lea - Hereford,2023-03-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
751733,Linden Lea - Hereford,2023-03-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
751733,Linden Lea - Hereford,2023-03-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
751733,Linden Lea - Hereford,2023-03-04T19:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-04T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-03-04T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-03-04T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
751733,Linden Lea - Hereford,2023-03-04T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.32
751733,Linden Lea - Hereford,2023-03-04T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
751733,Linden Lea - Hereford,2023-03-04T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-03-04T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-03-04T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
751733,Linden Lea - Hereford,2023-03-04T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
751733,Linden Lea - Hereford,2023-03-04T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-03-04T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-03-04T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-03-04T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
751733,Linden Lea - Hereford,2023-03-04T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
751733,Linden Lea - Hereford,2023-03-04T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
751733,Linden Lea - Hereford,2023-03-04T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-03-04T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-03-04T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-03-04T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-03-04T19:00:00.000+00:00,transformer,,Temperature,C,16.9
751733,Linden Lea - Hereford,2023-03-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-03-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
751733,Linden Lea - Hereford,2023-03-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-03-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
751733,Linden Lea - Hereford,2023-03-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
751733,Linden Lea - Hereford,2023-03-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-03-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-03-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-03-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.72
751733,Linden Lea - Hereford,2023-03-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.92
751733,Linden Lea - Hereford,2023-03-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
751733,Linden Lea - Hereford,2023-03-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
751733,Linden Lea - Hereford,2023-03-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
751733,Linden Lea - Hereford,2023-03-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
751733,Linden Lea - Hereford,2023-03-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
751733,Linden Lea - Hereford,2023-03-04T19:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-03-04T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
751733,Linden Lea - Hereford,2023-03-04T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-03-04T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.77
751733,Linden Lea - Hereford,2023-03-04T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.78
751733,Linden Lea - Hereford,2023-03-04T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
751733,Linden Lea - Hereford,2023-03-04T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-03-04T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-03-04T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
751733,Linden Lea - Hereford,2023-03-04T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
751733,Linden Lea - Hereford,2023-03-04T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-03-04T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-03-04T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-03-04T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.2
751733,Linden Lea - Hereford,2023-03-04T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.81
751733,Linden Lea - Hereford,2023-03-04T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
751733,Linden Lea - Hereford,2023-03-04T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-03-04T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-03-04T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
751733,Linden Lea - Hereford,2023-03-04T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-03-04T18:50:00.000+00:00,transformer,,Temperature,C,16.9
751733,Linden Lea - Hereford,2023-03-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-03-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
751733,Linden Lea - Hereford,2023-03-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
751733,Linden Lea - Hereford,2023-03-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
751733,Linden Lea - Hereford,2023-03-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-03-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-03-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-03-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.97
751733,Linden Lea - Hereford,2023-03-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.58
751733,Linden Lea - Hereford,2023-03-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.32
751733,Linden Lea - Hereford,2023-03-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
751733,Linden Lea - Hereford,2023-03-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
751733,Linden Lea - Hereford,2023-03-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
751733,Linden Lea - Hereford,2023-03-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
751733,Linden Lea - Hereford,2023-03-04T18:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-04T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-03-04T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-03-04T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
751733,Linden Lea - Hereford,2023-03-04T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.17
751733,Linden Lea - Hereford,2023-03-04T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
751733,Linden Lea - Hereford,2023-03-04T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-03-04T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-03-04T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
751733,Linden Lea - Hereford,2023-03-04T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
751733,Linden Lea - Hereford,2023-03-04T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-03-04T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-03-04T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-03-04T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.6
751733,Linden Lea - Hereford,2023-03-04T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.1
751733,Linden Lea - Hereford,2023-03-04T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
751733,Linden Lea - Hereford,2023-03-04T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-03-04T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-03-04T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
751733,Linden Lea - Hereford,2023-03-04T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-03-04T18:40:00.000+00:00,transformer,,Temperature,C,16.9
751733,Linden Lea - Hereford,2023-03-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-03-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
751733,Linden Lea - Hereford,2023-03-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-03-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
751733,Linden Lea - Hereford,2023-03-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
751733,Linden Lea - Hereford,2023-03-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-03-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
751733,Linden Lea - Hereford,2023-03-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.54
751733,Linden Lea - Hereford,2023-03-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.27
751733,Linden Lea - Hereford,2023-03-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.56
751733,Linden Lea - Hereford,2023-03-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
751733,Linden Lea - Hereford,2023-03-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
751733,Linden Lea - Hereford,2023-03-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
751733,Linden Lea - Hereford,2023-03-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
751733,Linden Lea - Hereford,2023-03-04T18:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-03-04T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-03-04T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-03-04T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.79
751733,Linden Lea - Hereford,2023-03-04T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
751733,Linden Lea - Hereford,2023-03-04T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
751733,Linden Lea - Hereford,2023-03-04T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-03-04T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
751733,Linden Lea - Hereford,2023-03-04T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-03-04T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
751733,Linden Lea - Hereford,2023-03-04T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-03-04T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-03-04T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-03-04T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
751733,Linden Lea - Hereford,2023-03-04T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.57
751733,Linden Lea - Hereford,2023-03-04T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
751733,Linden Lea - Hereford,2023-03-04T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
751733,Linden Lea - Hereford,2023-03-04T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-03-04T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
751733,Linden Lea - Hereford,2023-03-04T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-03-04T18:30:00.000+00:00,transformer,,Temperature,C,16.9
751733,Linden Lea - Hereford,2023-03-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-03-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
751733,Linden Lea - Hereford,2023-03-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
751733,Linden Lea - Hereford,2023-03-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-03-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
751733,Linden Lea - Hereford,2023-03-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-03-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-03-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
751733,Linden Lea - Hereford,2023-03-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.25
751733,Linden Lea - Hereford,2023-03-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.95
751733,Linden Lea - Hereford,2023-03-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.45
751733,Linden Lea - Hereford,2023-03-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
751733,Linden Lea - Hereford,2023-03-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
751733,Linden Lea - Hereford,2023-03-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
751733,Linden Lea - Hereford,2023-03-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
751733,Linden Lea - Hereford,2023-03-04T18:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-03-04T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-03-04T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-03-04T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
751733,Linden Lea - Hereford,2023-03-04T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
751733,Linden Lea - Hereford,2023-03-04T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
751733,Linden Lea - Hereford,2023-03-04T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-03-04T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
751733,Linden Lea - Hereford,2023-03-04T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-03-04T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
751733,Linden Lea - Hereford,2023-03-04T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-03-04T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-03-04T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-03-04T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
751733,Linden Lea - Hereford,2023-03-04T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.23
751733,Linden Lea - Hereford,2023-03-04T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.94
751733,Linden Lea - Hereford,2023-03-04T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
751733,Linden Lea - Hereford,2023-03-04T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-03-04T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
751733,Linden Lea - Hereford,2023-03-04T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
751733,Linden Lea - Hereford,2023-03-04T18:20:00.000+00:00,transformer,,Temperature,C,16.9
751733,Linden Lea - Hereford,2023-03-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-03-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
751733,Linden Lea - Hereford,2023-03-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
751733,Linden Lea - Hereford,2023-03-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-03-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
751733,Linden Lea - Hereford,2023-03-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-03-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-03-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.2
751733,Linden Lea - Hereford,2023-03-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.8
751733,Linden Lea - Hereford,2023-03-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.32
751733,Linden Lea - Hereford,2023-03-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
751733,Linden Lea - Hereford,2023-03-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
751733,Linden Lea - Hereford,2023-03-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
751733,Linden Lea - Hereford,2023-03-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
751733,Linden Lea - Hereford,2023-03-04T18:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-03-04T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-03-04T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-03-04T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
751733,Linden Lea - Hereford,2023-03-04T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
751733,Linden Lea - Hereford,2023-03-04T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.79
751733,Linden Lea - Hereford,2023-03-04T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-03-04T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-03-04T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-03-04T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
751733,Linden Lea - Hereford,2023-03-04T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
751733,Linden Lea - Hereford,2023-03-04T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-03-04T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-03-04T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
751733,Linden Lea - Hereford,2023-03-04T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.41
751733,Linden Lea - Hereford,2023-03-04T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.71
751733,Linden Lea - Hereford,2023-03-04T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
751733,Linden Lea - Hereford,2023-03-04T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-03-04T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.1
751733,Linden Lea - Hereford,2023-03-04T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
751733,Linden Lea - Hereford,2023-03-04T18:10:00.000+00:00,transformer,,Temperature,C,16.9
751733,Linden Lea - Hereford,2023-03-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-03-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
751733,Linden Lea - Hereford,2023-03-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
751733,Linden Lea - Hereford,2023-03-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
751733,Linden Lea - Hereford,2023-03-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
751733,Linden Lea - Hereford,2023-03-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-03-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-03-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.07
751733,Linden Lea - Hereford,2023-03-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.59
751733,Linden Lea - Hereford,2023-03-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.5
751733,Linden Lea - Hereford,2023-03-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
751733,Linden Lea - Hereford,2023-03-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
751733,Linden Lea - Hereford,2023-03-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
751733,Linden Lea - Hereford,2023-03-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
751733,Linden Lea - Hereford,2023-03-04T18:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-03-04T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-03-04T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-03-04T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.44
751733,Linden Lea - Hereford,2023-03-04T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
751733,Linden Lea - Hereford,2023-03-04T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.6
751733,Linden Lea - Hereford,2023-03-04T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
751733,Linden Lea - Hereford,2023-03-04T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
751733,Linden Lea - Hereford,2023-03-04T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-03-04T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
751733,Linden Lea - Hereford,2023-03-04T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-03-04T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-03-04T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-03-04T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
751733,Linden Lea - Hereford,2023-03-04T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.4
751733,Linden Lea - Hereford,2023-03-04T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.89
751733,Linden Lea - Hereford,2023-03-04T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
751733,Linden Lea - Hereford,2023-03-04T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-03-04T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
751733,Linden Lea - Hereford,2023-03-04T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
751733,Linden Lea - Hereford,2023-03-04T18:00:00.000+00:00,transformer,,Temperature,C,16.9
751733,Linden Lea - Hereford,2023-03-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-03-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
751733,Linden Lea - Hereford,2023-03-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
751733,Linden Lea - Hereford,2023-03-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
751733,Linden Lea - Hereford,2023-03-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-03-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-03-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-03-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.14
751733,Linden Lea - Hereford,2023-03-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.56
751733,Linden Lea - Hereford,2023-03-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.49
751733,Linden Lea - Hereford,2023-03-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
751733,Linden Lea - Hereford,2023-03-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
751733,Linden Lea - Hereford,2023-03-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
751733,Linden Lea - Hereford,2023-03-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
751733,Linden Lea - Hereford,2023-03-04T18:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-03-04T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-03-04T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-03-04T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.89
751733,Linden Lea - Hereford,2023-03-04T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
751733,Linden Lea - Hereford,2023-03-04T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.12
751733,Linden Lea - Hereford,2023-03-04T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
751733,Linden Lea - Hereford,2023-03-04T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
751733,Linden Lea - Hereford,2023-03-04T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-03-04T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
751733,Linden Lea - Hereford,2023-03-04T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
751733,Linden Lea - Hereford,2023-03-04T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-03-04T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-03-04T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
751733,Linden Lea - Hereford,2023-03-04T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.13
751733,Linden Lea - Hereford,2023-03-04T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
751733,Linden Lea - Hereford,2023-03-04T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-03-04T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-03-04T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
751733,Linden Lea - Hereford,2023-03-04T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-03-04T17:50:00.000+00:00,transformer,,Temperature,C,16.9
751733,Linden Lea - Hereford,2023-03-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-03-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
751733,Linden Lea - Hereford,2023-03-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-03-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
751733,Linden Lea - Hereford,2023-03-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-03-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
751733,Linden Lea - Hereford,2023-03-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
751733,Linden Lea - Hereford,2023-03-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-03-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-03-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.81
751733,Linden Lea - Hereford,2023-03-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.3
751733,Linden Lea - Hereford,2023-03-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.73
751733,Linden Lea - Hereford,2023-03-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
751733,Linden Lea - Hereford,2023-03-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
751733,Linden Lea - Hereford,2023-03-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
751733,Linden Lea - Hereford,2023-03-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
751733,Linden Lea - Hereford,2023-03-04T17:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-03-04T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-03-04T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-04T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.08
751733,Linden Lea - Hereford,2023-03-04T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
751733,Linden Lea - Hereford,2023-03-04T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.07
751733,Linden Lea - Hereford,2023-03-04T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
751733,Linden Lea - Hereford,2023-03-04T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
751733,Linden Lea - Hereford,2023-03-04T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-03-04T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
751733,Linden Lea - Hereford,2023-03-04T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-03-04T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-03-04T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-03-04T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.14
751733,Linden Lea - Hereford,2023-03-04T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.4
751733,Linden Lea - Hereford,2023-03-04T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
751733,Linden Lea - Hereford,2023-03-04T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-03-04T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
751733,Linden Lea - Hereford,2023-03-04T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
751733,Linden Lea - Hereford,2023-03-04T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-03-04T17:40:00.000+00:00,transformer,,Temperature,C,16.9
751733,Linden Lea - Hereford,2023-03-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-03-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
751733,Linden Lea - Hereford,2023-03-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
751733,Linden Lea - Hereford,2023-03-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
751733,Linden Lea - Hereford,2023-03-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-03-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
751733,Linden Lea - Hereford,2023-03-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
751733,Linden Lea - Hereford,2023-03-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.21
751733,Linden Lea - Hereford,2023-03-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.42
751733,Linden Lea - Hereford,2023-03-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.56
751733,Linden Lea - Hereford,2023-03-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-03-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
751733,Linden Lea - Hereford,2023-03-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
751733,Linden Lea - Hereford,2023-03-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
751733,Linden Lea - Hereford,2023-03-04T17:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-03-04T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-03-04T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-03-04T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.49
751733,Linden Lea - Hereford,2023-03-04T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
751733,Linden Lea - Hereford,2023-03-04T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.92
751733,Linden Lea - Hereford,2023-03-04T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
751733,Linden Lea - Hereford,2023-03-04T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
751733,Linden Lea - Hereford,2023-03-04T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-03-04T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
751733,Linden Lea - Hereford,2023-03-04T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-03-04T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-03-04T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-03-04T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.75
751733,Linden Lea - Hereford,2023-03-04T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.15
751733,Linden Lea - Hereford,2023-03-04T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
751733,Linden Lea - Hereford,2023-03-04T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-03-04T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-03-04T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
751733,Linden Lea - Hereford,2023-03-04T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-03-04T17:30:00.000+00:00,transformer,,Temperature,C,16.9
751733,Linden Lea - Hereford,2023-03-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-03-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
751733,Linden Lea - Hereford,2023-03-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
751733,Linden Lea - Hereford,2023-03-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
751733,Linden Lea - Hereford,2023-03-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-03-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.23
751733,Linden Lea - Hereford,2023-03-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.29
751733,Linden Lea - Hereford,2023-03-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.87
751733,Linden Lea - Hereford,2023-03-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
751733,Linden Lea - Hereford,2023-03-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
751733,Linden Lea - Hereford,2023-03-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
751733,Linden Lea - Hereford,2023-03-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
751733,Linden Lea - Hereford,2023-03-04T17:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-04T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-03-04T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-03-04T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.46
751733,Linden Lea - Hereford,2023-03-04T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
751733,Linden Lea - Hereford,2023-03-04T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.94
751733,Linden Lea - Hereford,2023-03-04T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-03-04T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
751733,Linden Lea - Hereford,2023-03-04T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-03-04T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
751733,Linden Lea - Hereford,2023-03-04T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-03-04T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-03-04T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-03-04T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
751733,Linden Lea - Hereford,2023-03-04T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.44
751733,Linden Lea - Hereford,2023-03-04T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
751733,Linden Lea - Hereford,2023-03-04T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-03-04T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-03-04T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
751733,Linden Lea - Hereford,2023-03-04T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-03-04T17:20:00.000+00:00,transformer,,Temperature,C,16.9
751733,Linden Lea - Hereford,2023-03-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-03-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
751733,Linden Lea - Hereford,2023-03-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
751733,Linden Lea - Hereford,2023-03-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
751733,Linden Lea - Hereford,2023-03-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-03-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-03-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-03-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.36
751733,Linden Lea - Hereford,2023-03-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.51
751733,Linden Lea - Hereford,2023-03-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.5
751733,Linden Lea - Hereford,2023-03-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-03-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
751733,Linden Lea - Hereford,2023-03-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
751733,Linden Lea - Hereford,2023-03-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
751733,Linden Lea - Hereford,2023-03-04T17:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-03-04T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-03-04T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-04T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.8
751733,Linden Lea - Hereford,2023-03-04T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
751733,Linden Lea - Hereford,2023-03-04T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
751733,Linden Lea - Hereford,2023-03-04T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-03-04T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
751733,Linden Lea - Hereford,2023-03-04T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
751733,Linden Lea - Hereford,2023-03-04T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
751733,Linden Lea - Hereford,2023-03-04T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
751733,Linden Lea - Hereford,2023-03-04T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-03-04T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-04T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
751733,Linden Lea - Hereford,2023-03-04T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.79
751733,Linden Lea - Hereford,2023-03-04T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
751733,Linden Lea - Hereford,2023-03-04T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
751733,Linden Lea - Hereford,2023-03-04T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-03-04T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
751733,Linden Lea - Hereford,2023-03-04T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-03-04T17:10:00.000+00:00,transformer,,Temperature,C,16.9
751733,Linden Lea - Hereford,2023-03-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-03-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
751733,Linden Lea - Hereford,2023-03-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-03-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
751733,Linden Lea - Hereford,2023-03-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
751733,Linden Lea - Hereford,2023-03-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
751733,Linden Lea - Hereford,2023-03-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-03-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-03-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.11
751733,Linden Lea - Hereford,2023-03-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.29
751733,Linden Lea - Hereford,2023-03-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.68
751733,Linden Lea - Hereford,2023-03-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-03-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
751733,Linden Lea - Hereford,2023-03-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
751733,Linden Lea - Hereford,2023-03-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
751733,Linden Lea - Hereford,2023-03-04T17:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-03-04T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-03-04T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-03-04T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.59
751733,Linden Lea - Hereford,2023-03-04T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
751733,Linden Lea - Hereford,2023-03-04T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
751733,Linden Lea - Hereford,2023-03-04T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-03-04T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
751733,Linden Lea - Hereford,2023-03-04T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-03-04T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-03-04T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-03-04T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-03-04T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-03-04T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.61
751733,Linden Lea - Hereford,2023-03-04T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
