Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-04T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
751733,Linden Lea - Hereford,2023-03-04T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-03-04T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-03-04T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-03-04T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-03-04T17:00:00.000+00:00,transformer,,Temperature,C,16.9
751733,Linden Lea - Hereford,2023-03-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-03-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
751733,Linden Lea - Hereford,2023-03-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-03-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
751733,Linden Lea - Hereford,2023-03-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-03-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
751733,Linden Lea - Hereford,2023-03-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-03-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.2
751733,Linden Lea - Hereford,2023-03-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.72
751733,Linden Lea - Hereford,2023-03-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.32
751733,Linden Lea - Hereford,2023-03-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-03-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
751733,Linden Lea - Hereford,2023-03-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
751733,Linden Lea - Hereford,2023-03-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
751733,Linden Lea - Hereford,2023-03-04T17:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-03-04T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-03-04T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-04T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
751733,Linden Lea - Hereford,2023-03-04T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
751733,Linden Lea - Hereford,2023-03-04T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
751733,Linden Lea - Hereford,2023-03-04T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-03-04T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
751733,Linden Lea - Hereford,2023-03-04T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-03-04T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-03-04T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-03-04T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-03-04T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-04T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
751733,Linden Lea - Hereford,2023-03-04T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.16
751733,Linden Lea - Hereford,2023-03-04T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
751733,Linden Lea - Hereford,2023-03-04T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
751733,Linden Lea - Hereford,2023-03-04T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-03-04T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.7
751733,Linden Lea - Hereford,2023-03-04T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-03-04T16:50:00.000+00:00,transformer,,Temperature,C,16.9
751733,Linden Lea - Hereford,2023-03-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-03-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
751733,Linden Lea - Hereford,2023-03-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
751733,Linden Lea - Hereford,2023-03-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
751733,Linden Lea - Hereford,2023-03-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-03-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-03-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-03-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.34
751733,Linden Lea - Hereford,2023-03-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.85
751733,Linden Lea - Hereford,2023-03-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.57
751733,Linden Lea - Hereford,2023-03-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
751733,Linden Lea - Hereford,2023-03-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
751733,Linden Lea - Hereford,2023-03-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
751733,Linden Lea - Hereford,2023-03-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
751733,Linden Lea - Hereford,2023-03-04T16:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-04T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-03-04T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-03-04T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
751733,Linden Lea - Hereford,2023-03-04T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
751733,Linden Lea - Hereford,2023-03-04T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.41
751733,Linden Lea - Hereford,2023-03-04T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-03-04T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
751733,Linden Lea - Hereford,2023-03-04T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-03-04T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
751733,Linden Lea - Hereford,2023-03-04T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
751733,Linden Lea - Hereford,2023-03-04T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-03-04T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-03-04T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
751733,Linden Lea - Hereford,2023-03-04T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.28
751733,Linden Lea - Hereford,2023-03-04T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
751733,Linden Lea - Hereford,2023-03-04T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.0
751733,Linden Lea - Hereford,2023-03-04T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-03-04T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.0
751733,Linden Lea - Hereford,2023-03-04T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-03-04T16:40:00.000+00:00,transformer,,Temperature,C,17.0
751733,Linden Lea - Hereford,2023-03-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-03-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
751733,Linden Lea - Hereford,2023-03-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-03-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
751733,Linden Lea - Hereford,2023-03-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-03-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
751733,Linden Lea - Hereford,2023-03-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
751733,Linden Lea - Hereford,2023-03-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-03-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.88
751733,Linden Lea - Hereford,2023-03-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.93
751733,Linden Lea - Hereford,2023-03-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.24
751733,Linden Lea - Hereford,2023-03-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
751733,Linden Lea - Hereford,2023-03-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
751733,Linden Lea - Hereford,2023-03-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
751733,Linden Lea - Hereford,2023-03-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
751733,Linden Lea - Hereford,2023-03-04T16:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-04T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-03-04T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-03-04T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
751733,Linden Lea - Hereford,2023-03-04T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
751733,Linden Lea - Hereford,2023-03-04T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
751733,Linden Lea - Hereford,2023-03-04T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-03-04T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-03-04T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-03-04T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
751733,Linden Lea - Hereford,2023-03-04T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-03-04T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-03-04T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-03-04T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
751733,Linden Lea - Hereford,2023-03-04T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.33
751733,Linden Lea - Hereford,2023-03-04T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
751733,Linden Lea - Hereford,2023-03-04T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
751733,Linden Lea - Hereford,2023-03-04T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-03-04T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.2
751733,Linden Lea - Hereford,2023-03-04T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-03-04T16:30:00.000+00:00,transformer,,Temperature,C,17.0
751733,Linden Lea - Hereford,2023-03-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-03-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
751733,Linden Lea - Hereford,2023-03-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
751733,Linden Lea - Hereford,2023-03-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-03-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
751733,Linden Lea - Hereford,2023-03-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-03-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-03-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-03-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.16
751733,Linden Lea - Hereford,2023-03-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.76
751733,Linden Lea - Hereford,2023-03-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.64
751733,Linden Lea - Hereford,2023-03-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
751733,Linden Lea - Hereford,2023-03-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
751733,Linden Lea - Hereford,2023-03-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
751733,Linden Lea - Hereford,2023-03-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
751733,Linden Lea - Hereford,2023-03-04T16:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-03-04T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-03-04T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-03-04T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
751733,Linden Lea - Hereford,2023-03-04T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
751733,Linden Lea - Hereford,2023-03-04T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
751733,Linden Lea - Hereford,2023-03-04T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-03-04T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-03-04T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-03-04T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-03-04T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-03-04T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-03-04T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-04T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
751733,Linden Lea - Hereford,2023-03-04T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.71
751733,Linden Lea - Hereford,2023-03-04T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
751733,Linden Lea - Hereford,2023-03-04T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-03-04T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-03-04T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
751733,Linden Lea - Hereford,2023-03-04T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-03-04T16:20:00.000+00:00,transformer,,Temperature,C,16.9
751733,Linden Lea - Hereford,2023-03-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-03-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
751733,Linden Lea - Hereford,2023-03-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-03-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
751733,Linden Lea - Hereford,2023-03-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-03-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
751733,Linden Lea - Hereford,2023-03-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
751733,Linden Lea - Hereford,2023-03-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-03-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
751733,Linden Lea - Hereford,2023-03-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.45
751733,Linden Lea - Hereford,2023-03-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.52
751733,Linden Lea - Hereford,2023-03-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.95
751733,Linden Lea - Hereford,2023-03-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
751733,Linden Lea - Hereford,2023-03-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
751733,Linden Lea - Hereford,2023-03-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
751733,Linden Lea - Hereford,2023-03-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
751733,Linden Lea - Hereford,2023-03-04T16:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-03-04T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-03-04T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-03-04T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
751733,Linden Lea - Hereford,2023-03-04T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.33
751733,Linden Lea - Hereford,2023-03-04T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
751733,Linden Lea - Hereford,2023-03-04T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
751733,Linden Lea - Hereford,2023-03-04T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-03-04T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
751733,Linden Lea - Hereford,2023-03-04T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-03-04T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-03-04T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-03-04T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-03-04T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
751733,Linden Lea - Hereford,2023-03-04T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
751733,Linden Lea - Hereford,2023-03-04T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
751733,Linden Lea - Hereford,2023-03-04T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-03-04T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-03-04T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
751733,Linden Lea - Hereford,2023-03-04T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-03-04T16:10:00.000+00:00,transformer,,Temperature,C,17.0
751733,Linden Lea - Hereford,2023-03-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-03-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
751733,Linden Lea - Hereford,2023-03-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-03-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
751733,Linden Lea - Hereford,2023-03-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-03-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
751733,Linden Lea - Hereford,2023-03-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-03-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-03-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-03-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.27
751733,Linden Lea - Hereford,2023-03-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.2
751733,Linden Lea - Hereford,2023-03-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.54
751733,Linden Lea - Hereford,2023-03-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
751733,Linden Lea - Hereford,2023-03-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
751733,Linden Lea - Hereford,2023-03-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
751733,Linden Lea - Hereford,2023-03-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
751733,Linden Lea - Hereford,2023-03-04T16:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-04T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-03-04T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
751733,Linden Lea - Hereford,2023-03-04T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
751733,Linden Lea - Hereford,2023-03-04T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
751733,Linden Lea - Hereford,2023-03-04T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
751733,Linden Lea - Hereford,2023-03-04T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-03-04T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-03-04T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
751733,Linden Lea - Hereford,2023-03-04T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-03-04T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
751733,Linden Lea - Hereford,2023-03-04T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-03-04T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-03-04T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
751733,Linden Lea - Hereford,2023-03-04T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
751733,Linden Lea - Hereford,2023-03-04T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
751733,Linden Lea - Hereford,2023-03-04T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-03-04T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-03-04T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-03-04T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-03-04T16:00:00.000+00:00,transformer,,Temperature,C,17.1
751733,Linden Lea - Hereford,2023-03-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-03-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
751733,Linden Lea - Hereford,2023-03-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-03-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
751733,Linden Lea - Hereford,2023-03-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-03-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
751733,Linden Lea - Hereford,2023-03-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
751733,Linden Lea - Hereford,2023-03-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-03-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
751733,Linden Lea - Hereford,2023-03-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.86
751733,Linden Lea - Hereford,2023-03-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.28
751733,Linden Lea - Hereford,2023-03-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.37
751733,Linden Lea - Hereford,2023-03-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
751733,Linden Lea - Hereford,2023-03-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
751733,Linden Lea - Hereford,2023-03-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
751733,Linden Lea - Hereford,2023-03-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
751733,Linden Lea - Hereford,2023-03-04T16:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-03-04T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-03-04T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-04T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
751733,Linden Lea - Hereford,2023-03-04T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
751733,Linden Lea - Hereford,2023-03-04T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
751733,Linden Lea - Hereford,2023-03-04T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-03-04T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-03-04T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-03-04T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-03-04T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
751733,Linden Lea - Hereford,2023-03-04T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-03-04T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-03-04T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
751733,Linden Lea - Hereford,2023-03-04T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.77
751733,Linden Lea - Hereford,2023-03-04T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
751733,Linden Lea - Hereford,2023-03-04T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-03-04T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-03-04T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
751733,Linden Lea - Hereford,2023-03-04T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-03-04T15:50:00.000+00:00,transformer,,Temperature,C,17.1
751733,Linden Lea - Hereford,2023-03-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-03-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
751733,Linden Lea - Hereford,2023-03-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-03-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
751733,Linden Lea - Hereford,2023-03-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-03-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
751733,Linden Lea - Hereford,2023-03-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
751733,Linden Lea - Hereford,2023-03-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
751733,Linden Lea - Hereford,2023-03-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
751733,Linden Lea - Hereford,2023-03-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.34
751733,Linden Lea - Hereford,2023-03-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.97
751733,Linden Lea - Hereford,2023-03-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.53
751733,Linden Lea - Hereford,2023-03-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-03-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-03-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
751733,Linden Lea - Hereford,2023-03-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-03-04T15:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-04T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-03-04T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-03-04T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
751733,Linden Lea - Hereford,2023-03-04T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
751733,Linden Lea - Hereford,2023-03-04T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
751733,Linden Lea - Hereford,2023-03-04T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-03-04T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-03-04T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-03-04T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-03-04T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-04T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-03-04T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-03-04T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
751733,Linden Lea - Hereford,2023-03-04T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.2
751733,Linden Lea - Hereford,2023-03-04T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
751733,Linden Lea - Hereford,2023-03-04T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-03-04T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-03-04T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-03-04T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-03-04T15:40:00.000+00:00,transformer,,Temperature,C,17.2
751733,Linden Lea - Hereford,2023-03-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-03-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
751733,Linden Lea - Hereford,2023-03-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
751733,Linden Lea - Hereford,2023-03-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-03-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
751733,Linden Lea - Hereford,2023-03-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-03-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-03-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.8
751733,Linden Lea - Hereford,2023-03-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.01
751733,Linden Lea - Hereford,2023-03-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.19
751733,Linden Lea - Hereford,2023-03-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-03-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
751733,Linden Lea - Hereford,2023-03-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
751733,Linden Lea - Hereford,2023-03-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
751733,Linden Lea - Hereford,2023-03-04T15:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-03-04T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-03-04T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-03-04T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
751733,Linden Lea - Hereford,2023-03-04T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.14
751733,Linden Lea - Hereford,2023-03-04T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
751733,Linden Lea - Hereford,2023-03-04T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-03-04T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-03-04T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
751733,Linden Lea - Hereford,2023-03-04T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-03-04T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-03-04T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
751733,Linden Lea - Hereford,2023-03-04T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-03-04T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
751733,Linden Lea - Hereford,2023-03-04T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
751733,Linden Lea - Hereford,2023-03-04T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
751733,Linden Lea - Hereford,2023-03-04T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-03-04T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-03-04T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-03-04T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-03-04T15:30:00.000+00:00,transformer,,Temperature,C,17.2
751733,Linden Lea - Hereford,2023-03-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-03-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
751733,Linden Lea - Hereford,2023-03-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-03-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
751733,Linden Lea - Hereford,2023-03-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-03-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
751733,Linden Lea - Hereford,2023-03-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
751733,Linden Lea - Hereford,2023-03-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-03-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-03-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.27
751733,Linden Lea - Hereford,2023-03-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.6
751733,Linden Lea - Hereford,2023-03-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.48
751733,Linden Lea - Hereford,2023-03-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
751733,Linden Lea - Hereford,2023-03-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
751733,Linden Lea - Hereford,2023-03-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
751733,Linden Lea - Hereford,2023-03-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
751733,Linden Lea - Hereford,2023-03-04T15:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-03-04T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-03-04T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-03-04T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
751733,Linden Lea - Hereford,2023-03-04T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.82
751733,Linden Lea - Hereford,2023-03-04T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
751733,Linden Lea - Hereford,2023-03-04T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
751733,Linden Lea - Hereford,2023-03-04T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-03-04T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
751733,Linden Lea - Hereford,2023-03-04T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-03-04T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-03-04T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-03-04T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-03-04T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
751733,Linden Lea - Hereford,2023-03-04T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.61
751733,Linden Lea - Hereford,2023-03-04T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
751733,Linden Lea - Hereford,2023-03-04T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-03-04T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-03-04T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-03-04T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-03-04T15:20:00.000+00:00,transformer,,Temperature,C,17.1
751733,Linden Lea - Hereford,2023-03-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-03-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
751733,Linden Lea - Hereford,2023-03-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-03-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
751733,Linden Lea - Hereford,2023-03-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-03-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
751733,Linden Lea - Hereford,2023-03-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
751733,Linden Lea - Hereford,2023-03-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-03-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-03-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.59
751733,Linden Lea - Hereford,2023-03-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.44
751733,Linden Lea - Hereford,2023-03-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.49
751733,Linden Lea - Hereford,2023-03-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
751733,Linden Lea - Hereford,2023-03-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-03-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
751733,Linden Lea - Hereford,2023-03-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-03-04T15:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-03-04T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-03-04T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-03-04T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
751733,Linden Lea - Hereford,2023-03-04T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
751733,Linden Lea - Hereford,2023-03-04T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
751733,Linden Lea - Hereford,2023-03-04T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-03-04T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-03-04T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-03-04T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-03-04T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-03-04T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-03-04T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-03-04T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
751733,Linden Lea - Hereford,2023-03-04T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
751733,Linden Lea - Hereford,2023-03-04T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
751733,Linden Lea - Hereford,2023-03-04T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-03-04T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-03-04T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-03-04T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-03-04T15:10:00.000+00:00,transformer,,Temperature,C,17.3
751733,Linden Lea - Hereford,2023-03-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-03-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
751733,Linden Lea - Hereford,2023-03-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
751733,Linden Lea - Hereford,2023-03-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-03-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
751733,Linden Lea - Hereford,2023-03-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-03-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-03-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-03-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.12
751733,Linden Lea - Hereford,2023-03-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.48
751733,Linden Lea - Hereford,2023-03-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.43
751733,Linden Lea - Hereford,2023-03-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-03-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
751733,Linden Lea - Hereford,2023-03-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
751733,Linden Lea - Hereford,2023-03-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
751733,Linden Lea - Hereford,2023-03-04T15:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-04T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-03-04T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-03-04T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
751733,Linden Lea - Hereford,2023-03-04T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
751733,Linden Lea - Hereford,2023-03-04T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
751733,Linden Lea - Hereford,2023-03-04T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-03-04T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-03-04T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-03-04T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-03-04T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-03-04T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-03-04T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-03-04T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
751733,Linden Lea - Hereford,2023-03-04T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
751733,Linden Lea - Hereford,2023-03-04T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
751733,Linden Lea - Hereford,2023-03-04T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-03-04T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-03-04T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-03-04T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-03-04T15:00:00.000+00:00,transformer,,Temperature,C,17.4
751733,Linden Lea - Hereford,2023-03-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-03-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
751733,Linden Lea - Hereford,2023-03-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-03-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
751733,Linden Lea - Hereford,2023-03-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-03-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
751733,Linden Lea - Hereford,2023-03-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-03-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
751733,Linden Lea - Hereford,2023-03-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-03-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.1
751733,Linden Lea - Hereford,2023-03-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.24
751733,Linden Lea - Hereford,2023-03-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.27
751733,Linden Lea - Hereford,2023-03-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-03-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-03-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
751733,Linden Lea - Hereford,2023-03-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
751733,Linden Lea - Hereford,2023-03-04T15:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-04T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-03-04T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-03-04T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
751733,Linden Lea - Hereford,2023-03-04T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
751733,Linden Lea - Hereford,2023-03-04T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
751733,Linden Lea - Hereford,2023-03-04T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-03-04T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-03-04T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-03-04T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-03-04T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-03-04T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-03-04T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-03-04T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
751733,Linden Lea - Hereford,2023-03-04T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
751733,Linden Lea - Hereford,2023-03-04T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
751733,Linden Lea - Hereford,2023-03-04T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-03-04T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-03-04T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-03-04T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-03-04T14:50:00.000+00:00,transformer,,Temperature,C,17.4
751733,Linden Lea - Hereford,2023-03-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751733,Linden Lea - Hereford,2023-03-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
751733,Linden Lea - Hereford,2023-03-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-03-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
751733,Linden Lea - Hereford,2023-03-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-03-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
751733,Linden Lea - Hereford,2023-03-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
